Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,14.0,4.8,5.0,14.0,11.55,0.0
2016,1,1,8,0,0.0,28.0,4.8,5.0,28.0,25.59,15.03
2016,1,1,8,15,2.0,47.0,4.85,5.0,47.5,47.4,35.3
2016,1,1,8,30,4.0,66.0,4.9,5.0,67.0,67.5,53.61
2016,1,1,8,45,12.0,85.0,5.0,5.0,88.5,91.08,75.0
2016,1,1,9,0,20.0,104.0,5.1,5.0,110.0,114.25,95.78
2016,1,1,9,15,26.5,121.5,5.1,5.0,130.5,145.98,123.67
2016,1,1,9,30,33.0,139.0,5.1,5.0,151.0,166.28,141.28
2016,1,1,9,45,48.0,159.0,5.1,5.5,178.0,195.36,166.16
2016,1,1,10,0,63.0,179.0,5.1,6.0,205.0,223.55,189.86
2016,1,1,10,15,31.5,165.5,5.05,6.0,178.5,180.43,151.71
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,132.0,109.03
2016,1,1,10,45,167.5,187.5,4.95,6.0,277.0,299.01,254.39
2016,1,1,11,0,335.0,223.0,4.9,6.0,402.0,448.04,378.7
2016,1,1,11,15,288.5,241.0,4.85,6.0,399.5,422.17,354.84
2016,1,1,11,30,242.0,259.0,4.8,6.0,397.0,387.37,324.49
2016,1,1,11,45,233.0,266.5,4.8,6.5,402.0,375.96,313.37
2016,1,1,12,0,224.0,274.0,4.8,7.0,407.0,364.16,301.89
2016,1,1,12,15,138.5,267.5,4.75,7.0,350.0,302.32,249.85
2016,1,1,12,30,53.0,261.0,4.7,7.0,293.0,243.07,200.4
2016,1,1,12,45,26.5,208.0,4.7,7.0,224.0,183.56,150.78
2016,1,1,13,0,0.0,155.0,4.7,7.0,155.0,127.66,103.98
2016,1,1,13,15,0.0,152.5,4.7,7.0,152.5,125.11,101.94
2016,1,1,13,30,0.0,150.0,4.7,7.0,150.0,122.56,99.85
2016,1,1,13,45,16.5,185.0,4.7,7.0,194.0,151.88,124.17
2016,1,1,14,0,33.0,220.0,4.7,7.0,238.0,172.05,140.52
2016,1,1,14,15,17.5,192.5,4.6,7.0,202.5,152.15,124.61
2016,1,1,14,30,2.0,165.0,4.5,7.0,167.0,129.44,106.21
2016,1,1,14,45,1.0,148.0,4.4,7.0,149.0,116.26,99.61
2016,1,1,15,0,0.0,131.0,4.3,7.0,131.0,103.82,88.67
2016,1,1,15,15,0.0,119.0,4.1,7.0,119.0,94.72,80.66
2016,1,1,15,30,0.0,107.0,3.9,7.0,107.0,85.51,72.5
2016,1,1,15,45,0.0,94.0,3.75,7.0,94.0,75.5,63.53
2016,1,1,16,0,0.0,81.0,3.6,7.0,81.0,65.38,54.36
2016,1,1,16,15,0.0,67.0,3.35,6.5,67.0,54.45,44.41
2016,1,1,16,30,0.0,53.0,3.1,6.0,53.0,43.41,34.18
2016,1,1,16,45,0.0,39.0,2.9,6.0,39.0,32.26,23.66
2016,1,1,17,0,0.0,25.0,2.7,6.0,25.0,20.63,12.64
2016,1,1,17,15,0.0,14.5,2.65,5.5,14.5,11.94,2.91
2016,1,1,17,30,0.0,4.0,2.6,5.0,4.0,3.41,0.0
2016,1,1,17,45,0.0,2.0,2.55,5.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,1.85,4.5,2.5,2.05,0.0
2016,1,2,8,0,0.0,5.0,1.9,5.0,5.0,4.1,0.0
2016,1,2,8,15,0.0,8.5,1.9,5.0,8.5,6.98,0.39
2016,1,2,8,30,0.0,12.0,1.9,5.0,12.0,9.86,3.04
2016,1,2,8,45,0.0,16.0,1.95,5.0,16.0,13.16,6.04
2016,1,2,9,0,0.0,20.0,2.0,5.0,20.0,16.47,9.02
2016,1,2,9,15,0.0,24.0,2.0,5.0,24.0,19.78,11.98
2016,1,2,9,30,0.0,28.0,2.0,5.0,28.0,23.09,14.9
2016,1,2,9,45,13.5,97.0,2.0,5.5,102.5,92.86,76.5
2016,1,2,10,0,27.0,166.0,2.0,6.0,177.0,170.34,142.9
2016,1,2,10,15,13.5,150.5,1.95,6.0,156.0,141.88,117.76
2016,1,2,10,30,0.0,135.0,1.9,6.0,135.0,115.97,95.03
2016,1,2,10,45,0.0,126.5,1.9,6.0,126.5,107.35,87.52
2016,1,2,11,0,0.0,118.0,1.9,6.0,118.0,99.29,80.48
2016,1,2,11,15,13.5,171.5,1.85,6.0,179.5,154.8,127.82
2016,1,2,11,30,27.0,225.0,1.8,6.0,241.0,209.23,173.16
2016,1,2,11,45,13.5,164.0,1.8,6.0,172.0,145.68,119.46
2016,1,2,12,0,0.0,103.0,1.8,6.0,103.0,85.77,68.5
2016,1,2,12,15,0.0,135.0,1.8,6.0,135.0,112.45,91.31
2016,1,2,12,30,0.0,167.0,1.8,6.0,167.0,138.61,113.37
2016,1,2,12,45,0.0,137.0,1.8,6.5,137.0,113.5,91.91
2016,1,2,13,0,0.0,107.0,1.8,7.0,107.0,88.81,70.85
2016,1,2,13,15,0.0,122.5,1.75,7.0,122.5,101.2,81.47
2016,1,2,13,30,0.0,138.0,1.7,7.0,138.0,113.19,91.69
2016,1,2,13,45,4.5,164.0,1.7,7.5,166.5,133.59,108.62
2016,1,2,14,0,9.0,190.0,1.7,8.0,195.0,152.02,123.74
2016,1,2,14,15,4.5,100.0,1.6,8.0,102.5,83.02,65.77
2016,1,2,14,30,0.0,10.0,1.5,8.0,10.0,8.25,1.55
2016,1,2,14,45,0.0,73.5,1.45,8.0,73.5,60.98,49.78
2016,1,2,15,0,0.0,137.0,1.4,8.0,137.0,108.02,91.99
2016,1,2,15,15,0.0,124.5,1.3,7.5,124.5,98.6,83.83
2016,1,2,15,30,0.0,112.0,1.2,7.0,112.0,89.07,75.6
2016,1,2,15,45,0.0,98.5,1.2,7.0,98.5,78.74,66.41
2016,1,2,16,0,0.0,85.0,1.2,7.0,85.0,68.29,57.0
2016,1,2,16,15,0.0,70.5,1.05,6.5,70.5,57.03,46.79
2016,1,2,16,30,0.0,56.0,0.9,6.0,56.0,45.66,36.3
2016,1,2,16,45,0.0,42.0,0.8,6.0,42.0,34.54,25.81
2016,1,2,17,0,0.0,28.0,0.7,6.0,28.0,23.13,14.95
2016,1,2,17,15,0.0,16.5,0.7,6.0,16.5,13.6,4.45
2016,1,2,17,30,0.0,5.0,0.7,6.0,5.0,4.27,0.0
2016,1,2,17,45,0.0,2.5,0.75,6.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,179.0,15.0,1.65,5.5,31.5,161.93,0.0
2016,1,3,8,0,358.0,30.0,1.9,6.0,63.0,322.78,253.29
2016,1,3,8,15,457.0,39.5,1.95,6.5,108.0,406.75,340.14
2016,1,3,8,30,556.0,49.0,2.0,7.0,153.0,492.9,415.36
2016,1,3,8,45,615.5,55.5,2.05,8.0,200.5,547.29,460.32
2016,1,3,9,0,675.0,62.0,2.1,9.0,248.0,600.33,501.76
2016,1,3,9,15,497.0,98.0,2.15,9.5,247.5,506.02,424.98
2016,1,3,9,30,319.0,134.0,2.2,10.0,247.0,398.4,335.16
2016,1,3,9,45,563.0,106.0,2.25,10.5,334.5,560.78,467.32
2016,1,3,10,0,807.0,78.0,2.3,11.0,422.0,693.79,568.48
2016,1,3,10,15,826.0,81.0,2.3,11.5,458.0,698.71,568.79
2016,1,3,10,30,845.0,84.0,2.3,12.0,494.0,699.93,567.15
2016,1,3,10,45,597.0,153.0,2.3,12.5,451.0,587.28,475.59
2016,1,3,11,0,349.0,222.0,2.3,13.0,408.0,457.75,370.86
2016,1,3,11,15,372.0,226.5,2.3,13.0,432.0,462.02,373.84
2016,1,3,11,30,395.0,231.0,2.3,13.0,456.0,463.73,373.84
2016,1,3,11,45,367.0,244.0,2.3,13.5,457.0,441.42,353.99
2016,1,3,12,0,339.0,257.0,2.3,14.0,458.0,419.14,334.37
2016,1,3,12,15,343.0,258.5,2.35,14.0,463.5,403.21,320.53
2016,1,3,12,30,347.0,260.0,2.4,14.0,469.0,385.95,305.34
2016,1,3,12,45,346.0,259.0,2.45,14.5,466.5,363.28,285.15
2016,1,3,13,0,345.0,258.0,2.5,15.0,464.0,339.88,264.18
2016,1,3,13,15,290.5,262.5,2.55,15.0,434.0,302.67,233.89
2016,1,3,13,30,236.0,267.0,2.6,15.0,404.0,270.48,208.19
2016,1,3,13,45,563.0,177.0,2.7,15.0,489.5,258.06,184.27
2016,1,3,14,0,890.0,87.0,2.8,15.0,575.0,216.41,134.36
2016,1,3,14,15,879.5,85.5,2.8,15.0,548.5,162.5,92.65
2016,1,3,14,30,869.0,84.0,2.8,15.0,522.0,108.86,61.34
2016,1,3,14,45,855.5,81.0,2.85,15.0,488.5,65.68,52.42
2016,1,3,15,0,842.0,78.0,2.9,15.0,455.0,63.95,51.05
2016,1,3,15,15,819.5,75.0,2.65,14.5,415.5,62.1,49.64
2016,1,3,15,30,797.0,72.0,2.4,14.0,376.0,60.27,48.22
2016,1,3,15,45,770.0,67.0,2.15,14.0,332.0,56.78,45.21
2016,1,3,16,0,743.0,62.0,1.9,14.0,288.0,53.23,42.09
2016,1,3,16,15,694.0,57.0,1.7,13.0,240.5,49.47,38.85
2016,1,3,16,30,645.0,52.0,1.5,12.0,193.0,41.98,32.12
2016,1,3,16,45,572.5,44.0,1.35,11.0,146.0,35.91,26.48
2016,1,3,17,0,500.0,36.0,1.2,10.0,99.0,29.79,20.52
2016,1,3,17,15,352.0,24.5,1.2,9.5,59.0,20.31,9.65
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,11.1,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,239.5,13.0,3.35,1.5,35.5,194.74,0.0
2016,1,4,8,0,479.0,26.0,3.6,2.0,71.0,391.24,312.47
2016,1,4,8,15,575.5,33.5,3.5,2.5,119.0,474.84,403.73
2016,1,4,8,30,672.0,41.0,3.4,3.0,167.0,559.46,479.16
2016,1,4,8,45,728.5,46.0,3.35,4.0,217.0,612.06,523.46
2016,1,4,9,0,785.0,51.0,3.3,5.0,267.0,662.75,563.37
2016,1,4,9,15,820.5,54.0,3.35,6.0,314.5,692.99,585.39
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,713.51,598.74
2016,1,4,9,45,880.0,59.5,3.45,8.0,405.0,728.34,607.11
2016,1,4,10,0,904.0,62.0,3.5,9.0,448.0,739.72,612.53
2016,1,4,10,15,920.5,64.0,3.45,9.5,485.0,741.39,611.1
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,739.31,606.92
2016,1,4,10,45,948.0,67.5,3.35,10.5,552.0,729.0,596.55
2016,1,4,11,0,959.0,69.0,3.3,11.0,582.0,714.93,582.27
2016,1,4,11,15,966.5,70.0,3.25,11.0,604.5,694.29,563.92
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,670.06,542.58
2016,1,4,11,45,974.5,73.5,3.15,11.5,641.0,639.8,515.28
2016,1,4,12,0,975.0,76.0,3.1,12.0,655.0,606.42,485.22
2016,1,4,12,15,976.5,76.0,3.05,12.0,660.5,568.18,451.78
2016,1,4,12,30,978.0,76.0,3.0,12.0,666.0,527.17,415.39
2016,1,4,12,45,976.0,76.5,2.95,12.5,663.0,482.55,374.6
2016,1,4,13,0,974.0,77.0,2.9,13.0,660.0,435.77,331.29
2016,1,4,13,15,970.0,76.5,2.9,13.0,648.5,385.52,285.16
2016,1,4,13,30,966.0,76.0,2.9,13.0,637.0,333.75,237.23
2016,1,4,13,45,958.0,75.0,2.9,13.0,617.0,279.38,187.58
2016,1,4,14,0,950.0,74.0,2.9,13.0,597.0,224.36,139.32
2016,1,4,14,15,939.5,73.0,2.85,13.0,569.5,168.63,95.62
2016,1,4,14,30,929.0,72.0,2.8,13.0,542.0,112.95,62.61
2016,1,4,14,45,912.0,70.5,2.8,13.0,507.0,66.32,53.39
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,64.85,52.25
2016,1,4,15,15,873.0,66.5,2.6,12.5,431.0,56.25,44.82
2016,1,4,15,30,851.0,64.0,2.4,12.0,390.0,54.58,43.52
2016,1,4,15,45,818.5,60.5,2.2,11.5,344.5,52.01,41.39
2016,1,4,16,0,786.0,57.0,2.0,11.0,299.0,49.44,39.2
2016,1,4,16,15,738.0,52.5,1.8,10.0,250.0,45.92,36.13
2016,1,4,16,30,690.0,48.0,1.6,9.0,201.0,42.41,32.94
2016,1,4,16,45,610.5,41.5,1.45,8.0,152.0,36.98,27.82
2016,1,4,17,0,531.0,35.0,1.3,7.0,103.0,31.59,22.44
2016,1,4,17,15,382.5,24.5,1.3,6.5,62.0,22.17,11.64
2016,1,4,17,30,234.0,14.0,1.3,6.0,21.0,11.95,0.0
2016,1,4,17,45,117.0,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,128.0,16.0,2.75,1.5,28.0,126.35,0.0
2016,1,5,8,0,256.0,32.0,2.9,2.0,56.0,255.72,203.49
2016,1,5,8,15,328.5,46.5,2.95,2.5,96.0,324.03,277.01
2016,1,5,8,30,401.0,61.0,3.0,3.0,136.0,394.68,341.61
2016,1,5,8,45,449.0,72.0,3.05,3.5,178.0,443.22,384.74
2016,1,5,9,0,497.0,83.0,3.1,4.0,220.0,496.01,429.19
2016,1,5,9,15,545.0,86.5,3.0,4.0,260.5,535.45,461.67
2016,1,5,9,30,593.0,90.0,2.9,4.0,301.0,572.15,490.77
2016,1,5,9,45,578.5,106.5,2.85,4.5,332.5,574.58,489.74
2016,1,5,10,0,564.0,123.0,2.8,5.0,364.0,573.92,486.22
2016,1,5,10,15,698.0,105.5,2.75,5.5,428.5,641.16,538.58
2016,1,5,10,30,832.0,88.0,2.7,6.0,493.0,698.47,581.15
2016,1,5,10,45,844.5,90.5,2.65,6.5,522.5,691.27,571.78
2016,1,5,11,0,857.0,93.0,2.6,7.0,552.0,680.43,560.03
2016,1,5,11,15,865.5,94.0,2.6,7.5,573.5,661.81,542.5
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,639.77,522.19
2016,1,5,11,45,890.5,91.5,2.65,8.5,611.0,614.44,499.37
2016,1,5,12,0,907.0,88.0,2.7,9.0,627.0,583.63,471.85
2016,1,5,12,15,908.0,88.0,2.65,9.5,632.5,547.43,439.12
2016,1,5,12,30,909.0,88.0,2.6,10.0,638.0,508.68,403.79
2016,1,5,12,45,907.5,88.0,2.6,10.5,635.0,466.49,365.18
2016,1,5,13,0,906.0,88.0,2.6,11.0,632.0,422.28,324.17
2016,1,5,13,15,901.5,87.5,2.55,11.0,620.5,374.82,280.36
2016,1,5,13,30,897.0,87.0,2.5,11.0,609.0,326.02,234.95
2016,1,5,13,45,795.5,109.5,2.45,11.5,562.0,268.25,185.91
2016,1,5,14,0,694.0,132.0,2.4,12.0,515.0,216.72,144.7
2016,1,5,14,15,403.5,181.0,2.35,12.0,401.0,173.02,122.31
2016,1,5,14,30,113.0,230.0,2.3,12.0,287.0,171.25,135.16
2016,1,5,14,45,160.5,214.0,2.3,12.0,289.5,146.37,123.68
2016,1,5,15,0,208.0,198.0,2.3,12.0,292.0,137.67,116.43
2016,1,5,15,15,195.0,183.5,2.15,11.5,266.0,128.64,108.99
2016,1,5,15,30,182.0,169.0,2.0,11.0,240.0,119.35,101.25
2016,1,5,15,45,169.0,150.5,1.9,11.0,210.0,107.57,91.0
2016,1,5,16,0,156.0,132.0,1.8,11.0,180.0,95.44,80.33
2016,1,5,16,15,140.5,111.5,1.7,10.5,149.5,81.8,68.25
2016,1,5,16,30,125.0,91.0,1.6,10.0,119.0,67.78,55.58
2016,1,5,16,45,97.5,70.5,1.5,9.5,89.0,53.33,42.26
2016,1,5,17,0,70.0,50.0,1.4,9.0,59.0,38.55,28.4
2016,1,5,17,15,35.0,31.0,1.5,8.5,35.5,24.41,13.63
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,10.24,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.0,18.5,2.0,5.5,27.0,108.28,0.0
2016,1,6,8,0,186.0,37.0,2.2,6.0,54.0,217.21,169.04
2016,1,6,8,15,281.0,52.0,2.2,6.0,95.5,299.85,252.22
2016,1,6,8,30,376.0,67.0,2.2,6.0,137.0,385.87,329.02
2016,1,6,8,45,432.0,79.0,2.25,6.5,181.0,440.99,376.71
2016,1,6,9,0,488.0,91.0,2.3,7.0,225.0,495.7,422.02
2016,1,6,9,15,533.0,98.5,2.3,7.5,268.5,535.42,453.35
2016,1,6,9,30,578.0,106.0,2.3,8.0,312.0,579.2,486.52
2016,1,6,9,45,608.5,112.5,2.35,8.5,352.0,603.92,503.97
2016,1,6,10,0,639.0,119.0,2.4,9.0,392.0,625.45,518.56
2016,1,6,10,15,319.5,102.5,2.4,9.0,239.0,358.96,302.35
2016,1,6,10,30,0.0,86.0,2.4,9.0,86.0,71.51,55.91
2016,1,6,10,45,0.0,100.5,2.45,9.5,100.5,84.13,66.74
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,96.66,77.09
2016,1,6,11,15,0.0,93.0,2.55,10.5,93.0,77.4,60.53
2016,1,6,11,30,0.0,71.0,2.6,11.0,71.0,58.95,44.73
2016,1,6,11,45,0.0,75.0,2.7,11.5,75.0,62.31,47.44
2016,1,6,12,0,0.0,79.0,2.8,12.0,79.0,65.66,50.13
2016,1,6,12,15,0.0,95.5,2.85,12.0,95.5,79.47,61.72
2016,1,6,12,30,0.0,112.0,2.9,12.0,112.0,93.14,73.16
2016,1,6,12,45,0.0,100.0,2.95,12.0,100.0,83.15,64.78
2016,1,6,13,0,0.0,88.0,3.0,12.0,88.0,73.19,56.44
2016,1,6,13,15,0.0,93.0,3.0,12.0,93.0,77.35,59.97
2016,1,6,13,30,0.0,98.0,3.0,12.0,98.0,81.36,63.4
2016,1,6,13,45,0.0,102.0,3.0,12.0,102.0,84.48,66.08
2016,1,6,14,0,0.0,106.0,3.0,12.0,106.0,87.48,68.7
2016,1,6,14,15,0.0,85.0,2.9,12.0,85.0,70.63,54.57
2016,1,6,14,30,0.0,64.0,2.8,12.0,64.0,53.07,39.78
2016,1,6,14,45,0.0,85.5,2.75,12.0,85.5,70.94,57.72
2016,1,6,15,0,0.0,107.0,2.7,12.0,107.0,86.85,71.94
2016,1,6,15,15,0.0,97.0,2.55,12.0,97.0,79.06,65.18
2016,1,6,15,30,0.0,87.0,2.4,12.0,87.0,71.19,58.33
2016,1,6,15,45,0.0,76.5,2.25,12.0,76.5,62.88,51.02
2016,1,6,16,0,0.0,66.0,2.1,12.0,66.0,54.5,43.56
2016,1,6,16,15,0.0,54.5,1.85,11.5,54.5,45.12,35.2
2016,1,6,16,30,0.0,43.0,1.6,11.0,43.0,35.55,26.52
2016,1,6,16,45,0.0,32.5,1.35,11.0,32.5,26.83,18.44
2016,1,6,17,0,0.0,22.0,1.1,11.0,22.0,18.13,10.33
2016,1,6,17,15,0.0,13.0,1.0,10.5,13.0,10.69,2.9
2016,1,6,17,30,0.0,4.0,0.9,10.0,4.0,3.41,0.0
2016,1,6,17,45,0.0,2.0,0.8,10.0,2.0,1.71,0.0
2016,1,6,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,15.0,1.85,7.0,31.5,162.24,0.0
2016,1,7,8,0,359.0,30.0,1.9,7.0,63.0,324.78,252.59
2016,1,7,8,15,460.5,39.5,1.85,7.5,108.5,411.08,342.05
2016,1,7,8,30,562.0,49.0,1.8,8.0,154.0,499.69,418.44
2016,1,7,8,45,624.0,55.0,1.8,8.5,202.0,555.86,465.04
2016,1,7,9,0,686.0,61.0,1.8,9.0,250.0,610.73,508.16
2016,1,7,9,15,425.5,105.0,1.8,9.5,229.0,465.01,389.96
2016,1,7,9,30,165.0,149.0,1.8,10.0,208.0,291.21,244.17
2016,1,7,9,45,263.5,156.5,1.85,10.5,263.5,380.26,318.32
2016,1,7,10,0,362.0,164.0,1.9,11.0,319.0,453.01,376.03
2016,1,7,10,15,611.0,121.5,1.85,12.0,409.0,598.84,489.35
2016,1,7,10,30,860.0,79.0,1.8,13.0,499.0,711.44,571.37
2016,1,7,10,45,877.0,79.5,1.8,14.0,529.5,704.94,561.72
2016,1,7,11,0,894.0,80.0,1.8,15.0,560.0,689.95,546.8
2016,1,7,11,15,902.5,81.0,1.75,15.5,582.5,671.52,529.77
2016,1,7,11,30,911.0,82.0,1.7,16.0,605.0,649.64,510.06
2016,1,7,11,45,918.5,82.0,1.7,17.0,620.0,622.75,485.87
2016,1,7,12,0,926.0,82.0,1.7,18.0,635.0,592.6,458.95
2016,1,7,12,15,928.5,82.0,1.65,18.5,641.5,556.7,427.94
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,518.07,394.3
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,475.51,357.21
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,430.58,317.44
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,382.45,274.65
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,332.76,230.13
2016,1,7,13,45,926.0,76.5,1.2,20.5,606.0,280.68,183.66
2016,1,7,14,0,922.0,75.0,1.1,21.0,588.0,227.59,138.05
2016,1,7,14,15,912.0,73.5,1.15,20.5,561.5,172.95,96.25
2016,1,7,14,30,902.0,72.0,1.2,20.0,535.0,118.36,63.31
2016,1,7,14,45,888.5,70.0,1.25,20.0,501.5,65.68,51.27
2016,1,7,15,0,875.0,68.0,1.3,20.0,468.0,63.95,49.96
2016,1,7,15,15,854.5,65.5,1.25,19.5,428.5,61.7,48.24
2016,1,7,15,30,834.0,63.0,1.2,19.0,389.0,53.51,41.33
2016,1,7,15,45,804.0,59.5,1.15,18.5,344.5,50.97,39.29
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,48.41,37.17
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,45.3,34.57
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,42.23,31.87
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,36.82,26.92
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,31.42,21.75
2016,1,7,17,15,394.0,25.0,1.3,13.5,66.5,22.51,12.39
2016,1,7,17,30,255.0,15.0,1.4,13.0,25.0,13.54,0.0
2016,1,7,17,45,127.5,7.5,1.5,12.5,12.5,6.4,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,24.0,16.0,2.2,8.5,18.5,39.31,0.0
2016,1,8,8,0,48.0,32.0,2.5,9.0,37.0,84.13,61.73
2016,1,8,8,15,71.0,52.5,2.4,9.5,64.0,125.94,102.46
2016,1,8,8,30,94.0,73.0,2.3,10.0,91.0,165.62,138.16
2016,1,8,8,45,106.0,93.5,2.2,10.5,119.0,196.29,165.01
2016,1,8,9,0,118.0,114.0,2.1,11.0,147.0,225.97,190.14
2016,1,8,9,15,130.0,132.5,2.35,11.5,174.0,251.92,211.66
2016,1,8,9,30,142.0,151.0,2.6,12.0,201.0,277.11,232.02
2016,1,8,9,45,285.5,151.5,2.9,13.0,268.5,390.96,326.39
2016,1,8,10,0,429.0,152.0,3.2,14.0,336.0,504.5,416.46
2016,1,8,10,15,435.0,165.5,3.35,14.5,365.5,513.87,421.32
2016,1,8,10,30,441.0,179.0,3.5,15.0,395.0,520.84,424.73
2016,1,8,10,45,363.5,208.0,3.7,16.0,393.0,470.93,382.07
2016,1,8,11,0,286.0,237.0,3.9,17.0,391.0,435.46,350.8
2016,1,8,11,15,336.5,237.0,3.95,17.5,425.5,454.42,364.58
2016,1,8,11,30,387.0,237.0,4.0,18.0,460.0,469.77,374.93
2016,1,8,11,45,217.0,247.5,4.05,18.5,373.0,353.82,281.47
2016,1,8,12,0,47.0,258.0,4.1,19.0,286.0,250.58,197.78
2016,1,8,12,15,46.5,261.0,4.05,19.0,289.0,247.38,195.11
2016,1,8,12,30,46.0,264.0,4.0,19.0,292.0,244.0,192.11
2016,1,8,12,45,77.5,275.0,4.0,19.5,322.0,260.46,204.19
2016,1,8,13,0,109.0,286.0,4.0,20.0,352.0,273.18,212.77
2016,1,8,13,15,54.5,175.0,3.85,20.0,208.0,161.13,124.45
2016,1,8,13,30,0.0,64.0,3.7,20.0,64.0,53.13,38.21
2016,1,8,13,45,0.0,44.5,3.6,20.0,44.5,36.88,24.91
2016,1,8,14,0,0.0,25.0,3.5,20.0,25.0,20.68,11.54
2016,1,8,14,15,17.5,117.0,3.35,19.5,126.5,95.86,72.93
2016,1,8,14,30,35.0,209.0,3.2,19.0,228.0,155.29,121.18
2016,1,8,14,45,379.0,151.5,3.1,19.0,327.5,100.57,81.49
2016,1,8,15,0,723.0,94.0,3.0,19.0,427.0,67.77,53.45
2016,1,8,15,15,477.0,129.0,2.7,18.5,341.0,89.59,72.63
2016,1,8,15,30,231.0,164.0,2.4,18.0,255.0,113.54,93.62
2016,1,8,15,45,214.0,148.5,2.1,18.0,225.5,104.09,85.57
2016,1,8,16,0,197.0,133.0,1.8,18.0,196.0,96.71,79.26
2016,1,8,16,15,181.5,113.5,1.6,17.0,164.0,83.62,68.13
2016,1,8,16,30,166.0,94.0,1.4,16.0,132.0,68.87,55.27
2016,1,8,16,45,146.0,73.5,1.25,15.5,101.0,54.81,42.63
2016,1,8,17,0,126.0,53.0,1.1,15.0,70.0,40.31,29.37
2016,1,8,17,15,63.0,34.5,1.1,14.5,43.0,27.07,16.23
2016,1,8,17,30,0.0,16.0,1.1,14.0,16.0,13.09,0.0
2016,1,8,17,45,0.0,8.0,1.15,13.5,8.0,6.83,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,196.5,14.5,4.9,5.5,32.5,173.12,0.0
2016,1,9,8,0,393.0,29.0,5.2,6.0,65.0,347.91,274.43
2016,1,9,8,15,495.0,38.0,5.55,6.5,112.0,434.65,368.75
2016,1,9,8,30,597.0,47.0,5.9,7.0,159.0,523.8,449.53
2016,1,9,8,45,655.5,53.5,6.25,7.5,208.0,572.32,493.18
2016,1,9,9,0,714.0,60.0,6.6,8.0,257.0,626.81,539.53
2016,1,9,9,15,752.5,64.0,6.6,8.0,304.0,661.25,567.87
2016,1,9,9,30,791.0,68.0,6.6,8.0,351.0,692.66,592.76
2016,1,9,9,45,819.5,71.0,6.65,8.5,394.5,712.15,606.39
2016,1,9,10,0,848.0,74.0,6.7,9.0,438.0,728.07,616.86
2016,1,9,10,15,866.0,76.5,6.65,9.0,475.0,732.01,618.45
2016,1,9,10,30,884.0,79.0,6.6,9.0,512.0,732.16,617.12
2016,1,9,10,45,898.0,80.5,6.6,9.5,543.0,719.15,604.24
2016,1,9,11,0,912.0,82.0,6.6,10.0,574.0,708.25,592.22
2016,1,9,11,15,920.5,83.0,6.55,10.0,597.0,689.49,574.73
2016,1,9,11,30,929.0,84.0,6.5,10.0,620.0,667.21,554.23
2016,1,9,11,45,934.0,85.0,6.45,10.5,635.0,639.38,527.99
2016,1,9,12,0,939.0,86.0,6.4,11.0,650.0,608.34,498.85
2016,1,9,12,15,941.0,86.5,6.35,11.0,656.5,572.15,466.03
2016,1,9,12,30,943.0,87.0,6.3,11.0,663.0,533.21,430.29
2016,1,9,12,45,782.5,132.5,6.3,11.0,610.0,459.34,367.17
2016,1,9,13,0,622.0,178.0,6.3,11.0,557.0,394.93,312.56
2016,1,9,13,15,777.0,132.0,6.25,11.0,597.0,374.22,287.87
2016,1,9,13,30,932.0,86.0,6.2,11.0,637.0,344.87,253.35
2016,1,9,13,45,511.0,171.0,6.2,11.0,471.5,251.11,185.65
2016,1,9,14,0,90.0,256.0,6.2,11.0,306.0,208.12,165.92
2016,1,9,14,15,55.0,226.0,6.15,10.5,256.5,175.01,140.41
2016,1,9,14,30,20.0,196.0,6.1,10.0,207.0,152.78,124.05
2016,1,9,14,45,86.5,201.0,6.1,10.0,242.0,145.17,124.01
2016,1,9,15,0,153.0,206.0,6.1,10.0,277.0,141.49,121.03
2016,1,9,15,15,202.5,184.5,5.95,9.5,270.0,129.62,110.97
2016,1,9,15,30,252.0,163.0,5.8,9.0,263.0,113.18,96.72
2016,1,9,15,45,238.5,147.0,5.7,9.0,233.0,103.44,88.18
2016,1,9,16,0,225.0,131.0,5.6,9.0,203.0,93.4,79.24
2016,1,9,16,15,211.5,111.5,5.3,8.5,171.0,80.82,68.0
2016,1,9,16,30,198.0,92.0,5.0,8.0,139.0,67.83,56.16
2016,1,9,16,45,172.0,72.5,4.7,7.5,106.5,54.33,43.62
2016,1,9,17,0,146.0,53.0,4.4,7.0,74.0,40.43,30.51
2016,1,9,17,15,73.0,36.0,4.3,6.5,46.5,28.18,18.0
2016,1,9,17,30,0.0,19.0,4.2,6.0,19.0,15.3,0.0
2016,1,9,17,45,0.0,9.5,4.1,5.5,9.5,8.11,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,203.5,15.0,2.75,0.0,33.5,178.74,0.0
2016,1,10,8,0,407.0,30.0,3.1,0.0,67.0,358.98,287.46
2016,1,10,8,15,508.5,39.0,3.3,0.5,114.5,446.07,382.57
2016,1,10,8,30,610.0,48.0,3.5,1.0,162.0,535.33,463.15
2016,1,10,8,45,671.0,54.0,3.75,2.0,212.5,585.22,506.62
2016,1,10,9,0,732.0,60.0,4.0,3.0,263.0,641.33,552.86
2016,1,10,9,15,770.5,64.5,3.95,3.0,310.5,676.57,580.98
2016,1,10,9,30,809.0,69.0,3.9,3.0,358.0,708.74,605.57
2016,1,10,9,45,836.0,72.0,3.85,3.5,402.0,727.21,617.66
2016,1,10,10,0,863.0,75.0,3.8,4.0,446.0,742.05,626.59
2016,1,10,10,15,881.0,77.5,3.65,4.5,483.5,745.93,626.39
2016,1,10,10,30,899.0,80.0,3.5,5.0,521.0,745.98,623.3
2016,1,10,10,45,912.0,81.5,3.4,5.5,552.5,732.03,609.69
2016,1,10,11,0,925.0,83.0,3.3,6.0,584.0,720.23,596.86
2016,1,10,11,15,933.5,84.5,3.15,6.5,607.0,701.73,578.47
2016,1,10,11,30,942.0,86.0,3.0,7.0,630.0,679.63,557.19
2016,1,10,11,45,943.0,88.0,2.85,7.5,644.5,650.04,529.93
2016,1,10,12,0,944.0,90.0,2.7,8.0,659.0,617.41,500.04
2016,1,10,12,15,945.5,90.5,2.6,8.0,665.5,580.71,467.64
2016,1,10,12,30,947.0,91.0,2.5,8.0,672.0,541.28,432.4
2016,1,10,12,45,946.5,90.5,2.45,8.5,670.0,497.5,392.38
2016,1,10,13,0,946.0,90.0,2.4,9.0,668.0,451.52,349.77
2016,1,10,13,15,942.0,89.5,2.35,9.0,657.0,402.31,304.43
2016,1,10,13,30,938.0,89.0,2.3,9.0,646.0,351.59,257.16
2016,1,10,13,45,930.0,88.5,2.25,9.0,626.5,298.61,208.14
2016,1,10,14,0,922.0,88.0,2.2,9.0,607.0,244.96,159.89
2016,1,10,14,15,911.0,86.5,2.2,9.0,580.0,183.8,109.47
2016,1,10,14,30,900.0,85.0,2.2,9.0,553.0,128.04,72.1
2016,1,10,14,45,884.0,82.5,2.2,9.0,518.5,71.93,59.17
2016,1,10,15,0,868.0,80.0,2.2,9.0,484.0,65.4,53.5
2016,1,10,15,15,846.0,77.0,2.05,8.5,443.5,63.57,52.1
2016,1,10,15,30,824.0,74.0,1.9,8.0,403.0,61.75,50.68
2016,1,10,15,45,791.0,70.5,1.8,8.0,357.5,59.43,48.68
2016,1,10,16,0,758.0,67.0,1.7,8.0,312.0,57.13,46.67
2016,1,10,16,15,711.0,62.0,1.5,7.0,263.0,53.47,43.51
2016,1,10,16,30,664.0,57.0,1.3,6.0,214.0,45.73,36.47
2016,1,10,16,45,587.5,49.5,1.15,5.5,165.0,40.15,31.16
2016,1,10,17,0,511.0,42.0,1.0,5.0,116.0,34.57,25.62
2016,1,10,17,15,255.5,36.5,1.0,4.5,73.5,28.28,18.54
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,23.19,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,13.23,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,184.0,15.0,1.85,0.5,32.0,166.12,0.0
2016,1,11,8,0,368.0,30.0,2.1,1.0,64.0,332.85,265.05
2016,1,11,8,15,469.5,39.5,1.95,1.5,110.5,419.98,357.2
2016,1,11,8,30,571.0,49.0,1.8,2.0,157.0,509.49,435.44
2016,1,11,8,45,453.0,75.0,1.7,3.0,175.5,454.42,390.52
2016,1,11,9,0,335.0,101.0,1.6,4.0,194.0,399.22,342.92
2016,1,11,9,15,363.5,113.0,1.55,4.5,230.0,431.81,369.59
2016,1,11,9,30,392.0,125.0,1.5,5.0,266.0,462.9,393.38
2016,1,11,9,45,394.5,142.0,1.5,6.0,298.0,478.41,402.91
2016,1,11,10,0,397.0,159.0,1.5,7.0,330.0,491.58,410.35
2016,1,11,10,15,397.0,174.5,1.4,7.5,357.5,499.0,413.32
2016,1,11,10,30,397.0,190.0,1.3,8.0,385.0,490.38,404.0
2016,1,11,10,45,408.0,200.5,1.2,8.5,411.5,509.8,416.2
2016,1,11,11,0,419.0,211.0,1.1,9.0,438.0,512.99,415.68
2016,1,11,11,15,431.5,218.0,1.0,9.0,460.0,511.31,412.31
2016,1,11,11,30,444.0,225.0,0.9,9.0,482.0,507.1,406.91
2016,1,11,11,45,436.0,233.5,0.8,9.5,491.5,489.53,390.41
2016,1,11,12,0,428.0,242.0,0.7,10.0,501.0,470.61,373.0
2016,1,11,12,15,359.0,261.0,0.75,10.0,480.0,421.98,334.53
2016,1,11,12,30,290.0,280.0,0.8,10.0,459.0,384.02,304.31
2016,1,11,12,45,275.5,281.5,0.85,10.5,451.0,359.44,283.71
2016,1,11,13,0,261.0,283.0,0.9,11.0,443.0,335.34,263.25
2016,1,11,13,15,255.5,281.5,0.9,11.0,436.0,312.66,243.98
2016,1,11,13,30,250.0,280.0,0.9,11.0,429.0,290.43,224.96
2016,1,11,13,45,323.5,254.5,0.95,11.5,441.5,269.89,204.21
2016,1,11,14,0,397.0,229.0,1.0,12.0,454.0,242.78,177.74
2016,1,11,14,15,279.5,234.5,0.95,12.0,389.5,202.58,150.42
2016,1,11,14,30,162.0,240.0,0.9,12.0,325.0,179.0,138.24
2016,1,11,14,45,160.0,226.5,0.85,12.0,306.0,155.47,130.81
2016,1,11,15,0,158.0,213.0,0.8,12.0,287.0,145.4,122.48
