Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,8.5,1.7,9.0,12.5,7.26,0.0
2016,2,12,7,30,178.0,17.0,1.9,10.0,25.0,175.52,0.0
2016,2,12,7,45,323.5,30.5,2.1,11.0,69.5,323.68,254.14
2016,2,12,8,0,469.0,44.0,2.3,12.0,114.0,456.37,375.4
2016,2,12,8,15,550.0,52.5,2.1,12.5,167.0,538.61,444.32
2016,2,12,8,30,631.0,61.0,1.9,13.0,220.0,621.72,509.23
2016,2,12,8,45,684.0,67.0,1.7,14.0,274.5,678.68,549.19
2016,2,12,9,0,737.0,73.0,1.5,15.0,329.0,728.27,580.98
2016,2,12,9,15,771.0,77.5,1.45,16.0,380.0,764.6,602.76
2016,2,12,9,30,805.0,82.0,1.4,17.0,431.0,797.81,621.46
2016,2,12,9,45,829.5,85.0,1.4,18.0,478.0,817.86,630.99
2016,2,12,10,0,854.0,88.0,1.4,19.0,525.0,834.23,637.92
2016,2,12,10,15,870.5,91.0,1.3,19.5,566.0,840.1,637.63
2016,2,12,10,30,887.0,94.0,1.2,20.0,607.0,842.03,634.83
2016,2,12,10,45,899.0,95.5,1.15,21.0,641.0,827.33,620.53
2016,2,12,11,0,911.0,97.0,1.1,22.0,675.0,816.53,609.31
2016,2,12,11,15,918.5,98.5,1.15,22.5,701.0,798.48,595.89
2016,2,12,11,30,926.0,100.0,1.2,23.0,727.0,776.74,580.17
2016,2,12,11,45,935.0,99.5,1.3,23.5,745.5,750.41,560.78
2016,2,12,12,0,944.0,99.0,1.4,24.0,764.0,720.47,538.19
2016,2,12,12,15,946.0,99.0,1.5,24.0,772.5,683.14,510.88
2016,2,12,12,30,948.0,99.0,1.6,24.0,781.0,642.87,480.7
2016,2,12,12,45,946.5,99.5,1.7,24.5,780.5,598.38,445.63
2016,2,12,13,0,945.0,100.0,1.8,25.0,780.0,551.57,407.84
2016,2,12,13,15,942.0,99.5,1.85,25.0,770.5,501.14,366.84
2016,2,12,13,30,939.0,99.0,1.9,25.0,761.0,448.97,323.27
2016,2,12,13,45,932.0,99.0,2.0,25.0,742.5,394.33,276.85
2016,2,12,14,0,925.0,99.0,2.1,25.0,724.0,338.79,228.92
2016,2,12,14,15,916.0,97.5,2.15,24.5,697.5,281.06,179.89
2016,2,12,14,30,907.0,96.0,2.2,24.0,671.0,223.17,132.8
2016,2,12,14,45,884.5,97.5,2.3,24.0,635.0,158.55,86.64
2016,2,12,15,0,862.0,99.0,2.4,24.0,599.0,102.59,59.92
2016,2,12,15,15,844.0,96.5,2.3,23.5,558.0,74.66,57.89
2016,2,12,15,30,826.0,94.0,2.2,23.0,517.0,73.75,57.44
2016,2,12,15,45,800.0,90.5,2.15,23.0,470.5,72.02,56.14
2016,2,12,16,0,774.0,87.0,2.1,23.0,424.0,70.29,54.83
2016,2,12,16,15,739.0,82.0,1.9,22.0,373.0,61.62,47.77
2016,2,12,16,30,704.0,77.0,1.7,21.0,322.0,58.82,45.67
2016,2,12,16,45,650.5,70.5,1.55,20.0,268.5,54.67,42.3
2016,2,12,17,0,597.0,64.0,1.4,19.0,215.0,50.48,38.74
2016,2,12,17,15,516.5,54.5,1.45,18.0,163.0,43.62,32.64
2016,2,12,17,30,436.0,45.0,1.5,17.0,111.0,36.67,26.18
2016,2,12,17,45,300.5,31.0,1.55,16.0,68.0,25.43,15.32
2016,2,12,18,0,165.0,17.0,1.6,15.0,25.0,13.96,0.0
2016,2,12,18,15,82.5,8.5,1.65,15.0,12.5,7.26,0.0
2016,2,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,52.0,9.0,1.95,8.5,11.5,43.22,0.0
2016,2,13,7,30,104.0,18.0,2.0,9.0,23.0,123.65,0.0
2016,2,13,7,45,227.0,35.5,2.1,9.5,65.0,258.52,205.76
2016,2,13,8,0,350.0,53.0,2.2,10.0,107.0,376.35,314.26
2016,2,13,8,15,429.5,65.5,2.05,11.0,157.5,459.8,385.01
2016,2,13,8,30,509.0,78.0,1.9,12.0,208.0,545.22,452.67
2016,2,13,8,45,566.0,86.0,1.75,13.0,260.5,607.4,498.33
2016,2,13,9,0,623.0,94.0,1.6,14.0,313.0,667.93,540.09
2016,2,13,9,15,660.0,100.5,1.55,14.5,363.0,707.93,566.45
2016,2,13,9,30,697.0,107.0,1.5,15.0,413.0,745.15,590.02
2016,2,13,9,45,727.0,111.0,1.45,16.0,459.5,770.44,603.3
2016,2,13,10,0,757.0,115.0,1.4,17.0,506.0,792.29,613.94
2016,2,13,10,15,776.5,118.5,1.6,17.5,546.0,801.19,619.34
2016,2,13,10,30,796.0,122.0,1.8,18.0,586.0,806.35,622.21
2016,2,13,10,45,811.5,124.5,2.0,19.0,620.0,799.25,615.37
2016,2,13,11,0,827.0,127.0,2.2,20.0,654.0,792.95,609.19
2016,2,13,11,15,836.5,128.5,2.3,20.0,680.0,777.17,597.96
2016,2,13,11,30,846.0,130.0,2.4,20.0,706.0,757.72,583.24
2016,2,13,11,45,879.5,118.0,2.55,20.5,730.0,738.06,567.74
2016,2,13,12,0,913.0,106.0,2.7,21.0,754.0,709.61,545.6
2016,2,13,12,15,916.0,106.5,2.8,21.0,763.0,674.28,518.21
2016,2,13,12,30,919.0,107.0,2.9,21.0,772.0,636.01,487.97
2016,2,13,12,45,517.5,230.0,3.05,21.5,604.5,481.61,369.46
2016,2,13,13,0,116.0,353.0,3.2,22.0,437.0,344.85,264.46
2016,2,13,13,15,167.0,349.5,3.25,22.0,469.0,353.39,270.42
2016,2,13,13,30,218.0,346.0,3.3,22.0,501.0,354.64,269.56
2016,2,13,13,45,244.5,333.0,3.4,22.0,503.0,335.51,252.97
2016,2,13,14,0,271.0,320.0,3.5,22.0,505.0,309.82,230.89
2016,2,13,14,15,297.0,302.0,3.55,22.0,498.0,280.39,205.63
2016,2,13,14,30,323.0,284.0,3.6,22.0,491.0,248.39,178.83
2016,2,13,14,45,591.5,191.0,3.65,22.0,545.5,187.04,121.43
2016,2,13,15,0,860.0,98.0,3.7,22.0,600.0,103.67,60.39
2016,2,13,15,15,842.5,95.5,3.6,21.5,559.5,73.8,57.66
2016,2,13,15,30,825.0,93.0,3.5,21.0,519.0,72.89,57.18
2016,2,13,15,45,800.5,89.5,3.45,21.0,472.5,71.16,55.87
2016,2,13,16,0,776.0,86.0,3.4,21.0,426.0,69.43,54.55
2016,2,13,16,15,742.0,81.0,3.0,20.0,375.5,60.84,47.49
2016,2,13,16,30,708.0,76.0,2.6,19.0,325.0,58.02,45.35
2016,2,13,16,45,657.0,70.0,2.2,18.5,272.0,54.25,42.19
2016,2,13,17,0,606.0,64.0,1.8,18.0,219.0,50.46,38.89
2016,2,13,17,15,527.0,55.0,1.8,17.0,167.0,44.01,33.13
2016,2,13,17,30,448.0,46.0,1.8,16.0,115.0,37.5,27.05
2016,2,13,17,45,313.5,32.5,1.85,15.5,71.0,26.72,16.58
2016,2,13,18,0,179.0,19.0,1.9,15.0,27.0,15.73,0.0
2016,2,13,18,15,89.5,9.5,2.15,15.0,13.5,8.11,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,9.5,3.1,11.5,9.5,8.11,0.0
2016,2,14,7,30,0.0,19.0,3.3,12.0,19.0,18.39,0.0
2016,2,14,7,45,55.0,39.0,3.55,13.0,47.5,105.71,80.96
2016,2,14,8,0,110.0,59.0,3.8,14.0,76.0,170.84,140.3
2016,2,14,8,15,132.5,81.5,4.3,14.5,110.0,215.62,180.02
2016,2,14,8,30,155.0,104.0,4.8,15.0,144.0,259.48,217.87
2016,2,14,8,45,167.0,127.0,5.35,16.0,179.0,294.71,246.8
2016,2,14,9,0,179.0,150.0,5.9,17.0,214.0,328.83,273.9
2016,2,14,9,15,190.0,170.5,6.1,17.5,247.0,357.59,296.27
2016,2,14,9,30,201.0,191.0,6.3,18.0,280.0,385.32,317.35
2016,2,14,9,45,198.5,214.5,6.55,19.0,310.0,404.13,329.95
2016,2,14,10,0,196.0,238.0,6.8,20.0,340.0,421.37,341.12
2016,2,14,10,15,115.5,239.0,6.8,20.0,300.5,346.9,278.95
2016,2,14,10,30,35.0,240.0,6.8,20.0,261.0,259.07,205.98
2016,2,14,10,45,17.5,193.0,6.8,20.5,203.5,181.31,142.58
2016,2,14,11,0,0.0,146.0,6.8,21.0,146.0,123.67,95.16
2016,2,14,11,15,0.0,151.5,6.65,21.0,151.5,128.07,98.57
2016,2,14,11,30,0.0,157.0,6.5,21.0,157.0,132.43,101.93
2016,2,14,11,45,53.0,251.0,6.4,21.5,289.0,259.11,203.39
2016,2,14,12,0,106.0,345.0,6.3,22.0,421.0,373.72,292.17
2016,2,14,12,15,181.0,349.0,6.1,22.0,480.0,421.2,328.64
2016,2,14,12,30,256.0,353.0,5.9,22.0,539.0,453.47,352.68
2016,2,14,12,45,366.5,319.0,5.75,22.5,585.5,470.58,364.04
2016,2,14,13,0,477.0,285.0,5.6,23.0,632.0,475.54,364.82
2016,2,14,13,15,478.0,281.0,5.4,23.0,625.5,441.07,335.65
2016,2,14,13,30,479.0,277.0,5.2,23.0,619.0,405.66,305.38
2016,2,14,13,45,422.5,289.5,5.05,23.0,585.5,361.71,269.45
2016,2,14,14,0,366.0,302.0,4.9,23.0,552.0,325.37,240.02
2016,2,14,14,15,439.0,265.5,4.8,23.0,555.5,285.49,204.11
2016,2,14,14,30,512.0,229.0,4.7,23.0,559.0,240.86,164.67
2016,2,14,14,45,609.0,184.5,4.6,23.0,556.5,186.62,119.89
2016,2,14,15,0,706.0,140.0,4.5,23.0,554.0,119.18,75.14
2016,2,14,15,15,401.0,186.5,4.3,22.5,418.5,119.0,95.55
2016,2,14,15,30,96.0,233.0,4.1,22.0,283.0,163.38,133.23
2016,2,14,15,45,217.0,203.0,3.9,22.0,303.0,141.34,115.03
2016,2,14,16,0,338.0,173.0,3.7,22.0,323.0,119.93,97.29
2016,2,14,16,15,315.0,157.5,3.25,21.0,284.5,110.6,89.99
2016,2,14,16,30,292.0,142.0,2.8,20.0,246.0,100.95,82.25
2016,2,14,16,45,270.5,121.5,2.4,19.5,205.5,87.84,71.17
2016,2,14,17,0,249.0,101.0,2.0,19.0,165.0,74.26,59.44
2016,2,14,17,15,212.5,80.0,2.0,18.0,126.0,59.79,46.75
2016,2,14,17,30,176.0,59.0,2.0,17.0,87.0,44.87,33.34
2016,2,14,17,45,88.0,40.0,2.05,16.5,54.0,30.73,19.98
2016,2,14,18,0,0.0,21.0,2.1,16.0,21.0,16.87,0.0
2016,2,14,18,15,0.0,10.5,2.3,16.0,10.5,8.96,0.0
2016,2,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,57.0,10.5,2.7,12.5,14.0,48.23,0.0
2016,2,15,7,30,114.0,21.0,3.0,13.0,28.0,139.38,22.8
2016,2,15,7,45,260.0,36.0,3.35,13.5,72.0,283.98,226.96
2016,2,15,8,0,406.0,51.0,3.7,14.0,116.0,420.02,347.94
2016,2,15,8,15,487.0,61.5,3.85,14.5,168.5,504.92,420.17
2016,2,15,8,30,568.0,72.0,4.0,15.0,221.0,590.55,489.57
2016,2,15,8,45,635.0,76.0,4.2,16.0,276.0,656.76,539.89
2016,2,15,9,0,702.0,80.0,4.4,17.0,331.0,721.44,587.21
2016,2,15,9,15,737.0,85.0,4.5,17.5,382.5,758.46,612.8
2016,2,15,9,30,772.0,90.0,4.6,18.0,434.0,787.46,631.91
2016,2,15,9,45,802.0,92.5,4.75,18.5,482.5,811.87,647.63
2016,2,15,10,0,832.0,95.0,4.9,19.0,531.0,832.56,660.51
2016,2,15,10,15,849.0,98.0,4.9,19.0,572.0,839.05,663.43
2016,2,15,10,30,866.0,101.0,4.9,19.0,613.0,841.62,663.71
2016,2,15,10,45,877.5,103.5,4.95,19.5,646.5,835.16,656.63
2016,2,15,11,0,889.0,106.0,5.0,20.0,680.0,824.77,646.94
2016,2,15,11,15,897.0,108.0,5.05,20.5,706.0,807.23,632.27
2016,2,15,11,30,905.0,110.0,5.1,21.0,732.0,779.98,610.74
2016,2,15,11,45,910.0,110.5,5.2,21.5,749.5,752.17,587.98
2016,2,15,12,0,915.0,111.0,5.3,22.0,767.0,721.04,562.18
2016,2,15,12,15,917.5,111.5,5.35,22.0,776.0,685.1,533.29
2016,2,15,12,30,920.0,112.0,5.4,22.0,785.0,646.24,501.61
2016,2,15,12,45,922.0,111.0,5.45,22.0,785.0,603.05,465.95
2016,2,15,13,0,924.0,110.0,5.5,22.0,785.0,557.34,427.45
2016,2,15,13,15,921.5,109.5,5.4,22.0,776.5,507.7,384.64
2016,2,15,13,30,919.0,109.0,5.3,22.0,768.0,456.31,339.49
2016,2,15,13,45,919.5,105.5,5.25,22.0,751.5,402.14,291.27
2016,2,15,14,0,920.0,102.0,5.2,22.0,735.0,346.44,241.17
2016,2,15,14,15,912.5,100.5,5.1,22.0,709.5,289.0,190.2
2016,2,15,14,30,905.0,99.0,5.0,22.0,684.0,231.25,141.24
2016,2,15,14,45,898.5,95.0,4.9,22.0,651.0,171.85,96.8
2016,2,15,15,0,892.0,91.0,4.8,22.0,618.0,112.55,65.08
2016,2,15,15,15,877.0,88.5,4.55,21.5,578.0,69.28,53.78
2016,2,15,15,30,862.0,86.0,4.3,21.0,538.0,68.23,53.17
2016,2,15,15,45,849.0,80.5,4.1,21.0,493.0,65.02,50.57
2016,2,15,16,0,836.0,75.0,3.9,21.0,448.0,61.67,47.85
2016,2,15,16,15,806.0,71.0,3.35,20.0,396.5,59.12,45.99
2016,2,15,16,30,776.0,67.0,2.8,19.0,345.0,56.54,44.05
2016,2,15,16,45,739.5,60.5,2.3,18.0,292.0,51.81,40.14
2016,2,15,17,0,703.0,54.0,1.8,17.0,239.0,46.96,35.99
2016,2,15,17,15,630.0,47.0,1.7,16.0,184.5,41.31,30.95
2016,2,15,17,30,557.0,40.0,1.6,15.0,130.0,35.66,25.65
2016,2,15,17,45,430.0,29.5,1.5,14.5,82.5,24.3,14.91
2016,2,15,18,0,303.0,19.0,1.4,14.0,35.0,15.79,0.0
2016,2,15,18,15,151.5,9.5,1.4,13.5,17.5,8.11,0.0
2016,2,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,122.5,10.5,2.2,9.5,17.5,93.72,0.0
2016,2,16,7,30,245.0,21.0,2.5,10.0,35.0,237.1,75.74
2016,2,16,7,45,373.0,33.0,2.85,11.0,81.0,367.87,297.32
2016,2,16,8,0,501.0,45.0,3.2,12.0,127.0,488.92,405.08
2016,2,16,8,15,576.0,53.0,3.15,13.0,180.5,567.35,470.39
2016,2,16,8,30,651.0,61.0,3.1,14.0,234.0,646.45,532.04
2016,2,16,8,45,697.5,66.5,3.05,15.0,287.5,698.31,569.39
2016,2,16,9,0,744.0,72.0,3.0,16.0,341.0,743.26,599.62
2016,2,16,9,15,775.5,76.5,3.35,17.0,392.5,777.85,622.95
2016,2,16,9,30,807.0,81.0,3.7,18.0,444.0,809.33,643.38
2016,2,16,9,45,829.0,84.5,4.05,19.0,490.0,828.1,654.14
2016,2,16,10,0,851.0,88.0,4.4,20.0,536.0,843.2,662.23
2016,2,16,10,15,866.5,90.5,4.4,20.5,577.0,847.81,662.44
2016,2,16,10,30,882.0,93.0,4.4,21.0,618.0,848.51,660.07
2016,2,16,10,45,891.5,95.5,4.4,21.5,651.0,832.87,646.24
2016,2,16,11,0,901.0,98.0,4.4,22.0,684.0,821.36,635.7
2016,2,16,11,15,908.5,99.5,4.25,22.5,709.5,803.46,620.25
2016,2,16,11,30,916.0,101.0,4.1,23.0,735.0,781.88,602.41
2016,2,16,11,45,911.5,106.5,3.95,23.5,750.5,752.12,578.04
2016,2,16,12,0,907.0,112.0,3.8,24.0,766.0,719.33,550.66
2016,2,16,12,15,908.5,112.5,3.65,24.0,774.5,682.99,521.66
2016,2,16,12,30,910.0,113.0,3.5,24.0,783.0,643.83,490.12
2016,2,16,12,45,905.5,115.0,3.4,24.5,781.5,600.01,453.79
2016,2,16,13,0,901.0,117.0,3.3,25.0,780.0,554.14,415.31
2016,2,16,13,15,898.0,116.5,3.1,25.0,771.0,505.16,374.3
2016,2,16,13,30,895.0,116.0,2.9,25.0,762.0,454.53,331.1
2016,2,16,13,45,886.0,116.5,2.75,25.0,743.0,398.08,282.88
2016,2,16,14,0,877.0,117.0,2.6,25.0,724.0,343.12,235.14
2016,2,16,14,15,868.5,115.0,2.45,25.0,698.0,286.09,186.05
2016,2,16,14,30,860.0,113.0,2.3,25.0,672.0,229.06,138.86
2016,2,16,14,45,852.5,108.5,2.15,25.0,639.5,170.56,95.71
2016,2,16,15,0,845.0,104.0,2.0,25.0,607.0,112.48,64.27
2016,2,16,15,15,802.5,103.0,1.8,24.5,555.0,78.01,60.37
2016,2,16,15,30,760.0,102.0,1.6,24.0,503.0,78.03,60.71
2016,2,16,15,45,762.5,96.0,1.45,24.0,468.5,75.11,58.42
2016,2,16,16,0,765.0,90.0,1.3,24.0,434.0,72.02,55.99
2016,2,16,16,15,732.0,85.0,1.25,23.0,383.5,63.28,48.94
2016,2,16,16,30,699.0,80.0,1.2,22.0,333.0,60.6,46.98
2016,2,16,16,45,653.5,73.0,1.2,21.5,280.5,56.24,43.38
2016,2,16,17,0,608.0,66.0,1.2,21.0,228.0,51.79,39.58
2016,2,16,17,15,532.0,57.0,1.3,20.0,175.5,45.42,34.0
2016,2,16,17,30,456.0,48.0,1.4,19.0,123.0,38.97,28.08
2016,2,16,17,45,332.5,34.5,1.55,18.0,78.0,28.28,18.07
2016,2,16,18,0,209.0,21.0,1.7,17.0,33.0,17.36,0.75
2016,2,16,18,15,104.5,10.5,1.8,16.5,16.5,8.96,0.0
2016,2,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,7,15,139.5,10.5,2.15,7.5,19.0,105.9,0.0
2016,2,17,7,30,279.0,21.0,2.3,8.0,38.0,264.64,114.31
2016,2,17,7,45,405.0,32.5,2.45,9.0,85.5,392.6,319.95
2016,2,17,8,0,531.0,44.0,2.6,10.0,133.0,512.73,425.97
2016,2,17,8,15,603.5,51.5,2.75,11.0,187.5,589.23,489.92
2016,2,17,8,30,676.0,59.0,2.9,12.0,242.0,659.67,545.36
2016,2,17,8,45,721.5,64.5,3.1,13.0,296.0,712.33,584.42
2016,2,17,9,0,767.0,70.0,3.3,14.0,350.0,762.84,620.08
2016,2,17,9,15,797.5,74.0,3.3,14.5,402.0,796.16,641.85
2016,2,17,9,30,828.0,78.0,3.3,15.0,454.0,826.33,660.77
2016,2,17,9,45,849.0,81.5,3.35,16.0,500.5,844.3,669.5
2016,2,17,10,0,870.0,85.0,3.4,17.0,547.0,858.54,675.54
2016,2,17,10,15,885.0,87.5,3.25,17.5,588.0,862.63,674.44
2016,2,17,10,30,900.0,90.0,3.1,18.0,629.0,854.89,665.14
2016,2,17,10,45,909.5,92.0,3.0,18.5,662.5,846.41,655.95
2016,2,17,11,0,919.0,94.0,2.9,19.0,696.0,834.1,644.27
2016,2,17,11,15,926.5,95.5,2.8,19.0,722.0,815.86,629.89
2016,2,17,11,30,934.0,97.0,2.7,19.0,748.0,793.87,613.07
2016,2,17,11,45,935.0,100.0,2.6,19.5,764.5,765.06,589.95
2016,2,17,12,0,936.0,103.0,2.5,20.0,781.0,732.95,563.26
2016,2,17,12,15,938.0,103.5,2.45,20.0,790.0,696.01,534.22
2016,2,17,12,30,940.0,104.0,2.4,20.0,799.0,656.12,502.48
2016,2,17,12,45,938.5,104.5,2.4,20.5,798.5,611.52,465.91
2016,2,17,13,0,937.0,105.0,2.4,21.0,798.0,564.6,426.82
2016,2,17,13,15,934.5,104.5,2.4,21.0,789.0,514.29,385.01
2016,2,17,13,30,932.0,104.0,2.4,21.0,780.0,462.22,340.65
2016,2,17,13,45,925.0,103.5,2.4,21.5,761.5,407.03,292.3
2016,2,17,14,0,918.0,103.0,2.4,22.0,743.0,350.98,242.66
2016,2,17,14,15,910.0,102.0,2.35,22.0,717.0,293.71,192.66
2016,2,17,14,30,902.0,101.0,2.3,22.0,691.0,236.17,144.33
2016,2,17,14,45,889.5,99.0,2.3,22.0,656.5,169.88,94.6
2016,2,17,15,0,877.0,97.0,2.3,22.0,622.0,111.13,62.4
2016,2,17,15,15,860.5,94.5,2.2,21.5,581.0,72.91,56.8
2016,2,17,15,30,844.0,92.0,2.1,21.0,540.0,72.0,56.33
2016,2,17,15,45,820.5,88.5,2.05,21.0,493.5,70.26,55.02
2016,2,17,16,0,797.0,85.0,2.0,21.0,447.0,68.51,53.69
2016,2,17,16,15,765.0,80.5,1.8,20.0,395.5,65.86,51.79
2016,2,17,16,30,733.0,76.0,1.6,19.0,344.0,57.93,45.24
2016,2,17,16,45,686.0,70.0,1.4,18.5,290.0,54.16,42.12
2016,2,17,17,0,639.0,64.0,1.2,18.0,236.0,50.35,38.84
2016,2,17,17,15,565.0,55.5,1.3,17.0,182.5,44.3,33.49
2016,2,17,17,30,491.0,47.0,1.4,16.0,129.0,38.19,27.82
2016,2,17,17,45,364.5,34.5,1.5,15.5,82.5,28.3,18.41
2016,2,17,18,0,238.0,22.0,1.6,15.0,36.0,18.25,2.79
2016,2,17,18,15,119.0,11.0,1.75,14.5,18.0,9.39,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,7,15,77.5,13.5,3.25,12.5,18.5,65.6,0.0
2016,2,18,7,30,155.0,27.0,3.4,13.0,37.0,185.45,92.56
2016,2,18,7,45,287.0,42.5,3.6,13.5,83.5,316.51,256.67
2016,2,18,8,0,419.0,58.0,3.8,14.0,130.0,441.39,366.47
2016,2,18,8,15,497.5,69.0,4.05,14.5,183.5,526.75,438.57
2016,2,18,8,30,576.0,80.0,4.3,15.0,237.0,612.26,507.67
2016,2,18,8,45,288.0,97.5,4.55,16.0,176.0,392.1,328.0
2016,2,18,9,0,0.0,115.0,4.8,17.0,115.0,104.08,81.98
2016,2,18,9,15,50.0,157.0,4.85,17.5,180.0,204.38,166.67
2016,2,18,9,30,100.0,199.0,4.9,18.0,245.0,292.78,238.93
2016,2,18,9,45,58.5,198.5,4.95,19.0,226.0,249.22,200.77
2016,2,18,10,0,17.0,198.0,5.0,20.0,207.0,192.8,152.71
2016,2,18,10,15,36.0,230.0,5.0,20.5,251.5,254.03,201.53
2016,2,18,10,30,55.0,262.0,5.0,21.0,296.0,298.85,236.3
2016,2,18,10,45,203.5,275.0,5.05,21.5,408.0,441.88,350.01
2016,2,18,11,0,352.0,288.0,5.1,22.0,520.0,576.71,452.81
2016,2,18,11,15,410.5,281.0,5.1,22.0,561.0,598.58,468.59
2016,2,18,11,30,469.0,274.0,5.1,22.0,602.0,628.23,490.01
2016,2,18,11,45,709.5,186.0,5.15,22.5,696.0,699.19,544.05
2016,2,18,12,0,950.0,98.0,5.2,23.0,790.0,740.31,574.38
2016,2,18,12,15,952.0,98.5,5.2,23.0,799.0,702.92,544.15
2016,2,18,12,30,954.0,99.0,5.2,23.0,808.0,662.54,511.47
2016,2,18,12,45,954.5,98.5,5.25,23.5,808.0,617.61,473.91
2016,2,18,13,0,955.0,98.0,5.3,24.0,808.0,570.19,433.65
2016,2,18,13,15,952.5,97.5,5.3,24.0,798.5,519.1,390.38
2016,2,18,13,30,950.0,97.0,5.3,24.0,789.0,466.2,344.59
2016,2,18,13,45,945.5,95.5,5.35,24.0,771.0,410.24,295.48
2016,2,18,14,0,941.0,94.0,5.4,24.0,753.0,353.15,244.72
2016,2,18,14,15,933.5,92.5,5.35,24.0,727.0,294.47,192.86
2016,2,18,14,30,926.0,91.0,5.3,24.0,701.0,235.45,142.73
2016,2,18,14,45,905.0,93.0,5.3,24.0,664.5,177.1,99.17
2016,2,18,15,0,884.0,95.0,5.3,24.0,628.0,111.92,61.72
2016,2,18,15,15,868.0,92.5,5.2,24.0,587.0,71.55,55.1
2016,2,18,15,30,852.0,90.0,5.1,24.0,546.0,70.6,54.47
2016,2,18,15,45,826.0,87.5,5.0,24.0,498.5,69.5,53.71
2016,2,18,16,0,800.0,85.0,4.9,24.0,451.0,68.44,52.98
2016,2,18,16,15,768.0,80.5,4.65,23.0,399.5,65.79,51.1
2016,2,18,16,30,736.0,76.0,4.4,22.0,348.0,63.11,49.14
2016,2,18,16,45,685.0,71.0,4.15,21.5,293.5,54.83,42.15
2016,2,18,17,0,634.0,66.0,3.9,21.0,239.0,51.81,39.6
2016,2,18,17,15,559.0,57.5,3.9,20.0,185.0,45.82,34.36
2016,2,18,17,30,484.0,49.0,3.9,19.0,131.0,39.77,28.82
2016,2,18,17,45,354.0,36.0,3.9,18.5,84.5,29.5,19.21
2016,2,18,18,0,224.0,23.0,3.9,18.0,38.0,19.05,4.39
2016,2,18,18,15,112.0,11.5,4.05,17.5,19.0,9.82,0.0
2016,2,18,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,7,15,91.0,13.5,4.05,15.5,19.5,75.29,0.0
2016,2,19,7,30,182.0,27.0,4.2,16.0,39.0,207.03,116.41
2016,2,19,7,45,316.0,40.5,4.35,16.5,86.0,335.98,271.18
2016,2,19,8,0,450.0,54.0,4.5,17.0,133.0,464.2,381.99
2016,2,19,8,15,526.0,63.5,4.65,17.5,186.5,545.92,450.41
2016,2,19,8,30,602.0,73.0,4.8,18.0,240.0,627.98,515.84
2016,2,19,8,45,301.0,76.0,5.0,18.5,159.5,374.15,312.01
2016,2,19,9,0,0.0,79.0,5.2,19.0,79.0,66.49,50.12
2016,2,19,9,15,0.0,93.0,5.15,19.5,93.0,79.05,60.46
2016,2,19,9,30,0.0,107.0,5.1,20.0,107.0,91.51,70.42
2016,2,19,9,45,131.5,172.0,5.1,20.5,243.5,297.69,241.41
2016,2,19,10,0,263.0,237.0,5.1,21.0,380.0,496.64,397.69
2016,2,19,10,15,320.5,244.5,5.05,21.5,431.0,544.07,432.36
2016,2,19,10,30,378.0,252.0,5.0,22.0,482.0,588.97,464.86
2016,2,19,10,45,373.5,270.5,4.95,22.5,507.5,591.68,463.95
2016,2,19,11,0,369.0,289.0,4.9,23.0,533.0,592.24,461.67
2016,2,19,11,15,631.5,200.5,4.85,23.0,637.5,710.35,552.31
2016,2,19,11,30,894.0,112.0,4.8,23.0,742.0,784.71,607.74
2016,2,19,11,45,889.5,117.5,4.75,23.5,757.0,760.62,586.85
2016,2,19,12,0,885.0,123.0,4.7,24.0,772.0,727.32,559.24
2016,2,19,12,15,887.0,123.5,4.65,24.0,780.5,690.69,530.21
2016,2,19,12,30,889.0,124.0,4.6,24.0,789.0,651.19,498.58
2016,2,19,12,45,887.0,124.5,4.55,24.5,788.0,606.8,461.78
2016,2,19,13,0,885.0,125.0,4.5,25.0,787.0,560.26,422.71
2016,2,19,13,15,881.5,124.5,4.4,25.0,777.5,510.26,380.95
2016,2,19,13,30,878.0,124.0,4.3,25.0,768.0,458.73,337.1
2016,2,19,13,45,871.5,123.0,4.25,25.5,750.0,404.46,289.75
2016,2,19,14,0,865.0,122.0,4.2,26.0,732.0,349.47,241.33
2016,2,19,14,15,855.5,120.5,4.1,26.0,705.5,292.91,192.42
2016,2,19,14,30,846.0,119.0,4.0,26.0,679.0,236.47,145.31
2016,2,19,14,45,833.0,116.5,3.95,26.0,645.0,179.24,102.52
2016,2,19,15,0,820.0,114.0,3.9,26.0,611.0,123.07,70.92
2016,2,19,15,15,802.0,111.0,3.7,25.5,570.5,83.18,64.43
2016,2,19,15,30,784.0,108.0,3.5,25.0,530.0,82.32,64.05
2016,2,19,15,45,759.0,103.5,3.35,25.0,483.5,73.24,56.6
2016,2,19,16,0,734.0,99.0,3.2,25.0,437.0,71.37,55.2
2016,2,19,16,15,700.0,94.0,2.85,24.0,386.5,69.0,53.59
2016,2,19,16,30,666.0,89.0,2.5,23.0,336.0,66.61,51.92
2016,2,19,16,45,615.5,82.0,2.2,22.5,283.0,62.5,48.58
2016,2,19,17,0,565.0,75.0,1.9,22.0,230.0,58.35,45.08
2016,2,19,17,15,489.5,65.0,1.95,21.0,178.0,51.48,39.14
2016,2,19,17,30,414.0,55.0,2.0,20.0,126.0,44.51,32.82
2016,2,19,17,45,293.0,40.0,2.15,19.5,81.0,30.94,20.42
2016,2,19,18,0,172.0,25.0,2.3,19.0,36.0,19.44,5.68
2016,2,19,18,15,86.0,12.5,2.65,19.0,18.0,10.67,0.0
2016,2,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,20,7,15,61.0,14.0,2.75,17.5,18.0,54.88,0.0
2016,2,20,7,30,122.0,28.0,3.0,18.0,36.0,166.83,100.35
2016,2,20,7,45,233.5,45.0,3.3,18.5,79.5,280.49,224.44
2016,2,20,8,0,345.0,62.0,3.6,19.0,123.0,391.6,320.46
2016,2,20,8,15,418.0,74.0,3.85,19.5,173.5,468.74,385.11
2016,2,20,8,30,491.0,86.0,4.1,20.0,224.0,547.71,448.0
2016,2,20,8,45,245.5,68.0,4.35,20.5,137.0,316.59,261.85
2016,2,20,9,0,0.0,50.0,4.6,21.0,50.0,41.36,28.86
2016,2,20,9,15,0.0,65.5,4.65,21.0,65.5,54.29,39.59
2016,2,20,9,30,0.0,81.0,4.7,21.0,81.0,67.25,50.16
2016,2,20,9,45,0.0,105.5,4.8,21.5,105.5,89.23,67.9
2016,2,20,10,0,0.0,130.0,4.9,22.0,130.0,111.35,85.49
2016,2,20,10,15,0.0,140.0,4.9,22.5,140.0,119.83,91.9
2016,2,20,10,30,0.0,150.0,4.9,23.0,150.0,128.26,98.23
2016,2,20,10,45,0.0,150.5,4.95,23.5,150.5,128.05,97.65
2016,2,20,11,0,0.0,151.0,5.0,24.0,151.0,127.97,97.21
2016,2,20,11,15,0.0,132.0,5.0,24.0,132.0,110.99,83.56
2016,2,20,11,30,0.0,113.0,5.0,24.0,113.0,94.51,70.35
2016,2,20,11,45,0.0,116.0,5.0,24.5,116.0,96.99,72.11
2016,2,20,12,0,0.0,119.0,5.0,25.0,119.0,99.45,73.84
2016,2,20,12,15,0.5,139.5,4.95,25.0,140.0,116.89,87.58
2016,2,20,12,30,1.0,160.0,4.9,25.0,161.0,134.04,101.03
2016,2,20,12,45,1.0,159.5,4.9,25.5,160.5,133.22,100.15
2016,2,20,13,0,1.0,159.0,4.9,26.0,160.0,132.39,99.3
2016,2,20,13,15,3.0,176.5,4.85,26.0,179.0,147.02,110.75
2016,2,20,13,30,5.0,194.0,4.8,26.0,198.0,161.01,121.65
2016,2,20,13,45,5.0,193.5,4.8,26.0,197.0,159.53,120.54
2016,2,20,14,0,5.0,193.0,4.8,26.0,196.0,157.97,119.41
2016,2,20,14,15,93.0,257.0,4.7,26.0,319.0,213.43,159.39
2016,2,20,14,30,181.0,321.0,4.6,26.0,442.0,257.17,188.98
2016,2,20,14,45,131.5,299.5,4.5,26.0,385.0,220.21,162.87
2016,2,20,15,0,82.0,278.0,4.4,26.0,328.0,198.52,149.58
2016,2,20,15,15,47.0,235.0,4.2,25.5,263.5,166.07,132.93
2016,2,20,15,30,12.0,192.0,4.0,25.0,199.0,147.79,118.49
2016,2,20,15,45,24.0,188.5,3.8,25.0,200.5,144.37,116.0
2016,2,20,16,0,36.0,185.0,3.6,25.0,202.0,133.92,107.64
2016,2,20,16,15,30.5,165.0,3.2,24.5,178.0,120.71,97.09
2016,2,20,16,30,25.0,145.0,2.8,24.0,154.0,111.32,89.61
2016,2,20,16,45,19.0,123.5,2.4,23.5,130.0,95.44,76.46
2016,2,20,17,0,13.0,102.0,2.0,23.0,106.0,79.39,62.91
2016,2,20,17,15,6.5,80.0,2.25,22.5,82.0,62.85,48.65
2016,2,20,17,30,0.0,58.0,2.5,22.0,58.0,46.14,33.95
2016,2,20,17,45,0.0,37.5,2.75,22.0,37.5,30.33,19.73
2016,2,20,18,0,0.0,17.0,3.0,22.0,17.0,14.02,3.06
2016,2,20,18,15,0.0,8.5,3.35,21.5,8.5,7.26,0.0
2016,2,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,7.0,2.35,17.5,7.0,5.97,0.0
2016,2,21,7,30,0.0,14.0,2.6,18.0,14.0,11.53,2.03
2016,2,21,7,45,0.0,30.5,2.85,18.5,30.5,25.21,14.94
2016,2,21,8,0,0.0,47.0,3.1,19.0,47.0,41.01,28.55
2016,2,21,8,15,0.0,66.5,3.25,19.0,66.5,60.11,44.86
2016,2,21,8,30,0.0,86.0,3.4,19.0,86.0,78.57,60.46
2016,2,21,8,45,0.0,74.5,3.6,19.5,74.5,63.09,47.4
2016,2,21,9,0,0.0,63.0,3.8,20.0,63.0,52.19,38.12
2016,2,21,9,15,5.5,115.0,3.75,20.0,117.5,105.42,82.3
2016,2,21,9,30,11.0,167.0,3.7,20.0,172.0,161.72,128.09
2016,2,21,9,45,40.0,203.5,3.65,20.0,225.0,238.53,190.3
2016,2,21,10,0,69.0,240.0,3.6,20.0,278.0,299.46,238.55
2016,2,21,10,15,34.5,138.5,3.5,20.0,157.5,156.59,123.49
2016,2,21,10,30,0.0,37.0,3.4,20.0,37.0,30.67,19.68
2016,2,21,10,45,2.5,116.5,3.3,20.5,118.5,99.89,76.16
2016,2,21,11,0,5.0,196.0,3.2,21.0,200.0,172.32,133.72
2016,2,21,11,15,7.5,211.0,3.05,21.0,216.5,186.54,144.63
2016,2,21,11,30,10.0,226.0,2.9,21.0,233.0,200.36,155.27
2016,2,21,11,45,9.0,219.5,2.75,21.0,226.0,192.45,148.78
2016,2,21,12,0,8.0,213.0,2.6,21.0,219.0,184.86,142.62
2016,2,21,12,15,17.0,255.5,2.4,21.0,268.5,225.42,174.22
2016,2,21,12,30,26.0,298.0,2.2,21.0,318.0,264.13,203.78
2016,2,21,12,45,17.5,259.5,2.05,21.0,273.0,224.68,172.98
2016,2,21,13,0,9.0,221.0,1.9,21.0,228.0,186.96,143.63
2016,2,21,13,15,4.5,169.0,1.65,21.0,172.5,141.68,108.14
2016,2,21,13,30,0.0,117.0,1.4,21.0,117.0,97.17,72.95
2016,2,21,13,45,0.0,137.0,1.2,21.5,137.0,113.14,85.62
2016,2,21,14,0,0.0,157.0,1.0,22.0,157.0,128.61,97.69
2016,2,21,14,15,27.5,226.5,0.9,22.0,245.5,181.75,138.28
2016,2,21,14,30,55.0,296.0,0.8,22.0,334.0,226.64,171.41
2016,2,21,14,45,77.0,290.0,0.7,22.0,339.5,216.53,162.72
2016,2,21,15,0,99.0,284.0,0.6,22.0,345.0,203.27,153.16
2016,2,21,15,15,102.0,265.5,0.55,21.5,325.0,183.15,147.48
2016,2,21,15,30,105.0,247.0,0.5,21.0,305.0,172.04,139.13
2016,2,21,15,45,52.5,181.5,0.45,21.0,210.5,133.61,107.83
2016,2,21,16,0,0.0,116.0,0.4,21.0,116.0,93.6,74.72
2016,2,21,16,15,0.0,102.0,0.4,20.5,102.0,82.75,66.0
2016,2,21,16,30,0.0,88.0,0.4,20.0,88.0,71.81,56.96
2016,2,21,16,45,0.0,73.5,0.45,20.0,73.5,60.38,47.22
2016,2,21,17,0,0.0,59.0,0.5,20.0,59.0,48.85,37.23
2016,2,21,17,15,0.0,45.0,0.55,20.0,45.0,37.21,26.97
2016,2,21,17,30,0.0,31.0,0.6,20.0,31.0,25.58,16.59
2016,2,21,17,45,0.0,19.0,0.65,20.0,19.0,15.65,7.63
2016,2,21,18,0,0.0,7.0,0.7,20.0,7.0,5.74,0.0
2016,2,21,18,15,0.0,3.5,0.7,19.5,3.5,2.99,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
