Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,76.67,59.85
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,74.13,57.88
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,68.65,53.55
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,60.51,46.72
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,50.92,38.29
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,41.13,29.4
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,27.58,16.59
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,14.53,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,7.68,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,172.0,16.0,5.9,9.5,33.5,180.88,0.0
2016,3,24,7,0,344.0,32.0,6.1,10.0,67.0,359.38,292.65
2016,3,24,7,15,454.0,42.5,6.3,10.0,120.0,472.07,399.67
2016,3,24,7,30,564.0,53.0,6.5,10.0,173.0,591.09,503.72
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,674.27,573.25
2016,3,24,8,0,708.0,64.0,6.9,11.0,292.0,752.87,635.87
2016,3,24,8,15,749.5,69.0,6.9,11.5,351.0,809.84,678.25
2016,3,24,8,30,791.0,74.0,6.9,12.0,410.0,865.09,717.81
2016,3,24,8,45,821.5,77.5,6.95,12.5,467.5,905.75,745.28
2016,3,24,9,0,852.0,81.0,7.0,13.0,525.0,943.55,770.1
2016,3,24,9,15,873.0,84.5,6.95,13.5,578.0,958.21,776.74
2016,3,24,9,30,894.0,88.0,6.9,14.0,631.0,980.02,788.85
2016,3,24,9,45,912.0,89.0,6.85,14.5,679.5,992.18,793.79
2016,3,24,10,0,930.0,90.0,6.8,15.0,728.0,1000.46,796.04
2016,3,24,10,15,941.5,92.0,6.75,15.5,769.0,999.67,791.86
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,994.74,784.94
2016,3,24,10,45,963.5,94.5,6.65,16.5,844.0,983.1,773.42
2016,3,24,11,0,974.0,95.0,6.6,17.0,878.0,967.33,759.19
2016,3,24,11,15,979.5,96.0,6.5,17.0,903.0,943.63,740.65
2016,3,24,11,30,985.0,97.0,6.4,17.0,928.0,916.07,719.49
2016,3,24,11,45,987.5,98.0,6.35,17.5,944.0,882.35,692.88
2016,3,24,12,0,990.0,99.0,6.3,18.0,960.0,845.17,663.91
2016,3,24,12,15,991.5,99.5,6.2,18.0,966.5,803.54,632.65
2016,3,24,12,30,993.0,100.0,6.1,18.0,973.0,758.9,596.77
2016,3,24,12,45,992.5,100.0,6.1,18.5,970.5,709.78,556.13
2016,3,24,13,0,992.0,100.0,6.1,19.0,968.0,658.26,512.9
2016,3,24,13,15,990.0,99.5,6.0,19.0,956.5,603.37,466.87
2016,3,24,13,30,988.0,99.0,5.9,19.0,945.0,546.68,418.25
2016,3,24,13,45,983.5,98.0,5.85,19.0,924.5,487.01,366.16
2016,3,24,14,0,979.0,97.0,5.8,19.0,904.0,426.3,312.0
2016,3,24,14,15,972.5,96.0,5.7,19.0,875.0,364.17,255.9
2016,3,24,14,30,966.0,95.0,5.6,19.0,846.0,301.7,199.73
2016,3,24,14,45,954.5,94.5,5.55,19.0,808.0,238.55,145.61
2016,3,24,15,0,943.0,94.0,5.5,19.0,770.0,176.12,98.54
2016,3,24,15,15,931.0,92.0,5.35,19.0,726.0,113.68,65.47
2016,3,24,15,30,919.0,90.0,5.2,19.0,682.0,78.91,62.19
2016,3,24,15,45,904.0,86.5,5.1,19.0,632.5,76.76,60.56
2016,3,24,16,0,889.0,83.0,5.0,19.0,583.0,74.45,58.78
2016,3,24,16,15,865.5,79.5,4.65,18.5,527.5,63.8,49.9
2016,3,24,16,30,842.0,76.0,4.3,18.0,472.0,61.94,48.58
2016,3,24,16,45,810.5,71.5,3.95,18.0,414.0,59.15,46.33
2016,3,24,17,0,779.0,67.0,3.6,18.0,356.0,56.29,43.97
2016,3,24,17,15,729.5,61.5,3.15,17.0,296.0,52.37,40.79
2016,3,24,17,30,680.0,56.0,2.7,16.0,236.0,48.4,37.42
2016,3,24,17,45,599.0,48.0,2.3,15.0,178.0,38.59,28.66
2016,3,24,18,0,518.0,40.0,1.9,14.0,120.0,32.63,23.06
2016,3,24,18,15,366.5,28.0,1.85,13.5,72.5,22.95,13.55
2016,3,24,18,30,215.0,16.0,1.8,13.0,25.0,13.16,0.0
2016,3,24,18,45,107.5,8.0,1.75,12.5,12.5,6.83,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,193.0,16.5,0.95,7.5,37.0,199.86,46.08
2016,3,25,7,0,386.0,33.0,1.0,8.0,74.0,394.44,318.11
2016,3,25,7,15,490.5,43.0,0.9,8.5,128.5,503.82,413.94
2016,3,25,7,30,595.0,53.0,0.8,9.0,183.0,618.9,504.69
2016,3,25,7,45,654.5,60.5,0.75,10.0,242.0,694.97,559.58
2016,3,25,8,0,714.0,68.0,0.7,11.0,301.0,765.09,606.45
2016,3,25,8,15,753.5,73.0,1.05,12.0,359.5,820.51,646.55
2016,3,25,8,30,793.0,78.0,1.4,13.0,418.0,874.02,683.89
2016,3,25,8,45,817.5,82.5,1.8,14.5,474.0,910.29,707.36
2016,3,25,9,0,842.0,87.0,2.2,16.0,530.0,943.53,727.97
2016,3,25,9,15,861.5,90.5,2.15,16.5,581.5,967.33,739.56
2016,3,25,9,30,881.0,94.0,2.1,17.0,633.0,976.5,741.29
2016,3,25,9,45,892.5,98.0,2.05,17.5,679.0,985.76,743.34
2016,3,25,10,0,904.0,102.0,2.0,18.0,725.0,991.09,742.92
2016,3,25,10,15,914.5,104.0,1.95,18.0,764.5,989.24,739.37
2016,3,25,10,30,925.0,106.0,1.9,18.0,804.0,983.39,733.46
2016,3,25,10,45,929.5,109.5,1.85,18.5,835.5,969.56,721.17
2016,3,25,11,0,934.0,113.0,1.8,19.0,867.0,951.81,706.62
2016,3,25,11,15,939.0,114.0,1.75,19.0,891.0,928.16,689.75
2016,3,25,11,30,944.0,115.0,1.7,19.0,915.0,900.83,670.62
2016,3,25,11,45,943.0,118.5,1.7,19.5,929.0,867.41,646.87
2016,3,25,12,0,942.0,122.0,1.7,20.0,943.0,830.78,621.06
2016,3,25,12,15,942.5,122.0,1.7,20.0,949.0,789.26,592.22
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,745.02,559.93
2016,3,25,12,45,937.0,125.0,1.75,20.5,950.5,696.55,523.19
2016,3,25,13,0,931.0,128.0,1.8,21.0,946.0,646.23,484.22
2016,3,25,13,15,927.5,127.5,1.9,21.0,933.5,593.02,443.25
2016,3,25,13,30,924.0,127.0,2.0,21.0,921.0,538.34,399.67
2016,3,25,13,45,914.5,127.5,2.1,21.5,899.0,480.61,351.65
2016,3,25,14,0,905.0,128.0,2.2,22.0,877.0,422.47,302.03
2016,3,25,14,15,897.0,126.5,2.25,22.0,847.5,363.3,251.12
2016,3,25,14,30,889.0,125.0,2.3,22.0,818.0,304.08,200.04
2016,3,25,14,45,877.5,122.5,2.4,22.0,781.0,236.13,144.17
2016,3,25,15,0,866.0,120.0,2.5,22.0,744.0,175.74,99.52
2016,3,25,15,15,851.5,117.0,2.55,21.5,700.0,116.08,67.88
2016,3,25,15,30,837.0,114.0,2.6,21.0,656.0,82.28,64.46
2016,3,25,15,45,816.5,110.5,2.65,21.0,606.5,81.43,63.98
2016,3,25,16,0,796.0,107.0,2.7,21.0,557.0,80.53,63.43
2016,3,25,16,15,769.5,102.0,2.45,20.5,503.0,78.39,61.95
2016,3,25,16,30,743.0,97.0,2.2,20.0,449.0,69.56,54.72
2016,3,25,16,45,707.0,91.0,2.0,20.0,392.5,66.62,52.39
2016,3,25,17,0,671.0,85.0,1.8,20.0,336.0,63.57,49.92
2016,3,25,17,15,617.5,77.5,1.65,18.5,278.0,59.11,46.44
2016,3,25,17,30,564.0,70.0,1.5,17.0,220.0,54.54,42.68
2016,3,25,17,45,480.0,59.0,1.4,16.0,165.5,46.78,35.78
2016,3,25,18,0,396.0,48.0,1.3,15.0,111.0,38.84,28.41
2016,3,25,18,15,262.0,32.5,1.3,14.5,67.0,26.52,16.57
2016,3,25,18,30,128.0,17.0,1.3,14.0,23.0,13.27,0.0
2016,3,25,18,45,64.0,8.5,1.35,14.0,11.5,7.26,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,97.5,21.5,0.75,10.5,32.5,135.08,50.69
2016,3,26,7,0,195.0,43.0,0.8,11.0,65.0,257.59,207.71
2016,3,26,7,15,291.5,61.0,0.95,11.5,115.0,362.46,300.22
2016,3,26,7,30,388.0,79.0,1.1,12.0,165.0,473.29,392.1
2016,3,26,7,45,194.0,82.0,1.25,13.0,125.0,288.95,242.03
2016,3,26,8,0,0.0,85.0,1.4,14.0,85.0,74.26,57.65
2016,3,26,8,15,53.5,134.5,1.55,14.5,158.0,190.18,156.75
2016,3,26,8,30,107.0,184.0,1.7,15.0,231.0,318.36,260.8
2016,3,26,8,45,226.5,198.0,1.85,16.0,313.0,464.44,375.94
2016,3,26,9,0,346.0,212.0,2.0,17.0,395.0,591.97,471.66
2016,3,26,9,15,238.0,248.5,1.95,17.5,380.5,526.3,415.77
2016,3,26,9,30,130.0,285.0,1.9,18.0,366.0,436.53,343.21
2016,3,26,9,45,128.5,309.0,1.9,18.5,394.0,454.54,355.29
2016,3,26,10,0,127.0,333.0,1.9,19.0,422.0,471.27,365.68
2016,3,26,10,15,92.5,337.0,1.9,19.5,404.0,414.71,321.05
2016,3,26,10,30,58.0,341.0,1.9,20.0,386.0,379.11,292.26
2016,3,26,10,45,153.5,369.5,1.9,20.5,493.5,505.12,386.88
2016,3,26,11,0,249.0,398.0,1.9,21.0,601.0,622.27,470.24
2016,3,26,11,15,393.5,362.5,1.9,21.0,692.5,695.95,523.67
2016,3,26,11,30,538.0,327.0,1.9,21.0,784.0,773.46,578.14
2016,3,26,11,45,529.5,338.0,1.95,21.5,795.0,748.31,558.1
2016,3,26,12,0,521.0,349.0,2.0,22.0,806.0,721.2,537.57
2016,3,26,12,15,509.5,356.0,2.05,22.0,805.0,686.92,512.97
2016,3,26,12,30,498.0,363.0,2.1,22.0,804.0,651.64,487.36
2016,3,26,12,45,521.0,354.5,2.15,22.5,815.0,625.38,467.21
2016,3,26,13,0,544.0,346.0,2.2,23.0,826.0,596.06,444.25
2016,3,26,13,15,451.0,375.5,2.2,23.0,770.5,529.98,394.77
2016,3,26,13,30,358.0,405.0,2.2,23.0,715.0,475.72,353.91
2016,3,26,13,45,458.5,355.5,2.25,23.0,742.5,449.19,331.87
2016,3,26,14,0,559.0,306.0,2.3,23.0,770.0,416.75,303.18
2016,3,26,14,15,506.5,309.5,2.25,23.0,719.5,361.96,259.72
2016,3,26,14,30,454.0,313.0,2.2,23.0,669.0,312.87,221.27
2016,3,26,14,45,423.5,310.0,2.15,23.0,630.5,269.82,187.99
2016,3,26,15,0,393.0,307.0,2.1,23.0,592.0,240.05,167.63
2016,3,26,15,15,475.0,257.5,2.05,23.0,581.0,174.93,122.16
2016,3,26,15,30,557.0,208.0,2.0,23.0,570.0,128.2,101.96
2016,3,26,15,45,411.0,228.0,1.95,23.0,484.0,139.95,112.07
2016,3,26,16,0,265.0,248.0,1.9,23.0,398.0,159.01,128.14
2016,3,26,16,15,223.0,227.0,1.7,22.5,345.0,155.22,125.6
2016,3,26,16,30,181.0,206.0,1.5,22.0,292.0,142.31,115.48
2016,3,26,16,45,167.0,183.0,1.35,21.5,254.5,128.28,104.32
2016,3,26,17,0,153.0,160.0,1.2,21.0,217.0,113.76,92.54
2016,3,26,17,15,139.0,134.5,1.1,20.0,179.5,97.33,79.05
2016,3,26,17,30,125.0,109.0,1.0,19.0,142.0,80.36,64.71
2016,3,26,17,45,99.5,84.0,0.95,18.5,106.5,63.09,49.57
2016,3,26,18,0,74.0,59.0,0.9,18.0,71.0,45.35,33.68
2016,3,26,18,15,37.0,37.0,0.9,17.5,43.0,29.07,18.55
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,12.38,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,6.4,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,27,6,45,2.5,19.0,2.15,15.0,19.5,17.94,3.63
2016,3,27,7,0,5.0,38.0,2.6,16.0,39.0,41.42,28.39
2016,3,27,7,15,24.5,62.5,2.85,16.5,68.5,94.75,74.56
2016,3,27,7,30,44.0,87.0,3.1,17.0,98.0,139.27,113.11
2016,3,27,7,45,63.5,110.5,3.4,17.5,130.0,181.63,149.1
2016,3,27,8,0,83.0,134.0,3.7,18.0,162.0,223.99,184.21
2016,3,27,8,15,330.5,133.5,3.9,18.0,274.0,483.71,399.28
2016,3,27,8,30,578.0,133.0,4.1,18.0,386.0,739.89,595.87
2016,3,27,8,45,459.0,174.0,4.35,18.5,391.0,678.82,544.93
2016,3,27,9,0,340.0,215.0,4.6,19.0,396.0,590.27,473.51
2016,3,27,9,15,170.0,174.0,4.8,19.0,264.5,371.21,299.95
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,113.47,87.48
2016,3,27,9,45,12.5,200.0,5.2,19.5,208.5,187.72,147.62
2016,3,27,10,0,25.0,267.0,5.4,20.0,284.0,262.71,206.71
2016,3,27,10,15,98.5,321.0,5.45,20.0,395.0,403.02,317.79
2016,3,27,10,30,172.0,375.0,5.5,20.0,506.0,538.91,421.82
2016,3,27,10,45,259.0,375.5,5.6,20.5,582.0,624.31,485.83
2016,3,27,11,0,346.0,376.0,5.7,21.0,658.0,686.94,532.08
2016,3,27,11,15,591.5,273.0,5.65,21.0,771.5,798.09,617.75
2016,3,27,11,30,837.0,170.0,5.6,21.0,885.0,875.24,675.48
2016,3,27,11,45,864.5,156.5,5.6,21.0,906.5,850.17,656.63
2016,3,27,12,0,892.0,143.0,5.6,21.0,928.0,813.17,629.79
2016,3,27,12,15,894.0,143.5,5.5,21.0,934.5,774.52,599.86
2016,3,27,12,30,896.0,144.0,5.4,21.0,941.0,733.16,567.22
2016,3,27,12,45,901.5,140.0,5.35,21.5,940.0,688.03,530.46
2016,3,27,13,0,907.0,136.0,5.3,22.0,939.0,640.4,491.16
2016,3,27,13,15,904.5,135.5,5.2,22.0,927.5,588.74,448.73
2016,3,27,13,30,902.0,135.0,5.1,22.0,916.0,535.58,404.11
2016,3,27,13,45,902.0,131.0,5.1,22.0,896.5,479.76,356.48
2016,3,27,14,0,902.0,127.0,5.1,22.0,877.0,422.66,306.62
2016,3,27,14,15,895.0,125.0,5.05,22.0,848.5,363.67,254.52
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,304.54,202.4
2016,3,27,14,45,882.0,119.0,4.95,22.0,784.5,244.41,151.42
2016,3,27,15,0,876.0,115.0,4.9,22.0,749.0,184.51,106.19
2016,3,27,15,15,862.0,112.0,4.85,21.5,706.0,115.45,66.28
2016,3,27,15,30,848.0,109.0,4.8,21.0,663.0,79.02,61.73
2016,3,27,15,45,833.5,104.0,4.75,21.0,614.5,77.15,60.36
2016,3,27,16,0,819.0,99.0,4.7,21.0,566.0,75.13,58.85
2016,3,27,16,15,793.5,95.0,4.45,20.5,512.0,73.5,57.78
2016,3,27,16,30,768.0,91.0,4.2,20.0,458.0,71.79,56.65
2016,3,27,16,45,736.0,85.0,4.0,20.0,401.5,62.63,48.93
2016,3,27,17,0,704.0,79.0,3.8,20.0,345.0,59.41,46.3
2016,3,27,17,15,652.5,72.0,3.35,19.0,287.0,55.12,42.85
2016,3,27,17,30,601.0,65.0,2.9,18.0,229.0,50.72,39.15
2016,3,27,17,45,523.5,55.5,2.5,17.0,173.5,44.03,33.23
2016,3,27,18,0,446.0,46.0,2.1,16.0,118.0,37.21,26.91
2016,3,27,18,15,223.0,36.5,2.05,15.5,72.5,28.13,18.02
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,20.91,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,11.52,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,203.18,120.88
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,386.23,319.63
2016,3,28,7,15,464.5,48.0,3.15,10.0,135.0,492.57,413.05
2016,3,28,7,30,563.0,59.0,3.2,11.0,189.0,603.96,504.25
2016,3,28,7,45,621.0,66.5,3.3,12.0,247.0,678.35,561.67
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,753.17,616.33
2016,3,28,8,15,719.0,80.0,3.45,13.5,363.0,808.92,655.16
2016,3,28,8,30,759.0,86.0,3.5,14.0,421.0,857.27,687.29
2016,3,28,8,45,785.0,91.0,3.55,15.0,476.5,895.15,709.71
2016,3,28,9,0,811.0,96.0,3.6,16.0,532.0,930.06,729.54
2016,3,28,9,15,831.5,99.5,3.45,16.5,583.5,954.53,741.74
2016,3,28,9,30,852.0,103.0,3.3,17.0,635.0,975.43,751.34
2016,3,28,9,45,865.0,106.5,3.2,17.5,680.5,985.25,753.67
2016,3,28,10,0,878.0,110.0,3.1,18.0,726.0,979.84,745.82
2016,3,28,10,15,889.0,112.5,3.0,18.5,765.0,978.93,741.41
2016,3,28,10,30,900.0,115.0,2.9,19.0,804.0,974.07,734.48
2016,3,28,10,45,905.5,118.0,2.85,19.5,835.0,960.66,722.46
2016,3,28,11,0,911.0,121.0,2.8,20.0,866.0,943.41,708.16
2016,3,28,11,15,916.0,122.0,2.7,20.0,889.5,919.99,690.86
2016,3,28,11,30,921.0,123.0,2.6,20.0,913.0,892.98,671.31
2016,3,28,11,45,921.5,125.5,2.55,20.5,927.0,860.19,647.11
2016,3,28,12,0,922.0,128.0,2.5,21.0,941.0,824.25,620.89
2016,3,28,12,15,922.5,128.5,2.45,21.0,946.5,783.67,591.79
2016,3,28,12,30,923.0,129.0,2.4,21.0,952.0,740.42,559.43
2016,3,28,12,45,918.5,130.5,2.35,21.5,948.0,692.33,521.95
2016,3,28,13,0,914.0,132.0,2.3,22.0,944.0,642.4,482.44
2016,3,28,13,15,910.5,131.5,2.2,22.0,931.0,589.92,440.9
2016,3,28,13,30,907.0,131.0,2.1,22.0,918.0,536.05,397.18
2016,3,28,13,45,897.0,132.0,2.05,22.5,896.0,479.28,349.65
2016,3,28,14,0,887.0,133.0,2.0,23.0,874.0,422.19,300.86
2016,3,28,14,15,879.0,131.0,1.95,23.0,844.5,363.67,250.76
2016,3,28,14,30,871.0,129.0,1.9,23.0,815.0,298.75,195.73
2016,3,28,14,45,858.0,127.5,1.9,23.0,778.0,238.83,146.28
2016,3,28,15,0,845.0,126.0,1.9,23.0,741.0,180.1,102.79
2016,3,28,15,15,830.0,123.0,1.9,23.0,697.5,121.68,70.94
2016,3,28,15,30,815.0,120.0,1.9,23.0,654.0,85.43,66.49
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.5,84.78,66.2
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,84.08,65.84
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,74.87,58.41
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,73.06,57.22
2016,3,28,16,45,681.0,97.0,1.75,21.5,392.0,70.31,55.2
2016,3,28,17,0,643.0,91.0,1.7,21.0,336.0,67.46,53.05
2016,3,28,17,15,590.0,83.0,1.55,20.0,279.0,62.85,49.39
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,58.11,45.45
2016,3,28,17,45,456.5,63.5,1.25,18.0,168.0,50.15,38.46
2016,3,28,18,0,376.0,52.0,1.1,17.0,114.0,41.98,30.98
2016,3,28,18,15,252.5,35.5,1.1,16.5,70.0,27.46,17.48
2016,3,28,18,30,129.0,19.0,1.1,16.0,26.0,14.79,0.0
2016,3,28,18,45,64.5,9.5,1.15,15.5,13.0,8.11,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,119.0,23.5,1.6,14.0,38.0,160.37,101.38
2016,3,29,7,0,238.0,47.0,1.9,15.0,76.0,297.39,240.98
2016,3,29,7,15,329.0,62.5,2.05,15.5,126.5,396.45,327.14
2016,3,29,7,30,420.0,78.0,2.2,16.0,177.0,501.18,412.8
2016,3,29,7,45,485.5,88.5,2.4,17.0,233.0,580.14,473.65
2016,3,29,8,0,551.0,99.0,2.6,18.0,289.0,668.93,539.03
2016,3,29,8,15,275.5,93.0,2.65,18.5,188.0,401.5,329.16
2016,3,29,8,30,0.0,87.0,2.7,19.0,87.0,72.9,55.01
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,79.34,60.29
2016,3,29,9,0,0.0,102.0,2.8,20.0,102.0,85.81,65.23
2016,3,29,9,15,0.0,92.5,2.8,20.5,92.5,76.99,57.68
2016,3,29,9,30,0.0,83.0,2.8,21.0,83.0,69.04,50.92
2016,3,29,9,45,0.0,94.0,2.85,21.5,94.0,78.29,58.15
2016,3,29,10,0,0.0,105.0,2.9,22.0,105.0,87.91,65.59
2016,3,29,10,15,11.5,198.0,2.9,22.0,207.5,181.89,140.38
2016,3,29,10,30,23.0,291.0,2.9,22.0,310.0,277.66,214.33
2016,3,29,10,45,14.5,239.5,2.95,22.5,251.5,219.91,168.73
2016,3,29,11,0,6.0,188.0,3.0,23.0,193.0,165.19,125.62
2016,3,29,11,15,3.0,159.0,3.0,23.0,161.5,136.81,103.28
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,109.2,81.42
2016,3,29,11,45,3.0,154.0,3.05,23.5,156.5,131.83,99.07
2016,3,29,12,0,6.0,178.0,3.1,24.0,183.0,154.0,116.11
2016,3,29,12,15,6.0,177.5,3.1,24.0,183.0,152.92,115.17
2016,3,29,12,30,6.0,177.0,3.1,24.0,183.0,151.81,114.27
2016,3,29,12,45,5.5,172.0,3.15,24.5,177.5,146.66,110.02
2016,3,29,13,0,5.0,167.0,3.2,25.0,172.0,141.59,105.87
2016,3,29,13,15,2.5,141.0,3.2,25.0,143.5,118.43,87.89
2016,3,29,13,30,0.0,115.0,3.2,25.0,115.0,95.69,70.17
2016,3,29,13,45,0.0,120.5,3.25,25.5,120.5,100.05,73.52
2016,3,29,14,0,0.0,126.0,3.3,26.0,126.0,104.34,76.81
2016,3,29,14,15,0.0,109.5,3.35,26.0,109.5,90.93,66.41
2016,3,29,14,30,0.0,93.0,3.4,26.0,93.0,77.57,56.01
2016,3,29,14,45,0.0,99.0,3.45,26.0,99.0,82.38,59.93
2016,3,29,15,0,0.0,105.0,3.5,26.0,105.0,87.1,63.78
2016,3,29,15,15,0.0,83.5,3.55,26.0,83.5,69.53,50.0
2016,3,29,15,30,0.0,62.0,3.6,26.0,62.0,51.52,37.58
2016,3,29,15,45,0.0,86.0,3.65,26.0,86.0,71.54,54.43
2016,3,29,16,0,0.0,110.0,3.7,26.0,110.0,90.29,70.25
2016,3,29,16,15,3.0,135.5,3.65,25.5,137.0,108.69,85.99
2016,3,29,16,30,6.0,161.0,3.6,25.0,164.0,125.43,100.44
2016,3,29,16,45,3.0,141.5,3.55,24.5,143.0,110.85,88.75
2016,3,29,17,0,0.0,122.0,3.5,24.0,122.0,96.13,76.76
2016,3,29,17,15,0.0,101.5,3.35,23.5,101.5,80.6,63.86
2016,3,29,17,30,0.0,81.0,3.2,23.0,81.0,64.92,50.54
2016,3,29,17,45,0.0,61.0,3.1,22.5,61.0,49.43,37.1
2016,3,29,18,0,0.0,41.0,3.0,22.0,41.0,33.75,23.28
2016,3,29,18,15,0.0,25.0,3.1,21.5,25.0,20.64,11.46
2016,3,29,18,30,0.0,9.0,3.2,21.0,9.0,7.4,0.0
2016,3,29,18,45,0.0,4.5,3.3,21.0,4.5,3.84,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.5,3.7,20.0,3.5,2.87,0.0
2016,3,30,7,0,0.0,7.0,3.7,20.0,7.0,5.74,0.0
2016,3,30,7,15,0.0,12.0,3.75,20.0,12.0,9.86,2.57
2016,3,30,7,30,0.0,17.0,3.8,20.0,17.0,13.98,6.12
2016,3,30,7,45,0.0,22.5,3.85,20.5,22.5,18.53,9.95
2016,3,30,8,0,0.0,28.0,3.9,21.0,28.0,23.09,13.73
2016,3,30,8,15,0.0,49.5,3.95,21.0,49.5,40.95,28.57
2016,3,30,8,30,0.0,71.0,4.0,21.0,71.0,58.89,43.3
2016,3,30,8,45,0.0,78.0,4.05,21.0,78.0,64.76,47.95
2016,3,30,9,0,0.0,85.0,4.1,21.0,85.0,70.64,52.59
2016,3,30,9,15,0.0,77.0,4.35,21.0,77.0,63.98,46.96
2016,3,30,9,30,0.0,69.0,4.6,21.0,69.0,57.34,41.39
2016,3,30,9,45,0.0,75.5,4.9,21.5,75.5,62.81,45.62
2016,3,30,10,0,0.0,82.0,5.2,22.0,82.0,68.29,49.83
2016,3,30,10,15,0.0,106.5,5.35,22.0,106.5,89.22,66.53
2016,3,30,10,30,0.0,131.0,5.5,22.0,131.0,110.49,83.4
2016,3,30,10,45,2.5,152.0,5.65,22.5,154.0,130.95,99.42
2016,3,30,11,0,5.0,173.0,5.8,23.0,177.0,151.16,115.1
2016,3,30,11,15,4.5,169.5,5.8,23.0,173.5,147.18,111.79
2016,3,30,11,30,4.0,166.0,5.8,23.0,170.0,143.29,108.59
2016,3,30,11,45,6.5,186.5,5.8,23.5,192.5,162.29,123.23
2016,3,30,12,0,9.0,207.0,5.8,24.0,215.0,180.82,137.37
2016,3,30,12,15,11.0,230.5,5.7,24.0,240.0,200.96,152.91
2016,3,30,12,30,13.0,254.0,5.6,24.0,265.0,220.44,167.86
2016,3,30,12,45,16.5,287.0,5.6,24.5,301.5,247.86,188.52
2016,3,30,13,0,20.0,320.0,5.6,25.0,338.0,273.96,207.95
2016,3,30,13,15,45.5,369.0,5.5,25.0,409.5,318.75,241.83
2016,3,30,13,30,71.0,418.0,5.4,25.0,481.0,358.56,271.29
2016,3,30,13,45,73.5,410.0,5.3,25.5,473.5,343.43,258.91
2016,3,30,14,0,76.0,402.0,5.2,26.0,466.0,328.06,246.43
2016,3,30,14,15,80.0,390.0,5.1,26.0,455.5,310.31,232.57
2016,3,30,14,30,84.0,378.0,5.0,26.0,445.0,292.19,218.39
2016,3,30,14,45,129.5,367.5,4.95,26.0,465.0,270.69,200.08
2016,3,30,15,0,175.0,357.0,4.9,26.0,485.0,254.0,186.01
2016,3,30,15,15,225.0,328.5,4.7,26.0,483.5,223.13,164.0
2016,3,30,15,30,275.0,300.0,4.5,26.0,482.0,182.76,145.42
2016,3,30,15,45,182.5,278.5,4.3,26.0,395.5,182.45,145.61
2016,3,30,16,0,90.0,257.0,4.1,26.0,309.0,178.51,142.82
2016,3,30,16,15,54.0,217.0,3.8,25.5,247.5,154.76,124.04
2016,3,30,16,30,18.0,177.0,3.5,25.0,186.0,136.21,109.34
2016,3,30,16,45,14.5,157.0,3.25,25.0,163.5,121.38,97.34
2016,3,30,17,0,11.0,137.0,3.0,25.0,141.0,106.4,85.07
2016,3,30,17,15,283.5,104.0,2.65,24.0,183.5,76.84,60.49
2016,3,30,17,30,556.0,71.0,2.3,23.0,226.0,54.9,41.92
2016,3,30,17,45,485.0,60.0,2.0,22.5,172.5,47.27,35.27
2016,3,30,18,0,414.0,49.0,1.7,22.0,119.0,39.41,28.16
2016,3,30,18,15,286.5,35.0,1.7,21.5,74.5,28.47,18.02
2016,3,30,18,30,159.0,21.0,1.7,21.0,30.0,16.37,0.69
2016,3,30,18,45,79.5,10.5,1.7,20.5,15.0,8.96,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,6,15,9.5,4.5,1.4,16.5,4.5,0.0,0.0
2016,3,31,6,30,19.0,9.0,1.7,17.0,9.0,21.48,0.0
2016,3,31,6,45,132.0,29.5,2.0,17.5,45.5,187.01,130.91
2016,3,31,7,0,245.0,50.0,2.3,18.0,82.0,307.52,248.12
2016,3,31,7,15,336.5,65.0,2.4,18.5,133.5,407.11,333.29
2016,3,31,7,30,428.0,80.0,2.5,19.0,185.0,512.28,417.93
2016,3,31,7,45,511.5,86.0,2.65,19.5,243.0,609.07,492.09
2016,3,31,8,0,595.0,92.0,2.8,20.0,301.0,703.92,561.46
2016,3,31,8,15,639.0,99.0,2.95,20.5,358.5,763.44,602.45
2016,3,31,8,30,683.0,106.0,3.1,21.0,416.0,821.56,641.42
2016,3,31,8,45,732.0,105.0,3.3,22.0,474.5,872.46,673.36
2016,3,31,9,0,781.0,104.0,3.5,23.0,533.0,915.22,698.99
2016,3,31,9,15,804.0,107.5,3.55,23.5,585.0,941.88,713.67
2016,3,31,9,30,827.0,111.0,3.6,24.0,637.0,965.04,726.02
2016,3,31,9,45,857.0,108.0,3.65,24.5,687.0,983.68,735.37
2016,3,31,10,0,887.0,105.0,3.7,25.0,737.0,987.22,734.72
2016,3,31,10,15,899.5,107.0,3.7,25.5,777.5,987.11,731.62
2016,3,31,10,30,912.0,109.0,3.7,26.0,818.0,983.0,726.08
2016,3,31,10,45,927.0,107.5,3.7,26.5,852.5,973.48,717.21
2016,3,31,11,0,942.0,106.0,3.7,27.0,887.0,959.89,705.87
2016,3,31,11,15,948.0,107.0,3.7,27.0,911.5,936.78,689.8
2016,3,31,11,30,954.0,108.0,3.7,27.0,936.0,909.92,671.37
2016,3,31,11,45,958.5,108.5,3.7,27.5,951.5,877.7,648.13
2016,3,31,12,0,963.0,109.0,3.7,28.0,967.0,842.05,622.67
2016,3,31,12,15,964.5,109.0,3.7,28.0,973.5,800.51,594.36
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,756.12,561.79
2016,3,31,12,45,967.0,108.0,3.7,28.0,977.5,707.95,525.85
2016,3,31,13,0,968.0,107.0,3.7,28.0,975.0,657.42,487.3
2016,3,31,13,15,965.5,106.5,3.7,28.0,962.5,603.23,445.03
2016,3,31,13,30,963.0,106.0,3.7,28.0,950.0,547.41,400.3
2016,3,31,13,45,960.0,104.0,3.7,28.0,929.5,488.88,352.23
2016,3,31,14,0,957.0,102.0,3.7,28.0,909.0,429.26,301.98
2016,3,31,14,15,950.5,101.0,3.65,28.0,880.0,368.37,249.79
2016,3,31,14,30,944.0,100.0,3.6,28.0,851.0,307.2,197.26
2016,3,31,14,45,932.5,99.5,3.6,28.0,813.5,245.37,146.17
2016,3,31,15,0,921.0,99.0,3.6,28.0,776.0,184.3,100.94
2016,3,31,15,15,909.0,96.5,3.5,27.5,732.0,122.97,67.45
2016,3,31,15,30,897.0,94.0,3.4,27.0,688.0,80.73,61.55
2016,3,31,15,45,881.5,91.0,3.3,27.0,638.5,79.04,60.38
2016,3,31,16,0,866.0,88.0,3.2,27.0,589.0,68.15,51.52
2016,3,31,16,15,843.0,84.5,2.95,26.5,534.5,66.57,50.5
2016,3,31,16,30,820.0,81.0,2.7,26.0,480.0,64.91,49.41
2016,3,31,16,45,788.0,76.5,2.45,25.5,422.0,62.31,47.51
2016,3,31,17,0,756.0,72.0,2.2,25.0,364.0,59.63,45.5
2016,3,31,17,15,707.5,66.0,2.1,23.5,304.5,55.51,42.36
2016,3,31,17,30,659.0,60.0,2.0,22.0,245.0,47.1,35.38
2016,3,31,17,45,571.0,53.0,1.9,21.0,187.0,42.1,31.04
2016,3,31,18,0,483.0,46.0,1.8,20.0,129.0,37.15,26.49
2016,3,31,18,15,346.5,33.5,1.9,19.5,81.0,27.3,17.28
2016,3,31,18,30,210.0,21.0,2.0,19.0,33.0,17.29,2.24
2016,3,31,18,45,105.0,10.5,2.15,18.5,16.5,8.96,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,5.97,0.0
2016,4,1,6,45,21.5,28.5,4.3,12.5,31.5,51.88,34.32
2016,4,1,7,0,43.0,50.0,4.4,13.0,56.0,96.05,76.29
2016,4,1,7,15,66.5,75.0,4.75,13.5,89.0,161.56,133.63
2016,4,1,7,30,90.0,100.0,5.1,14.0,122.0,211.92,177.5
2016,4,1,7,45,109.5,122.5,5.45,15.0,157.0,254.52,213.29
2016,4,1,8,0,129.0,145.0,5.8,16.0,192.0,297.26,248.1
2016,4,1,8,15,203.5,165.5,6.0,16.0,252.5,388.93,324.6
2016,4,1,8,30,278.0,186.0,6.2,16.0,313.0,503.12,416.78
2016,4,1,8,45,366.0,192.0,6.45,16.5,381.5,592.38,487.3
2016,4,1,9,0,454.0,198.0,6.7,17.0,450.0,705.11,573.69
2016,4,1,9,15,446.0,227.0,6.6,17.0,493.5,726.84,586.82
2016,4,1,9,30,438.0,256.0,6.5,17.0,537.0,745.16,597.65
2016,4,1,9,45,221.0,221.5,6.4,17.0,363.5,465.97,376.99
2016,4,1,10,0,4.0,187.0,6.3,17.0,190.0,165.48,129.98
2016,4,1,10,15,2.0,114.0,6.2,17.0,115.5,97.65,74.8
2016,4,1,10,30,0.0,41.0,6.1,17.0,41.0,34.12,22.53
2016,4,1,10,45,0.0,83.0,6.05,17.5,83.0,69.29,51.24
2016,4,1,11,0,0.0,125.0,6.0,18.0,125.0,105.12,80.11
2016,4,1,11,15,1.5,142.5,6.05,18.0,144.0,121.34,93.13
2016,4,1,11,30,3.0,160.0,6.1,18.0,163.0,137.32,105.92
2016,4,1,11,45,3.5,160.5,6.15,18.0,164.0,137.77,106.2
2016,4,1,12,0,4.0,161.0,6.2,18.0,165.0,138.15,106.45
2016,4,1,12,15,61.0,310.0,6.25,18.0,365.5,308.66,242.55
2016,4,1,12,30,118.0,459.0,6.3,18.0,566.0,467.07,364.61
2016,4,1,12,45,65.5,359.0,6.35,18.5,418.5,338.13,263.85
2016,4,1,13,0,13.0,259.0,6.4,19.0,271.0,221.02,171.5
2016,4,1,13,15,12.5,256.5,6.4,19.0,268.5,216.87,168.35
2016,4,1,13,30,12.0,254.0,6.4,19.0,266.0,212.76,165.13
2016,4,1,13,45,6.0,184.0,6.4,19.0,190.0,153.54,118.27
2016,4,1,14,0,0.0,114.0,6.4,19.0,114.0,94.66,71.27
2016,4,1,14,15,21.0,228.0,6.35,19.0,244.5,183.5,141.98
2016,4,1,14,30,42.0,342.0,6.3,19.0,375.0,260.14,201.69
2016,4,1,14,45,111.0,350.0,6.25,19.0,433.0,258.0,197.01
2016,4,1,15,0,180.0,358.0,6.2,19.0,491.0,255.8,192.8
2016,4,1,15,15,126.0,328.0,6.15,18.5,418.5,217.39,167.19
2016,4,1,15,30,72.0,298.0,6.1,18.0,346.0,202.58,166.97
2016,4,1,15,45,177.0,275.0,6.05,18.0,381.0,180.67,149.03
2016,4,1,16,0,282.0,252.0,6.0,18.0,416.0,161.05,132.92
2016,4,1,16,15,258.0,229.5,5.85,17.5,369.0,149.64,123.89
2016,4,1,16,30,234.0,207.0,5.7,17.0,322.0,137.63,114.26
2016,4,1,16,45,210.0,188.5,5.6,16.5,282.5,132.23,110.23
2016,4,1,17,0,186.0,170.0,5.5,16.0,243.0,120.13,100.26
2016,4,1,17,15,305.0,135.5,5.2,15.5,232.0,97.03,80.43
2016,4,1,17,30,424.0,101.0,4.9,15.0,221.0,73.82,60.12
2016,4,1,17,45,363.0,83.0,4.6,14.5,169.0,61.65,49.24
2016,4,1,18,0,302.0,65.0,4.3,14.0,117.0,49.05,37.66
2016,4,1,18,15,197.0,44.0,4.05,13.5,73.0,33.6,23.22
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,18.15,3.87
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,9.82,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,129.0,13.0,3.2,7.0,17.0,105.42,0.0
2016,4,2,6,45,289.5,26.5,3.35,7.5,61.0,307.56,239.91
2016,4,2,7,0,450.0,40.0,3.5,8.0,105.0,462.19,387.41
2016,4,2,7,15,538.5,49.5,3.45,9.0,161.0,562.17,473.02
2016,4,2,7,30,627.0,59.0,3.4,10.0,217.0,666.14,556.18
2016,4,2,7,45,682.0,65.0,3.4,11.0,277.0,737.78,609.59
2016,4,2,8,0,737.0,71.0,3.4,12.0,337.0,803.7,655.77
2016,4,2,8,15,773.5,75.5,3.4,13.0,396.0,856.17,689.83
2016,4,2,8,30,810.0,80.0,3.4,14.0,455.0,906.58,721.13
2016,4,2,8,45,836.0,84.0,3.45,15.5,511.5,943.7,740.93
2016,4,2,9,0,862.0,88.0,3.5,17.0,568.0,977.73,758.12
2016,4,2,9,15,880.5,91.0,3.35,17.5,620.0,988.47,760.3
2016,4,2,9,30,899.0,94.0,3.2,18.0,672.0,1006.82,767.91
2016,4,2,9,45,912.5,96.0,3.1,18.5,718.5,1015.29,769.15
2016,4,2,10,0,926.0,98.0,3.0,19.0,765.0,1019.85,767.97
2016,4,2,10,15,936.0,100.0,3.0,19.0,804.5,1016.99,764.41
2016,4,2,10,30,946.0,102.0,3.0,19.0,844.0,1010.06,758.39
2016,4,2,10,45,953.0,103.5,3.0,19.5,875.5,995.72,746.22
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,977.39,731.65
2016,4,2,11,15,965.0,106.0,3.05,20.0,930.5,952.86,714.89
2016,4,2,11,30,970.0,107.0,3.1,20.0,954.0,924.57,695.67
2016,4,2,11,45,972.5,108.0,3.15,20.5,969.0,890.6,671.3
2016,4,2,12,0,975.0,109.0,3.2,21.0,984.0,853.27,644.66
2016,4,2,12,15,975.5,109.0,3.2,21.0,989.5,810.45,615.08
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,764.85,581.17
2016,4,2,12,45,975.0,109.0,3.25,21.5,991.5,715.72,543.05
2016,4,2,13,0,974.0,109.0,3.3,22.0,988.0,664.37,502.44
2016,4,2,13,15,971.5,108.5,3.3,22.0,975.0,609.82,459.21
2016,4,2,13,30,969.0,108.0,3.3,22.0,962.0,553.65,413.45
2016,4,2,13,45,964.0,107.0,3.3,22.0,940.5,494.64,364.18
2016,4,2,14,0,959.0,106.0,3.3,22.0,919.0,434.74,312.83
2016,4,2,14,15,952.0,105.0,3.3,22.0,889.5,373.54,259.46
2016,4,2,14,30,945.0,104.0,3.3,22.0,860.0,312.14,205.71
2016,4,2,14,45,929.5,105.0,3.3,22.0,821.0,250.42,153.69
2016,4,2,15,0,914.0,106.0,3.3,22.0,782.0,189.91,107.81
2016,4,2,15,15,901.0,103.5,3.25,22.0,737.5,128.88,73.0
2016,4,2,15,30,888.0,101.0,3.2,22.0,693.0,84.66,66.11
2016,4,2,15,45,870.5,98.0,3.2,22.0,642.5,73.37,56.83
2016,4,2,16,0,853.0,95.0,3.2,22.0,592.0,72.51,56.31
2016,4,2,16,15,829.0,91.0,2.9,21.5,537.0,70.78,55.15
2016,4,2,16,30,805.0,87.0,2.6,21.0,482.0,68.95,53.91
2016,4,2,16,45,771.5,82.0,2.35,20.5,424.0,66.15,51.82
2016,4,2,17,0,738.0,77.0,2.1,20.0,366.0,63.26,49.61
2016,4,2,17,15,689.5,71.0,1.85,19.0,306.5,54.4,42.21
2016,4,2,17,30,641.0,65.0,1.6,18.0,247.0,50.71,39.18
2016,4,2,17,45,563.5,56.5,1.35,17.0,190.0,44.76,33.96
2016,4,2,18,0,486.0,48.0,1.1,16.0,133.0,38.73,28.41
2016,4,2,18,15,355.0,35.0,1.1,15.5,84.5,28.52,18.79
2016,4,2,18,30,224.0,22.0,1.1,15.0,36.0,18.1,4.65
2016,4,2,18,45,112.0,11.0,1.15,14.5,18.0,9.39,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
