Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,131.0,14.0,1.3,10.0,18.0,108.05,0.0
2016,4,3,6,45,282.5,28.0,1.5,11.0,62.0,304.44,237.1
2016,4,3,7,0,434.0,42.0,1.7,12.0,106.0,452.74,371.2
2016,4,3,7,15,521.5,52.0,1.65,12.5,162.0,552.38,453.5
2016,4,3,7,30,609.0,62.0,1.6,13.0,218.0,655.86,533.4
2016,4,3,7,45,664.5,68.5,1.6,14.0,277.5,728.35,584.76
2016,4,3,8,0,720.0,75.0,1.6,15.0,337.0,800.98,633.36
2016,4,3,8,15,756.5,80.0,1.8,16.0,396.0,847.33,663.25
2016,4,3,8,30,793.0,85.0,2.0,17.0,455.0,898.15,695.52
2016,4,3,8,45,820.0,89.0,2.2,18.5,511.5,936.01,716.68
2016,4,3,9,0,847.0,93.0,2.4,20.0,568.0,970.83,735.38
2016,4,3,9,15,866.0,96.0,2.35,20.5,620.0,993.17,745.7
2016,4,3,9,30,885.0,99.0,2.3,21.0,672.0,1000.35,746.08
2016,4,3,9,45,899.0,101.5,2.25,21.5,718.5,1009.76,748.23
2016,4,3,10,0,913.0,104.0,2.2,22.0,765.0,1015.27,747.94
2016,4,3,10,15,923.5,106.0,2.1,22.0,804.5,1012.83,743.55
2016,4,3,10,30,934.0,108.0,2.0,22.0,844.0,1006.35,736.8
2016,4,3,10,45,941.5,110.0,1.95,22.5,876.0,992.99,725.06
2016,4,3,11,0,949.0,112.0,1.9,23.0,908.0,975.63,711.03
2016,4,3,11,15,954.0,113.0,1.85,23.0,931.5,951.15,694.0
2016,4,3,11,30,959.0,114.0,1.8,23.0,955.0,922.94,674.73
2016,4,3,11,45,961.5,115.0,1.8,23.5,969.5,889.1,651.16
2016,4,3,12,0,964.0,116.0,1.8,24.0,984.0,851.95,625.49
2016,4,3,12,15,965.0,116.0,1.8,24.0,990.0,809.71,597.51
2016,4,3,12,30,966.0,116.0,1.8,24.0,996.0,764.71,565.36
2016,4,3,12,45,965.0,116.5,1.85,24.5,992.5,716.25,529.38
2016,4,3,13,0,964.0,117.0,1.9,25.0,989.0,665.58,490.92
2016,4,3,13,15,961.5,116.5,1.9,25.0,976.5,611.38,449.51
2016,4,3,13,30,959.0,116.0,1.9,25.0,964.0,555.58,405.6
2016,4,3,13,45,954.0,115.0,1.95,25.0,942.5,496.99,358.42
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,437.53,309.05
2016,4,3,14,15,942.5,112.5,2.0,25.0,891.5,376.62,257.32
2016,4,3,14,30,936.0,111.0,2.0,25.0,862.0,315.48,205.06
2016,4,3,14,45,927.5,108.5,2.05,25.0,824.5,253.3,153.54
2016,4,3,15,0,919.0,106.0,2.1,25.0,787.0,191.6,107.21
2016,4,3,15,15,906.0,103.5,2.1,24.5,742.5,130.3,72.68
2016,4,3,15,30,893.0,101.0,2.1,24.0,698.0,84.72,65.57
2016,4,3,15,45,875.5,98.0,2.15,24.0,648.0,73.39,56.35
2016,4,3,16,0,858.0,95.0,2.2,24.0,598.0,72.53,55.83
2016,4,3,16,15,834.5,91.5,2.05,23.5,542.5,71.15,54.99
2016,4,3,16,30,811.0,88.0,1.9,23.0,487.0,69.71,54.08
2016,4,3,16,45,779.5,82.5,1.8,23.0,429.0,66.58,51.63
2016,4,3,17,0,748.0,77.0,1.7,23.0,371.0,63.32,49.02
2016,4,3,17,15,700.0,71.0,1.55,21.5,311.5,54.46,41.81
2016,4,3,17,30,652.0,65.0,1.4,20.0,252.0,50.75,38.88
2016,4,3,17,45,577.5,56.5,1.25,19.0,194.5,44.8,33.72
2016,4,3,18,0,503.0,48.0,1.1,18.0,137.0,38.77,28.21
2016,4,3,18,15,372.5,35.5,1.15,17.0,88.0,28.96,19.08
2016,4,3,18,30,242.0,23.0,1.2,16.0,39.0,18.98,5.87
2016,4,3,18,45,121.0,11.5,1.3,15.5,19.5,9.82,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,7.5,2.6,9.5,10.0,6.4,0.0
2016,4,4,6,30,116.0,15.0,2.8,10.0,20.0,129.02,0.0
2016,4,4,6,45,260.5,30.5,3.0,11.0,64.0,290.78,230.64
2016,4,4,7,0,405.0,46.0,3.2,12.0,108.0,434.83,361.05
2016,4,4,7,15,491.5,56.5,3.2,13.0,163.5,533.9,444.13
2016,4,4,7,30,578.0,67.0,3.2,14.0,219.0,636.56,524.99
2016,4,4,7,45,636.0,74.0,3.25,15.0,278.0,711.44,580.25
2016,4,4,8,0,694.0,81.0,3.3,16.0,337.0,786.53,632.86
2016,4,4,8,15,731.5,86.5,3.45,17.0,395.5,839.74,667.77
2016,4,4,8,30,769.0,92.0,3.6,18.0,454.0,885.1,696.02
2016,4,4,8,45,796.5,96.0,3.75,19.0,510.0,923.19,718.47
2016,4,4,9,0,824.0,100.0,3.9,20.0,566.0,958.27,738.42
2016,4,4,9,15,843.5,103.5,3.85,20.5,617.5,981.53,750.16
2016,4,4,9,30,863.0,107.0,3.8,21.0,669.0,1001.15,759.45
2016,4,4,9,45,878.0,109.5,3.75,22.0,715.0,999.52,752.94
2016,4,4,10,0,893.0,112.0,3.7,23.0,761.0,1005.9,752.23
2016,4,4,10,15,903.5,114.0,3.6,23.5,800.0,1003.43,746.81
2016,4,4,10,30,914.0,116.0,3.5,24.0,839.0,996.99,739.03
2016,4,4,10,45,922.0,117.5,3.45,24.5,870.5,983.7,727.32
2016,4,4,11,0,930.0,119.0,3.4,25.0,902.0,966.49,713.27
2016,4,4,11,15,935.0,120.5,3.3,25.0,925.5,942.76,696.15
2016,4,4,11,30,940.0,122.0,3.2,25.0,949.0,915.34,676.75
2016,4,4,11,45,943.5,122.5,3.1,25.5,963.5,882.24,652.37
2016,4,4,12,0,947.0,123.0,3.0,26.0,978.0,845.85,625.94
2016,4,4,12,15,948.0,123.0,2.9,26.0,983.5,804.1,596.87
2016,4,4,12,30,949.0,123.0,2.8,26.0,989.0,759.63,564.01
2016,4,4,12,45,948.5,122.5,2.7,26.5,985.5,711.31,526.8
2016,4,4,13,0,948.0,122.0,2.6,27.0,982.0,660.85,487.41
2016,4,4,13,15,945.5,121.5,2.5,27.0,969.5,607.36,445.93
2016,4,4,13,30,943.0,121.0,2.4,27.0,957.0,552.34,402.17
2016,4,4,13,45,939.0,119.5,2.3,27.5,936.0,494.64,354.54
2016,4,4,14,0,935.0,118.0,2.2,28.0,915.0,436.01,305.13
2016,4,4,14,15,928.0,116.5,2.05,28.0,885.0,375.72,254.19
2016,4,4,14,30,921.0,115.0,1.9,28.0,855.0,315.28,202.96
2016,4,4,14,45,912.0,112.5,1.8,28.0,818.0,253.88,152.62
2016,4,4,15,0,903.0,110.0,1.7,28.0,781.0,193.05,107.4
2016,4,4,15,15,889.5,107.5,1.6,27.5,737.0,132.67,73.56
2016,4,4,15,30,876.0,105.0,1.5,27.0,693.0,86.69,66.31
2016,4,4,15,45,859.5,101.5,1.4,27.0,643.0,75.29,57.17
2016,4,4,16,0,843.0,98.0,1.3,27.0,593.0,74.23,56.49
2016,4,4,16,15,819.5,94.0,1.2,26.5,538.5,72.61,55.47
2016,4,4,16,30,796.0,90.0,1.1,26.0,484.0,70.89,54.36
2016,4,4,16,45,764.5,84.5,1.05,26.0,426.5,67.85,52.01
2016,4,4,17,0,733.0,79.0,1.0,26.0,369.0,64.67,49.52
2016,4,4,17,15,685.0,72.5,1.0,24.5,310.0,55.37,42.04
2016,4,4,17,30,637.0,66.0,1.0,23.0,251.0,51.34,38.89
2016,4,4,17,45,564.0,57.5,1.0,22.0,194.0,45.46,33.85
2016,4,4,18,0,491.0,49.0,1.0,21.0,137.0,39.49,28.47
2016,4,4,18,15,363.5,36.0,1.05,20.0,88.0,29.3,19.14
2016,4,4,18,30,236.0,23.0,1.1,19.0,39.0,18.92,6.34
2016,4,4,18,45,118.0,11.5,1.2,18.5,19.5,9.82,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.5,1.85,11.0,12.0,62.61,0.0
2016,4,5,6,30,158.0,17.0,2.2,12.0,24.0,169.45,0.0
2016,4,5,6,45,302.5,31.0,2.6,13.0,69.5,324.56,257.71
2016,4,5,7,0,447.0,45.0,3.0,14.0,115.0,468.97,385.61
2016,4,5,7,15,531.0,54.5,3.0,15.0,171.0,565.96,465.52
2016,4,5,7,30,615.0,64.0,3.0,16.0,227.0,666.33,543.0
2016,4,5,7,45,667.0,70.5,3.05,17.0,286.5,735.98,593.14
2016,4,5,8,0,719.0,77.0,3.1,18.0,346.0,805.55,640.65
2016,4,5,8,15,754.5,82.5,3.15,19.0,404.5,851.46,669.09
2016,4,5,8,30,790.0,88.0,3.2,20.0,463.0,901.9,699.85
2016,4,5,8,45,815.0,92.0,3.3,21.0,518.5,937.74,719.9
2016,4,5,9,0,840.0,96.0,3.4,22.0,574.0,970.48,737.56
2016,4,5,9,15,858.5,99.5,3.4,22.5,625.5,992.81,748.67
2016,4,5,9,30,877.0,103.0,3.4,23.0,677.0,1011.46,757.4
2016,4,5,9,45,890.5,105.5,3.45,23.5,722.5,1008.5,752.2
2016,4,5,10,0,904.0,108.0,3.5,24.0,768.0,1013.4,752.64
2016,4,5,10,15,914.0,110.0,3.5,24.5,806.5,1010.38,747.58
2016,4,5,10,30,924.0,112.0,3.5,25.0,845.0,1003.37,740.17
2016,4,5,10,45,931.0,113.5,3.55,25.5,876.5,989.03,728.51
2016,4,5,11,0,938.0,115.0,3.6,26.0,908.0,970.79,714.5
2016,4,5,11,15,942.5,116.0,3.65,26.0,931.0,945.99,697.7
2016,4,5,11,30,947.0,117.0,3.7,26.0,954.0,917.56,678.54
2016,4,5,11,45,950.5,117.5,3.8,26.5,968.0,884.33,655.14
2016,4,5,12,0,954.0,118.0,3.9,27.0,982.0,847.79,629.49
2016,4,5,12,15,954.5,118.0,3.95,27.0,987.5,805.5,600.73
2016,4,5,12,30,955.0,118.0,4.0,27.0,993.0,760.52,567.83
2016,4,5,12,45,954.0,118.0,4.05,27.0,989.0,712.11,531.73
2016,4,5,13,0,953.0,118.0,4.1,27.0,985.0,661.57,493.16
2016,4,5,13,15,950.0,117.5,4.1,27.0,972.0,607.65,450.94
2016,4,5,13,30,947.0,117.0,4.1,27.0,959.0,552.24,406.39
2016,4,5,13,45,941.0,116.5,4.2,27.5,937.5,494.26,358.09
2016,4,5,14,0,935.0,116.0,4.3,28.0,916.0,435.54,308.06
2016,4,5,14,15,927.5,114.5,4.3,27.5,886.0,375.16,256.93
2016,4,5,14,30,920.0,113.0,4.3,27.0,856.0,314.69,205.33
2016,4,5,14,45,909.5,111.5,4.3,27.0,818.5,253.77,154.48
2016,4,5,15,0,899.0,110.0,4.3,27.0,781.0,193.56,108.95
2016,4,5,15,15,781.0,144.0,4.2,27.0,703.0,139.75,82.21
2016,4,5,15,30,663.0,178.0,4.1,27.0,625.0,108.39,84.26
2016,4,5,15,45,749.0,139.0,4.05,27.0,608.5,89.09,68.63
2016,4,5,16,0,835.0,100.0,4.0,27.0,592.0,75.37,57.49
2016,4,5,16,15,805.0,90.5,3.75,26.5,529.0,69.86,53.21
2016,4,5,16,30,775.0,81.0,3.5,26.0,466.0,64.0,48.6
2016,4,5,16,45,719.5,86.0,3.25,25.5,410.5,62.56,47.68
2016,4,5,17,0,664.0,91.0,3.0,25.0,355.0,67.06,51.79
2016,4,5,17,15,642.0,80.0,2.75,24.0,302.5,60.47,46.51
2016,4,5,17,30,620.0,69.0,2.5,23.0,250.0,53.47,40.71
2016,4,5,17,45,542.5,60.5,2.3,22.0,193.0,47.68,35.76
2016,4,5,18,0,465.0,52.0,2.1,21.0,136.0,41.82,30.48
2016,4,5,18,15,341.5,38.5,2.25,20.0,88.0,31.34,20.88
2016,4,5,18,30,218.0,25.0,2.4,19.0,40.0,20.62,7.99
2016,4,5,18,45,109.0,12.5,2.6,18.5,20.0,10.67,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,26.0,9.0,1.45,13.5,10.0,25.95,0.0
2016,4,6,6,30,52.0,18.0,2.0,14.0,20.0,76.86,3.35
2016,4,6,6,45,128.5,41.5,2.6,15.0,59.0,186.35,146.9
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,281.69,232.21
2016,4,6,7,15,280.0,84.5,3.25,16.5,149.0,371.91,309.51
2016,4,6,7,30,355.0,104.0,3.3,17.0,200.0,484.67,401.01
2016,4,6,7,45,177.5,63.0,3.4,18.0,111.0,268.31,223.43
2016,4,6,8,0,0.0,22.0,3.5,19.0,22.0,18.14,9.62
2016,4,6,8,15,0.0,25.5,3.55,19.5,25.5,21.05,12.04
2016,4,6,8,30,0.0,29.0,3.6,20.0,29.0,23.96,14.38
2016,4,6,8,45,23.5,133.0,3.7,20.5,146.5,150.02,118.66
2016,4,6,9,0,47.0,237.0,3.8,21.0,264.0,288.37,228.34
2016,4,6,9,15,203.0,257.0,3.9,21.5,389.0,480.95,380.12
2016,4,6,9,30,359.0,277.0,4.0,22.0,514.0,673.25,523.37
2016,4,6,9,45,586.5,208.5,4.15,22.5,625.5,842.72,646.98
2016,4,6,10,0,814.0,140.0,4.3,23.0,737.0,973.93,735.17
2016,4,6,10,15,562.5,256.0,4.4,23.5,678.5,838.59,636.14
2016,4,6,10,30,311.0,372.0,4.5,24.0,620.0,685.23,519.6
2016,4,6,10,45,416.0,349.0,4.65,24.5,694.0,758.95,573.72
2016,4,6,11,0,521.0,326.0,4.8,25.0,768.0,813.29,612.32
2016,4,6,11,15,491.5,345.5,4.9,25.0,771.5,781.84,588.62
2016,4,6,11,30,462.0,365.0,5.0,25.0,775.0,748.97,564.3
2016,4,6,11,45,462.5,372.5,5.15,25.5,788.5,729.15,548.91
2016,4,6,12,0,463.0,380.0,5.3,26.0,802.0,707.11,531.76
2016,4,6,12,15,706.0,253.0,5.35,26.0,899.5,748.99,565.52
2016,4,6,12,30,949.0,126.0,5.4,26.0,997.0,763.65,578.28
2016,4,6,12,45,960.0,120.0,5.45,26.0,998.5,718.32,543.47
2016,4,6,13,0,971.0,114.0,5.5,26.0,1000.0,669.94,505.74
2016,4,6,13,15,970.0,113.5,5.45,26.0,989.0,616.27,462.67
2016,4,6,13,30,969.0,113.0,5.4,26.0,978.0,560.86,417.13
2016,4,6,13,45,973.5,108.0,5.35,26.5,959.5,503.07,367.78
2016,4,6,14,0,978.0,103.0,5.3,27.0,941.0,443.46,315.87
2016,4,6,14,15,971.5,102.0,5.2,26.5,911.5,381.47,262.54
2016,4,6,14,30,965.0,101.0,5.1,26.0,882.0,319.21,208.66
2016,4,6,14,45,939.5,108.0,5.0,26.0,840.0,258.35,157.72
2016,4,6,15,0,914.0,115.0,4.9,26.0,798.0,199.62,113.5
2016,4,6,15,15,900.5,112.0,4.7,26.0,753.0,138.26,77.61
2016,4,6,15,30,887.0,109.0,4.5,26.0,708.0,78.81,60.18
2016,4,6,15,45,877.5,102.5,4.35,26.0,659.0,76.12,58.17
2016,4,6,16,0,868.0,96.0,4.2,26.0,610.0,73.17,55.9
2016,4,6,16,15,844.0,92.5,3.8,25.5,554.0,71.82,55.08
2016,4,6,16,30,820.0,89.0,3.4,25.0,498.0,70.39,54.2
2016,4,6,16,45,795.5,82.0,3.05,24.5,440.5,66.24,51.0
2016,4,6,17,0,771.0,75.0,2.7,24.0,383.0,61.86,47.56
2016,4,6,17,15,724.0,69.5,2.35,22.5,322.5,58.23,44.87
2016,4,6,17,30,677.0,64.0,2.0,21.0,262.0,50.05,38.1
2016,4,6,17,45,611.0,55.5,1.7,20.0,204.5,44.09,32.97
2016,4,6,18,0,545.0,47.0,1.4,19.0,147.0,38.0,27.47
2016,4,6,18,15,418.0,35.5,1.35,18.0,96.0,28.97,19.12
2016,4,6,18,30,291.0,24.0,1.3,17.0,45.0,19.82,8.08
2016,4,6,18,45,145.5,12.0,1.3,16.5,22.5,10.24,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,12.0,11.0,9.39,0.0
2016,4,7,6,30,0.0,22.0,1.8,13.0,22.0,23.16,1.35
2016,4,7,6,45,103.0,40.5,2.1,14.5,57.5,162.53,128.63
2016,4,7,7,0,206.0,59.0,2.4,16.0,93.0,270.29,223.19
2016,4,7,7,15,243.0,80.0,2.45,16.5,135.5,332.39,276.4
2016,4,7,7,30,280.0,101.0,2.5,17.0,178.0,395.23,327.96
2016,4,7,7,45,309.0,119.0,2.6,18.0,222.0,446.95,367.91
2016,4,7,8,0,338.0,137.0,2.7,19.0,266.0,498.85,406.34
2016,4,7,8,15,475.5,128.5,2.7,19.5,341.0,642.72,514.91
2016,4,7,8,30,613.0,120.0,2.7,20.0,416.0,779.68,611.23
2016,4,7,8,45,572.0,151.0,2.75,21.0,452.0,779.27,605.64
2016,4,7,9,0,531.0,182.0,2.8,22.0,488.0,766.34,592.19
2016,4,7,9,15,712.0,143.0,2.9,22.5,591.5,908.52,689.09
2016,4,7,9,30,893.0,104.0,3.0,23.0,695.0,1019.16,759.68
2016,4,7,9,45,765.5,161.0,3.2,24.0,691.5,969.35,722.32
2016,4,7,10,0,638.0,218.0,3.4,25.0,688.0,893.37,668.38
2016,4,7,10,15,634.5,236.0,3.4,25.5,723.5,893.98,666.04
2016,4,7,10,30,631.0,254.0,3.4,26.0,759.0,890.95,660.81
2016,4,7,10,45,639.0,263.5,3.45,26.5,791.5,887.3,655.99
2016,4,7,11,0,647.0,273.0,3.5,27.0,824.0,880.01,648.82
2016,4,7,11,15,635.0,290.0,3.5,27.0,842.5,858.04,632.43
2016,4,7,11,30,623.0,307.0,3.5,27.0,861.0,833.28,614.26
2016,4,7,11,45,770.5,227.5,3.55,27.5,923.5,853.25,629.16
2016,4,7,12,0,918.0,148.0,3.6,28.0,986.0,846.87,624.97
2016,4,7,12,15,746.5,250.5,3.55,28.0,934.0,777.01,572.59
2016,4,7,12,30,575.0,353.0,3.5,28.0,882.0,700.73,515.62
2016,4,7,12,45,525.0,368.5,3.5,28.5,850.5,642.77,472.72
2016,4,7,13,0,475.0,384.0,3.5,29.0,819.0,587.6,431.34
2016,4,7,13,15,561.5,340.5,3.4,29.0,847.5,567.66,415.73
2016,4,7,13,30,648.0,297.0,3.3,29.0,876.0,535.95,390.24
2016,4,7,13,45,651.0,285.5,3.2,29.0,856.5,484.97,349.92
2016,4,7,14,0,654.0,274.0,3.1,29.0,837.0,433.36,308.24
2016,4,7,14,15,635.0,270.5,2.95,29.0,802.0,379.73,264.74
2016,4,7,14,30,616.0,267.0,2.8,29.0,767.0,328.22,222.86
2016,4,7,14,45,593.0,259.0,2.7,29.0,722.5,276.76,182.35
2016,4,7,15,0,570.0,251.0,2.6,29.0,678.0,226.08,145.43
2016,4,7,15,15,645.5,204.0,2.45,28.5,662.0,160.27,100.5
2016,4,7,15,30,721.0,157.0,2.3,28.0,646.0,96.28,73.86
2016,4,7,15,45,760.5,137.0,2.2,28.0,619.0,87.82,67.22
2016,4,7,16,0,800.0,117.0,2.1,28.0,592.0,86.31,66.21
2016,4,7,16,15,774.0,112.5,1.9,27.5,537.5,77.33,59.13
2016,4,7,16,30,748.0,108.0,1.7,27.0,483.0,76.0,58.38
2016,4,7,16,45,711.0,102.0,1.55,26.5,425.0,73.4,56.55
2016,4,7,17,0,674.0,96.0,1.4,26.0,367.0,70.68,54.58
2016,4,7,17,15,624.0,88.0,1.3,25.0,308.5,66.21,51.17
2016,4,7,17,30,574.0,80.0,1.2,24.0,250.0,61.6,47.5
2016,4,7,17,45,498.0,69.0,1.15,23.0,193.5,54.19,41.22
2016,4,7,18,0,422.0,58.0,1.1,22.0,137.0,46.58,34.47
2016,4,7,18,15,306.0,42.5,1.1,21.0,89.0,32.8,22.12
2016,4,7,18,30,190.0,27.0,1.1,20.0,41.0,20.98,9.16
2016,4,7,18,45,95.0,13.5,1.15,19.5,20.5,11.52,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,3.0,10.0,1.95,13.5,10.0,10.66,0.0
2016,4,8,6,30,6.0,20.0,2.3,14.0,20.0,26.65,6.06
2016,4,8,6,45,69.0,42.5,2.7,14.5,53.5,123.35,97.01
2016,4,8,7,0,132.0,65.0,3.1,15.0,87.0,219.91,181.61
2016,4,8,7,15,191.5,82.5,3.25,15.5,128.5,292.09,244.37
2016,4,8,7,30,251.0,100.0,3.4,16.0,170.0,367.86,307.98
2016,4,8,7,45,286.5,120.5,3.55,17.0,217.5,428.62,355.95
2016,4,8,8,0,322.0,141.0,3.7,18.0,265.0,489.55,402.29
2016,4,8,8,15,481.0,135.5,4.1,18.5,353.5,657.6,532.68
2016,4,8,8,30,640.0,130.0,4.5,19.0,442.0,818.59,650.44
2016,4,8,8,45,501.0,181.5,4.9,20.0,442.5,737.64,586.48
2016,4,8,9,0,362.0,233.0,5.3,21.0,443.0,637.34,505.87
2016,4,8,9,15,427.0,234.0,5.3,21.5,503.0,719.9,566.01
2016,4,8,9,30,492.0,235.0,5.3,22.0,563.0,779.95,608.0
2016,4,8,9,45,396.5,287.0,5.35,22.5,562.5,713.51,554.08
2016,4,8,10,0,301.0,339.0,5.4,23.0,562.0,666.5,514.46
2016,4,8,10,15,370.5,332.0,5.35,23.5,621.0,714.47,548.97
2016,4,8,10,30,440.0,325.0,5.3,24.0,680.0,776.31,591.9
2016,4,8,10,45,499.0,320.5,5.25,24.5,736.5,809.67,613.87
2016,4,8,11,0,558.0,316.0,5.2,25.0,793.0,838.21,632.22
2016,4,8,11,15,465.0,362.0,5.1,25.0,766.5,774.24,583.19
2016,4,8,11,30,372.0,408.0,5.0,25.0,740.0,702.69,529.29
2016,4,8,11,45,420.5,395.0,4.95,25.5,775.5,714.67,536.92
2016,4,8,12,0,469.0,382.0,4.9,26.0,811.0,713.9,535.04
2016,4,8,12,15,500.5,377.5,4.75,26.0,838.0,702.54,525.79
2016,4,8,12,30,532.0,373.0,4.6,26.0,865.0,687.16,513.45
2016,4,8,12,45,484.0,382.0,4.5,26.0,828.0,626.92,468.45
2016,4,8,13,0,436.0,391.0,4.4,26.0,791.0,569.79,425.56
2016,4,8,13,15,443.0,382.5,4.25,26.0,784.5,533.78,397.79
2016,4,8,13,30,450.0,374.0,4.1,26.0,778.0,496.82,368.64
2016,4,8,13,45,393.0,389.0,3.95,26.0,736.0,453.35,334.58
2016,4,8,14,0,336.0,404.0,3.8,26.0,694.0,410.09,301.02
2016,4,8,14,15,244.5,404.0,3.7,26.0,611.5,352.06,258.06
2016,4,8,14,30,153.0,404.0,3.6,26.0,529.0,315.58,232.41
2016,4,8,14,45,113.5,375.0,3.55,26.0,466.0,273.72,202.09
2016,4,8,15,0,74.0,346.0,3.5,26.0,403.0,250.1,186.27
2016,4,8,15,15,73.0,326.5,3.5,26.0,379.5,227.87,170.68
2016,4,8,15,30,72.0,307.0,3.5,26.0,356.0,207.58,165.0
2016,4,8,15,45,383.5,227.0,3.5,26.0,458.5,136.64,107.91
2016,4,8,16,0,695.0,147.0,3.5,26.0,561.0,95.71,74.57
2016,4,8,16,15,599.5,153.5,3.35,25.5,487.5,101.94,80.21
2016,4,8,16,30,504.0,160.0,3.2,25.0,414.0,106.86,84.77
2016,4,8,16,45,536.5,138.5,3.05,24.5,380.0,95.6,75.78
2016,4,8,17,0,569.0,117.0,2.9,24.0,346.0,85.13,67.34
2016,4,8,17,15,517.5,106.0,2.6,23.0,290.0,76.72,60.62
2016,4,8,17,30,466.0,95.0,2.3,22.0,234.0,69.72,54.91
2016,4,8,17,45,389.5,81.5,2.0,21.0,180.5,60.53,47.06
2016,4,8,18,0,313.0,68.0,1.7,20.0,127.0,51.11,38.69
2016,4,8,18,15,216.0,48.0,1.7,19.0,82.0,36.53,25.52
2016,4,8,18,30,119.0,28.0,1.7,18.0,37.0,21.56,10.08
2016,4,8,18,45,59.5,14.0,1.7,17.5,18.5,11.95,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.5,2.2,14.5,4.5,3.84,0.0
2016,4,9,6,30,0.0,9.0,2.4,15.0,9.0,7.39,0.0
2016,4,9,6,45,0.0,24.0,2.65,15.5,24.0,19.8,10.59
2016,4,9,7,0,0.0,39.0,2.9,16.0,39.0,32.25,21.52
2016,4,9,7,15,0.0,57.5,2.85,16.5,57.5,49.79,36.62
2016,4,9,7,30,0.0,76.0,2.8,17.0,76.0,67.29,51.46
2016,4,9,7,45,0.0,73.0,2.8,17.5,73.0,61.5,46.45
2016,4,9,8,0,0.0,70.0,2.8,18.0,70.0,58.04,43.33
2016,4,9,8,15,248.0,113.0,3.05,18.5,234.5,381.92,315.53
2016,4,9,8,30,496.0,156.0,3.3,19.0,399.0,701.42,560.7
2016,4,9,8,45,248.0,124.5,3.55,19.5,246.0,418.93,338.55
2016,4,9,9,0,0.0,93.0,3.8,20.0,93.0,77.45,57.95
2016,4,9,9,15,162.5,192.0,3.9,20.5,300.5,365.73,293.37
2016,4,9,9,30,325.0,291.0,4.0,21.0,508.0,656.16,512.05
2016,4,9,9,45,167.5,259.0,4.15,21.5,371.5,435.44,341.27
2016,4,9,10,0,10.0,227.0,4.3,22.0,235.0,208.17,160.53
2016,4,9,10,15,75.0,312.5,4.3,22.0,373.5,369.72,287.32
2016,4,9,10,30,140.0,398.0,4.3,22.0,512.0,531.59,408.41
2016,4,9,10,45,73.5,294.5,4.35,22.5,355.0,339.25,261.82
2016,4,9,11,0,7.0,191.0,4.4,23.0,198.0,168.67,128.21
2016,4,9,11,15,65.0,321.0,4.4,23.0,379.5,345.74,265.97
2016,4,9,11,30,123.0,451.0,4.4,23.0,561.0,520.11,395.28
2016,4,9,11,45,68.0,357.5,4.4,23.5,419.0,368.68,280.88
2016,4,9,12,0,13.0,264.0,4.4,24.0,277.0,232.21,176.12
2016,4,9,12,15,7.5,207.5,4.4,24.0,215.5,179.22,135.45
2016,4,9,12,30,2.0,151.0,4.4,24.0,154.0,127.54,95.23
2016,4,9,12,45,19.0,271.0,4.45,24.5,289.5,237.24,179.96
2016,4,9,13,0,36.0,391.0,4.5,25.0,425.0,337.49,254.96
2016,4,9,13,15,23.5,316.5,4.5,25.0,339.0,267.01,201.7
2016,4,9,13,30,11.0,242.0,4.5,25.0,253.0,203.01,153.11
2016,4,9,13,45,223.0,301.5,4.55,25.5,495.0,320.24,240.13
2016,4,9,14,0,435.0,361.0,4.6,26.0,737.0,412.3,302.44
2016,4,9,14,15,270.0,379.0,4.6,26.0,610.0,344.98,252.95
2016,4,9,14,30,105.0,397.0,4.6,26.0,483.0,310.78,231.13
2016,4,9,14,45,428.5,286.0,4.65,26.0,612.5,261.91,180.96
2016,4,9,15,0,752.0,175.0,4.7,26.0,742.0,202.25,121.89
2016,4,9,15,15,533.0,238.0,4.7,25.5,628.5,175.86,117.15
2016,4,9,15,30,314.0,301.0,4.7,25.0,515.0,182.96,146.08
2016,4,9,15,45,500.0,226.0,4.7,25.0,538.0,138.1,109.7
2016,4,9,16,0,686.0,151.0,4.7,25.0,561.0,98.03,76.85
2016,4,9,16,15,442.0,185.0,4.65,24.5,440.0,118.8,94.67
2016,4,9,16,30,198.0,219.0,4.6,24.0,319.0,150.22,121.45
2016,4,9,16,45,384.5,168.0,4.6,24.0,333.5,112.37,90.1
2016,4,9,17,0,571.0,117.0,4.6,24.0,348.0,85.04,67.28
2016,4,9,17,15,518.5,107.0,4.45,23.5,292.0,77.37,61.07
2016,4,9,17,30,466.0,97.0,4.3,23.0,236.0,71.07,55.86
2016,4,9,17,45,400.0,82.0,4.2,22.5,183.5,60.93,47.13
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,50.47,37.82
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,36.93,25.59
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,23.46,11.61
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,12.8,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,33.77,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,104.29,57.8
2016,4,10,6,45,164.5,47.0,3.45,17.5,72.0,221.28,177.53
2016,4,10,7,0,264.0,69.0,3.6,18.0,115.0,351.57,288.97
2016,4,10,7,15,342.0,84.5,3.85,18.5,168.0,443.16,366.01
2016,4,10,7,30,420.0,100.0,4.1,19.0,221.0,538.82,442.96
2016,4,10,7,45,210.0,87.5,4.4,19.5,148.0,311.65,258.48
2016,4,10,8,0,0.0,75.0,4.7,20.0,75.0,62.25,46.34
2016,4,10,8,15,0.0,110.5,4.85,20.5,110.5,95.99,74.05
2016,4,10,8,30,0.0,146.0,5.0,21.0,146.0,130.16,101.47
2016,4,10,8,45,0.0,128.0,5.2,22.0,128.0,110.38,84.68
2016,4,10,9,0,0.0,110.0,5.4,23.0,110.0,92.8,69.89
2016,4,10,9,15,0.0,106.5,5.4,23.5,106.5,89.39,66.78
2016,4,10,9,30,0.0,103.0,5.4,24.0,103.0,86.19,63.89
2016,4,10,9,45,6.0,171.5,5.45,24.5,176.0,153.63,117.29
2016,4,10,10,0,12.0,240.0,5.5,25.0,249.0,222.34,170.48
2016,4,10,10,15,9.0,213.0,5.5,25.5,220.0,192.78,146.73
2016,4,10,10,30,6.0,186.0,5.5,26.0,191.0,164.63,124.28
2016,4,10,10,45,3.5,165.5,5.5,26.5,168.5,143.66,107.5
2016,4,10,11,0,1.0,145.0,5.5,27.0,146.0,123.28,91.24
2016,4,10,11,15,5.0,174.5,5.5,27.0,179.0,151.97,113.52
2016,4,10,11,30,9.0,204.0,5.5,27.0,212.0,180.17,135.21
2016,4,10,11,45,9.5,205.5,5.55,27.0,214.0,180.98,135.7
2016,4,10,12,0,10.0,207.0,5.6,27.0,216.0,181.68,136.17
2016,4,10,12,15,104.5,342.5,5.45,27.0,439.5,374.12,283.3
2016,4,10,12,30,199.0,478.0,5.3,27.0,663.0,537.73,402.84
2016,4,10,12,45,115.5,429.5,5.2,27.0,536.5,427.26,320.28
2016,4,10,13,0,32.0,381.0,5.1,27.0,410.0,327.36,245.43
2016,4,10,13,15,33.5,373.5,4.9,26.5,404.0,315.64,237.17
2016,4,10,13,30,35.0,366.0,4.7,26.0,398.0,303.98,228.73
2016,4,10,13,45,23.0,300.5,4.55,26.0,321.0,244.96,184.26
2016,4,10,14,0,11.0,235.0,4.4,26.0,244.0,194.18,145.84
2016,4,10,14,15,9.0,216.5,4.6,26.0,224.5,177.72,133.46
2016,4,10,14,30,7.0,198.0,4.8,26.0,205.0,161.7,121.33
2016,4,10,14,45,3.5,161.0,5.05,26.0,164.5,131.72,98.36
2016,4,10,15,0,0.0,124.0,5.3,26.0,124.0,102.08,75.49
2016,4,10,15,15,0.0,117.0,5.4,26.0,117.0,96.42,71.22
2016,4,10,15,30,0.0,110.0,5.5,26.0,110.0,90.8,70.13
2016,4,10,15,45,2.0,145.5,5.65,26.0,147.0,117.32,92.31
2016,4,10,16,0,4.0,181.0,5.8,26.0,184.0,141.87,112.89
2016,4,10,16,15,2.0,161.5,5.7,25.5,163.0,127.47,101.52
2016,4,10,16,30,0.0,142.0,5.6,25.0,142.0,112.88,89.9
2016,4,10,16,45,0.0,124.0,5.6,25.0,124.0,99.23,78.75
2016,4,10,17,0,0.0,106.0,5.6,25.0,106.0,85.43,67.36
2016,4,10,17,15,0.0,88.5,5.35,24.5,88.5,71.85,56.12
2016,4,10,17,30,0.0,71.0,5.1,24.0,71.0,58.14,44.55
2016,4,10,17,45,0.0,54.5,4.95,23.5,54.5,45.04,33.28
2016,4,10,18,0,0.0,38.0,4.8,23.0,38.0,31.4,21.36
2016,4,10,18,15,0.0,24.0,4.65,22.5,24.0,19.79,11.07
2016,4,10,18,30,0.0,10.0,4.5,22.0,10.0,8.21,0.48
2016,4,10,18,45,0.0,5.0,4.4,21.5,5.0,4.27,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.65,20.0,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.7,20.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,9.0,3.8,20.5,9.0,7.39,0.33
2016,4,11,7,0,0.0,15.0,3.9,21.0,15.0,12.33,4.58
2016,4,11,7,15,0.0,22.5,4.1,21.5,22.5,18.53,9.84
2016,4,11,7,30,0.0,30.0,4.3,22.0,30.0,24.74,15.05
2016,4,11,7,45,0.0,38.0,4.5,22.5,38.0,31.38,20.52
2016,4,11,8,0,0.0,46.0,4.7,23.0,46.0,38.04,25.91
2016,4,11,8,15,0.0,71.5,4.8,23.5,71.5,59.3,43.2
2016,4,11,8,30,0.0,97.0,4.9,24.0,97.0,81.67,61.11
2016,4,11,8,45,0.0,102.5,5.0,24.5,102.5,86.28,64.45
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,90.95,67.83
2016,4,11,9,15,0.0,134.0,5.05,25.5,134.5,114.36,86.08
2016,4,11,9,30,0.0,160.0,5.0,26.0,161.0,137.77,104.06
2016,4,11,9,45,16.5,231.5,4.95,26.5,244.5,220.54,168.54
2016,4,11,10,0,33.0,303.0,4.9,27.0,328.0,324.03,246.85
2016,4,11,10,15,90.0,353.0,4.75,27.5,425.5,426.28,323.39
2016,4,11,10,30,147.0,403.0,4.6,28.0,523.0,543.16,407.67
2016,4,11,10,45,203.0,414.0,4.5,28.5,586.0,595.29,444.02
2016,4,11,11,0,259.0,425.0,4.4,29.0,649.0,658.76,487.62
2016,4,11,11,15,152.0,411.5,4.2,29.0,543.5,521.14,386.82
2016,4,11,11,30,45.0,398.0,4.0,29.0,438.0,393.21,291.67
2016,4,11,11,45,191.0,422.0,3.85,29.5,597.0,536.19,397.02
2016,4,11,12,0,337.0,446.0,3.7,30.0,756.0,661.08,484.14
2016,4,11,12,15,360.0,427.0,3.55,30.0,760.5,636.94,466.16
2016,4,11,12,30,383.0,408.0,3.4,30.0,765.0,610.77,447.31
2016,4,11,12,45,596.5,297.0,3.25,30.5,850.0,631.96,462.72
2016,4,11,13,0,810.0,186.0,3.1,31.0,935.0,635.23,463.45
2016,4,11,13,15,807.5,185.0,2.95,31.0,923.0,585.72,425.25
2016,4,11,13,30,805.0,184.0,2.8,31.0,911.0,535.15,385.66
2016,4,11,13,45,806.0,178.5,2.65,31.5,892.0,482.02,342.54
2016,4,11,14,0,807.0,173.0,2.5,32.0,873.0,427.92,297.8
2016,4,11,14,15,799.0,170.5,2.4,32.0,844.5,372.22,251.96
2016,4,11,14,30,791.0,168.0,2.3,32.0,816.0,316.87,206.15
2016,4,11,14,45,791.0,158.5,2.2,32.0,782.5,258.98,159.2
2016,4,11,15,0,791.0,149.0,2.1,32.0,749.0,200.98,115.62
2016,4,11,15,15,777.0,145.5,1.95,31.5,706.5,145.91,83.22
2016,4,11,15,30,763.0,142.0,1.8,31.0,664.0,87.67,65.92
2016,4,11,15,45,750.0,135.0,1.7,31.0,617.5,85.92,64.77
2016,4,11,16,0,737.0,128.0,1.6,31.0,571.0,83.92,63.35
2016,4,11,16,15,711.5,122.5,1.45,30.5,518.5,82.44,62.5
2016,4,11,16,30,686.0,117.0,1.3,30.0,466.0,80.83,61.54
2016,4,11,16,45,661.5,107.5,1.15,30.0,412.0,76.27,58.01
2016,4,11,17,0,637.0,98.0,1.0,30.0,358.0,71.38,54.17
2016,4,11,17,15,588.0,90.0,0.9,29.0,301.5,67.04,50.95
2016,4,11,17,30,539.0,82.0,0.8,28.0,245.0,62.55,47.47
2016,4,11,17,45,475.0,70.0,0.75,27.5,191.5,54.52,40.72
2016,4,11,18,0,411.0,58.0,0.7,27.0,138.0,46.19,33.45
2016,4,11,18,15,299.0,43.5,0.8,26.0,91.0,33.47,22.3
2016,4,11,18,30,187.0,29.0,0.9,25.0,44.0,22.46,11.22
2016,4,11,18,45,93.5,14.5,1.0,24.5,22.0,12.38,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,6.5,3.6,14.0,6.5,5.55,0.0
2016,4,12,6,30,0.0,13.0,3.6,14.0,13.0,10.7,1.79
2016,4,12,6,45,0.0,29.5,3.65,14.5,29.5,24.37,14.6
2016,4,12,7,0,0.0,46.0,3.7,15.0,46.0,39.32,27.68
2016,4,12,7,15,0.0,65.0,3.65,15.5,65.0,57.75,43.57
2016,4,12,7,30,0.0,84.0,3.6,16.0,84.0,75.63,58.73
2016,4,12,7,45,0.0,104.5,3.6,16.5,104.5,94.86,74.69
2016,4,12,8,0,0.0,125.0,3.6,17.0,125.0,113.75,90.05
2016,4,12,8,15,2.5,144.5,3.7,17.5,145.5,133.7,106.12
2016,4,12,8,30,5.0,164.0,3.8,18.0,166.0,153.55,121.84
2016,4,12,8,45,2.5,161.0,3.95,19.0,162.0,145.22,114.03
2016,4,12,9,0,0.0,158.0,4.1,20.0,158.0,137.96,107.24
2016,4,12,9,15,0.0,158.5,4.05,20.5,159.0,137.21,106.08
2016,4,12,9,30,0.0,159.0,4.0,21.0,160.0,136.79,105.22
2016,4,12,9,45,29.0,247.0,3.95,21.5,269.5,265.23,206.94
2016,4,12,10,0,58.0,335.0,3.9,22.0,379.0,382.65,296.24
2016,4,12,10,15,29.0,218.5,3.75,22.0,240.5,230.05,177.86
2016,4,12,10,30,0.0,102.0,3.6,22.0,102.0,85.46,63.05
2016,4,12,10,45,0.0,106.0,3.5,22.5,106.0,88.93,65.69
2016,4,12,11,0,0.0,110.0,3.4,23.0,110.0,92.36,68.18
2016,4,12,11,15,5.5,171.5,3.35,23.0,176.5,149.84,113.46
2016,4,12,11,30,11.0,233.0,3.3,23.0,243.0,206.87,157.6
2016,4,12,11,45,7.5,195.5,3.25,23.5,202.5,170.84,129.18
2016,4,12,12,0,4.0,158.0,3.2,24.0,162.0,135.71,101.58
2016,4,12,12,15,2.0,108.0,3.3,24.0,110.0,91.93,67.32
2016,4,12,12,30,0.0,58.0,3.4,24.0,58.0,48.57,33.07
2016,4,12,12,45,0.0,57.5,3.5,24.5,57.5,48.14,32.69
2016,4,12,13,0,0.0,57.0,3.6,25.0,57.0,47.71,32.28
2016,4,12,13,15,6.5,156.5,3.7,25.0,162.5,133.31,99.47
2016,4,12,13,30,13.0,256.0,3.8,25.0,268.0,215.04,162.31
2016,4,12,13,45,27.0,316.0,3.9,25.0,340.0,257.94,194.68
2016,4,12,14,0,41.0,376.0,4.0,25.0,412.0,298.87,225.18
2016,4,12,14,15,34.0,348.5,4.0,25.0,377.5,270.64,203.89
2016,4,12,14,30,27.0,321.0,4.0,25.0,343.0,244.07,184.03
2016,4,12,14,45,29.5,313.0,4.0,25.0,336.5,233.13,175.76
2016,4,12,15,0,32.0,305.0,4.0,25.0,330.0,221.8,167.3
2016,4,12,15,15,18.0,245.5,3.95,24.5,259.5,190.9,144.95
2016,4,12,15,30,4.0,186.0,3.9,24.0,189.0,146.88,116.89
2016,4,12,15,45,3.0,179.0,3.9,24.0,181.0,141.34,112.72
2016,4,12,16,0,2.0,172.0,3.9,24.0,173.0,135.7,108.42
2016,4,12,16,15,1.0,145.5,3.8,23.5,146.0,116.26,92.79
2016,4,12,16,30,0.0,119.0,3.7,23.0,119.0,96.41,76.61
2016,4,12,16,45,0.0,104.5,3.65,23.0,104.5,85.12,67.34
2016,4,12,17,0,0.0,90.0,3.6,23.0,90.0,73.73,57.87
2016,4,12,17,15,0.0,75.5,3.55,22.5,75.5,62.24,48.3
2016,4,12,17,30,0.0,61.0,3.5,22.0,61.0,50.53,38.35
2016,4,12,17,45,0.0,47.0,3.45,21.5,47.0,38.87,28.24
2016,4,12,18,0,0.0,33.0,3.4,21.0,33.0,27.24,17.99
2016,4,12,18,15,0.0,21.5,3.75,20.5,21.5,17.71,9.47
2016,4,12,18,30,0.0,10.0,4.1,20.0,10.0,8.21,0.71
2016,4,12,18,45,0.0,5.0,4.45,19.5,5.0,4.27,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
