Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,9.0,3.05,15.0,9.0,7.68,0.0
2016,4,13,6,30,0.0,18.0,3.1,15.0,18.0,14.84,5.08
2016,4,13,6,45,0.0,39.5,3.15,15.5,39.5,36.54,24.67
2016,4,13,7,0,0.0,61.0,3.2,16.0,61.0,58.71,43.9
2016,4,13,7,15,9.0,84.0,3.15,16.0,86.5,89.36,70.55
2016,4,13,7,30,18.0,107.0,3.1,16.0,112.0,119.61,96.48
2016,4,13,7,45,9.0,77.5,3.1,16.5,80.0,73.92,57.47
2016,4,13,8,0,0.0,48.0,3.1,17.0,48.0,39.7,28.01
2016,4,13,8,15,0.0,77.0,2.95,17.5,77.0,63.9,48.13
2016,4,13,8,30,0.0,106.0,2.8,18.0,106.0,90.07,69.5
2016,4,13,8,45,0.0,88.5,2.7,18.5,88.5,73.57,55.49
2016,4,13,9,0,0.0,71.0,2.6,19.0,71.0,58.98,43.2
2016,4,13,9,15,0.0,86.5,2.55,19.0,86.5,71.98,53.71
2016,4,13,9,30,0.0,102.0,2.5,19.0,102.0,85.31,64.39
2016,4,13,9,45,0.0,97.5,2.5,19.5,97.5,81.41,60.91
2016,4,13,10,0,0.0,93.0,2.5,20.0,93.0,77.59,57.56
2016,4,13,10,15,0.0,99.0,2.55,20.0,99.0,82.83,61.67
2016,4,13,10,30,0.0,105.0,2.6,20.0,105.0,88.04,65.73
2016,4,13,10,45,0.0,100.0,2.65,20.5,100.0,83.81,62.1
2016,4,13,11,0,0.0,95.0,2.7,21.0,95.0,79.59,58.53
2016,4,13,11,15,3.5,141.5,2.7,21.0,145.0,122.31,92.53
2016,4,13,11,30,7.0,188.0,2.7,21.0,195.0,164.75,125.82
2016,4,13,11,45,11.0,236.0,2.7,21.5,246.5,208.24,159.21
2016,4,13,12,0,15.0,284.0,2.7,22.0,298.0,250.71,191.26
2016,4,13,12,15,16.5,303.0,2.7,22.0,318.5,265.73,202.47
2016,4,13,12,30,18.0,322.0,2.7,22.0,339.0,280.1,213.22
2016,4,13,12,45,96.5,400.0,2.7,22.5,490.0,390.84,296.49
2016,4,13,13,0,175.0,478.0,2.7,23.0,641.0,484.26,363.57
2016,4,13,13,15,114.5,446.5,2.65,23.0,552.5,409.94,308.1
2016,4,13,13,30,54.0,415.0,2.6,23.0,464.0,348.69,262.79
2016,4,13,13,45,43.5,387.5,2.6,23.5,427.0,315.82,238.02
2016,4,13,14,0,33.0,360.0,2.6,24.0,390.0,285.09,214.76
2016,4,13,14,15,19.0,268.0,2.45,24.0,285.0,219.69,165.7
2016,4,13,14,30,5.0,176.0,2.3,24.0,180.0,144.44,108.43
2016,4,13,14,45,54.5,270.0,2.2,24.0,312.0,211.12,158.16
2016,4,13,15,0,104.0,364.0,2.1,24.0,444.0,265.26,197.24
2016,4,13,15,15,199.5,336.5,2.0,23.5,478.5,231.02,169.7
2016,4,13,15,30,295.0,309.0,1.9,23.0,513.0,186.16,148.87
2016,4,13,15,45,536.0,210.0,1.85,23.0,547.0,129.12,102.69
2016,4,13,16,0,777.0,111.0,1.8,23.0,581.0,81.21,63.19
2016,4,13,16,15,752.5,106.5,1.8,22.5,528.5,79.7,62.34
2016,4,13,16,30,728.0,102.0,1.8,22.0,476.0,71.23,55.51
2016,4,13,16,45,696.0,96.5,1.8,22.0,420.5,68.92,53.76
2016,4,13,17,0,664.0,91.0,1.8,22.0,365.0,66.48,51.88
2016,4,13,17,15,617.5,84.0,1.7,21.5,308.5,62.68,48.87
2016,4,13,17,30,571.0,77.0,1.6,21.0,252.0,58.75,45.65
2016,4,13,17,45,499.5,67.5,1.5,20.5,197.5,52.51,40.26
2016,4,13,18,0,428.0,58.0,1.4,20.0,143.0,46.13,34.5
2016,4,13,18,15,320.5,44.0,1.4,19.5,96.0,35.51,24.79
2016,4,13,18,30,213.0,30.0,1.4,19.0,49.0,23.27,12.67
2016,4,13,18,45,106.5,15.0,1.4,18.5,24.5,12.8,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,82.82,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,234.12,171.84
2016,4,14,6,45,309.0,44.0,3.25,14.5,92.5,346.53,285.01
2016,4,14,7,0,422.0,59.0,3.5,15.0,140.0,472.67,392.18
2016,4,14,7,15,495.0,69.0,3.55,15.5,195.5,561.97,464.97
2016,4,14,7,30,568.0,79.0,3.6,16.0,251.0,653.46,535.75
2016,4,14,7,45,621.0,85.5,3.7,16.5,309.0,723.6,587.23
2016,4,14,8,0,674.0,92.0,3.8,17.0,367.0,793.54,636.61
2016,4,14,8,15,546.5,137.0,3.75,17.5,381.0,726.1,582.59
2016,4,14,8,30,419.0,182.0,3.7,18.0,395.0,660.07,528.25
2016,4,14,8,45,308.0,227.0,3.7,19.0,393.0,581.64,463.01
2016,4,14,9,0,197.0,272.0,3.7,20.0,391.0,498.67,394.13
2016,4,14,9,15,164.5,297.5,3.65,20.5,402.0,489.35,384.03
2016,4,14,9,30,132.0,323.0,3.6,21.0,413.0,478.53,372.65
2016,4,14,9,45,252.5,326.0,3.6,21.5,513.0,614.85,474.95
2016,4,14,10,0,373.0,329.0,3.6,22.0,613.0,727.08,555.66
2016,4,14,10,15,390.0,339.0,3.55,22.0,648.5,741.85,564.19
2016,4,14,10,30,407.0,349.0,3.5,22.0,684.0,754.13,571.58
2016,4,14,10,45,421.0,356.0,3.5,22.5,713.0,772.5,582.03
2016,4,14,11,0,435.0,363.0,3.5,23.0,742.0,772.25,579.78
2016,4,14,11,15,672.0,248.0,3.45,23.5,850.0,856.53,641.66
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,906.59,674.53
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,872.86,649.62
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,836.17,623.37
2016,4,14,12,15,908.5,139.5,3.35,25.0,987.5,795.48,594.89
2016,4,14,12,30,909.0,140.0,3.3,25.0,992.0,752.31,563.0
2016,4,14,12,45,906.5,141.0,3.3,25.0,987.5,705.32,527.95
2016,4,14,13,0,904.0,142.0,3.3,25.0,983.0,656.54,490.78
2016,4,14,13,15,900.5,141.0,3.25,25.0,969.5,604.23,449.95
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,550.7,407.09
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,495.14,360.94
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,439.04,313.3
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,381.33,264.66
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,323.64,215.51
2016,4,14,14,45,858.0,133.5,3.1,25.0,815.5,258.39,161.29
2016,4,14,15,0,847.0,132.0,3.1,25.0,778.0,200.44,116.35
2016,4,14,15,15,833.0,128.5,3.05,25.0,734.5,142.19,80.0
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,86.79,66.93
2016,4,14,15,45,800.0,121.5,3.0,25.0,642.0,86.43,66.89
2016,4,14,16,0,781.0,118.0,3.0,25.0,593.0,86.0,66.75
2016,4,14,16,15,756.5,113.5,2.95,24.5,539.5,77.09,59.65
2016,4,14,16,30,732.0,109.0,2.9,24.0,486.0,75.86,58.97
2016,4,14,16,45,698.0,103.0,2.85,23.5,429.5,73.37,57.21
2016,4,14,17,0,664.0,97.0,2.8,23.0,373.0,70.74,55.3
2016,4,14,17,15,616.5,89.5,2.5,22.0,315.5,66.73,52.25
2016,4,14,17,30,569.0,82.0,2.2,21.0,258.0,62.58,48.97
2016,4,14,17,45,499.0,72.0,1.95,20.5,203.0,56.1,43.38
2016,4,14,18,0,429.0,62.0,1.7,20.0,148.0,49.47,37.4
2016,4,14,18,15,321.5,47.0,1.65,19.0,99.5,36.13,25.41
2016,4,14,18,30,214.0,32.0,1.6,18.0,51.0,24.78,14.13
2016,4,14,18,45,107.0,16.0,1.55,17.5,25.5,13.66,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,92.5,15.5,1.2,13.0,23.5,79.9,0.0
2016,4,15,6,30,185.0,31.0,1.4,14.0,47.0,228.96,171.14
2016,4,15,6,45,288.0,47.5,1.6,15.0,94.0,335.64,273.98
2016,4,15,7,0,391.0,64.0,1.8,16.0,141.0,450.29,369.64
2016,4,15,7,15,199.0,85.0,1.7,16.5,125.0,299.95,248.29
2016,4,15,7,30,7.0,106.0,1.6,17.0,109.0,107.43,84.94
2016,4,15,7,45,39.5,136.5,1.5,17.5,153.0,184.39,149.69
2016,4,15,8,0,72.0,167.0,1.4,18.0,197.0,248.63,201.54
2016,4,15,8,15,129.5,195.0,1.3,18.5,257.5,353.89,284.28
2016,4,15,8,30,187.0,223.0,1.2,19.0,318.0,440.27,348.98
2016,4,15,8,45,185.5,249.0,1.2,20.0,352.5,465.44,364.06
2016,4,15,9,0,184.0,275.0,1.2,21.0,387.0,489.12,378.2
2016,4,15,9,15,185.0,300.0,1.2,21.5,420.0,512.63,392.81
2016,4,15,9,30,186.0,325.0,1.2,22.0,453.0,534.67,406.19
2016,4,15,9,45,199.5,346.5,1.25,22.5,491.5,563.69,425.11
2016,4,15,10,0,213.0,368.0,1.3,23.0,530.0,591.06,442.61
2016,4,15,10,15,285.0,370.5,1.4,23.0,599.0,672.85,500.23
2016,4,15,10,30,357.0,373.0,1.5,23.0,668.0,731.04,540.49
2016,4,15,10,45,621.0,253.5,1.65,23.5,788.0,865.41,635.76
2016,4,15,11,0,885.0,134.0,1.8,24.0,908.0,948.83,689.95
2016,4,15,11,15,890.0,135.0,1.9,24.5,929.5,925.08,672.8
2016,4,15,11,30,895.0,136.0,2.0,25.0,951.0,897.88,654.55
2016,4,15,11,45,891.5,141.0,2.1,25.5,962.5,863.77,631.71
2016,4,15,12,0,888.0,146.0,2.2,26.0,974.0,826.84,606.9
2016,4,15,12,15,889.0,146.5,2.25,26.0,978.5,787.14,580.22
2016,4,15,12,30,890.0,147.0,2.3,26.0,983.0,745.0,550.33
2016,4,15,12,45,889.5,146.0,2.35,26.5,978.5,698.56,515.73
2016,4,15,13,0,889.0,145.0,2.4,27.0,974.0,650.3,479.05
2016,4,15,13,15,885.5,144.5,2.4,27.0,961.0,599.08,440.0
2016,4,15,13,30,882.0,144.0,2.4,27.0,948.0,546.67,398.92
2016,4,15,13,45,876.5,142.5,2.45,27.0,926.0,491.7,354.89
2016,4,15,14,0,871.0,141.0,2.5,27.0,904.0,436.14,309.09
2016,4,15,14,15,863.5,139.0,2.55,27.0,874.5,379.21,261.22
2016,4,15,14,30,856.0,137.0,2.6,27.0,845.0,316.13,208.33
2016,4,15,14,45,846.5,134.0,2.65,27.0,808.5,257.3,159.5
2016,4,15,15,0,837.0,131.0,2.7,27.0,772.0,199.34,114.83
2016,4,15,15,15,823.0,128.0,2.7,27.0,728.5,142.09,79.23
2016,4,15,15,30,809.0,125.0,2.7,27.0,685.0,86.67,66.26
2016,4,15,15,45,789.0,121.5,2.75,27.0,636.0,86.12,66.07
2016,4,15,16,0,769.0,118.0,2.8,27.0,587.0,85.69,65.92
2016,4,15,16,15,744.0,113.5,2.75,26.5,533.5,76.8,58.9
2016,4,15,16,30,719.0,109.0,2.7,26.0,480.0,75.58,58.24
2016,4,15,16,45,684.5,103.0,2.65,25.5,424.0,73.1,56.5
2016,4,15,17,0,650.0,97.0,2.6,25.0,368.0,70.49,54.62
2016,4,15,17,15,603.0,89.5,2.35,24.0,311.5,66.51,51.62
2016,4,15,17,30,556.0,82.0,2.1,23.0,255.0,62.38,48.38
2016,4,15,17,45,485.5,71.5,1.85,22.5,200.0,55.51,42.51
2016,4,15,18,0,415.0,61.0,1.6,22.0,145.0,48.44,36.21
2016,4,15,18,15,311.5,46.5,1.65,21.5,98.0,35.7,24.79
2016,4,15,18,30,208.0,32.0,1.7,21.0,51.0,24.76,14.05
2016,4,15,18,45,104.0,16.0,1.8,20.5,25.5,13.66,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,31.0,16.0,2.6,17.0,18.5,36.06,0.0
2016,4,16,6,30,62.0,32.0,2.7,17.0,37.0,101.53,74.09
2016,4,16,6,45,129.5,58.5,2.85,17.5,80.5,210.15,170.14
2016,4,16,7,0,197.0,85.0,3.0,18.0,124.0,303.57,250.04
2016,4,16,7,15,257.5,106.0,3.25,18.5,175.0,384.04,317.19
2016,4,16,7,30,318.0,127.0,3.5,19.0,226.0,467.39,384.13
2016,4,16,7,45,159.0,100.5,3.75,19.5,150.0,282.52,232.68
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,61.38,45.55
2016,4,16,8,15,0.0,71.5,4.3,20.5,71.5,59.31,43.68
2016,4,16,8,30,0.0,69.0,4.6,21.0,69.0,57.25,41.72
2016,4,16,8,45,0.0,97.0,4.9,22.0,97.0,81.13,60.86
2016,4,16,9,0,0.0,125.0,5.2,23.0,125.0,106.42,80.76
2016,4,16,9,15,0.5,142.5,5.3,23.5,142.5,122.53,93.23
2016,4,16,9,30,1.0,160.0,5.4,24.0,160.0,138.55,105.49
2016,4,16,9,45,2.5,167.5,5.55,24.5,169.0,146.27,111.16
2016,4,16,10,0,4.0,175.0,5.7,25.0,178.0,153.96,116.78
2016,4,16,10,15,2.0,159.5,5.75,25.0,161.5,137.64,103.66
2016,4,16,10,30,0.0,144.0,5.8,25.0,145.0,121.82,91.01
2016,4,16,10,45,0.0,125.0,5.85,25.5,125.5,105.26,77.72
2016,4,16,11,0,0.0,106.0,5.9,26.0,106.0,88.98,64.71
2016,4,16,11,15,3.0,142.0,5.9,26.0,145.0,122.32,90.83
2016,4,16,11,30,6.0,178.0,5.9,26.0,184.0,155.35,116.47
2016,4,16,11,45,7.5,189.0,5.9,26.5,196.5,165.34,123.87
2016,4,16,12,0,9.0,200.0,5.9,27.0,209.0,175.04,131.02
2016,4,16,12,15,4.5,146.0,5.9,27.0,150.5,125.61,92.74
2016,4,16,12,30,0.0,92.0,5.9,27.0,92.0,77.03,54.88
2016,4,16,12,45,3.5,135.0,5.95,27.0,138.5,114.93,84.48
2016,4,16,13,0,7.0,178.0,6.0,27.0,185.0,151.9,113.1
2016,4,16,13,15,17.0,269.5,6.0,27.0,285.5,229.9,172.84
2016,4,16,13,30,27.0,361.0,6.0,27.0,386.0,296.43,222.95
2016,4,16,13,45,89.0,402.5,6.0,27.0,481.5,346.32,259.72
2016,4,16,14,0,151.0,444.0,6.0,27.0,577.0,376.18,280.35
2016,4,16,14,15,75.5,293.0,5.95,26.5,360.0,247.11,184.65
2016,4,16,14,30,0.0,142.0,5.9,26.0,143.0,116.7,86.55
2016,4,16,14,45,0.0,144.0,5.85,26.0,145.0,117.96,87.78
2016,4,16,15,0,0.0,146.0,5.8,26.0,147.0,119.13,88.87
2016,4,16,15,15,0.0,136.0,5.7,25.5,136.5,111.08,82.91
2016,4,16,15,30,0.0,126.0,5.6,25.0,126.0,103.09,80.55
2016,4,16,15,45,7.0,168.5,5.55,25.0,172.5,134.13,106.49
2016,4,16,16,0,14.0,211.0,5.5,25.0,219.0,162.42,130.15
2016,4,16,16,15,7.0,148.0,5.35,24.5,152.0,118.25,94.11
2016,4,16,16,30,0.0,85.0,5.2,24.0,85.0,70.62,54.53
2016,4,16,16,45,3.0,113.5,5.1,24.0,115.0,91.88,72.8
2016,4,16,17,0,6.0,142.0,5.0,24.0,145.0,110.79,89.08
2016,4,16,17,15,3.0,120.5,4.8,23.5,122.0,94.69,75.81
2016,4,16,17,30,0.0,99.0,4.6,23.0,99.0,78.44,62.18
2016,4,16,17,45,0.0,77.0,4.45,23.0,77.0,61.69,47.73
2016,4,16,18,0,0.0,55.0,4.3,23.0,55.0,44.74,32.88
2016,4,16,18,15,0.0,36.5,4.3,22.5,36.5,30.12,19.95
2016,4,16,18,30,0.0,18.0,4.3,22.0,18.0,14.83,6.19
2016,4,16,18,45,0.0,9.0,4.3,21.5,9.0,7.4,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.0,20.0,9.0,7.4,0.0
2016,4,17,6,30,0.0,18.0,3.1,20.0,18.0,14.83,5.81
2016,4,17,6,45,0.5,43.5,3.25,20.5,43.5,40.41,27.53
2016,4,17,7,0,1.0,69.0,3.4,21.0,69.0,68.33,51.13
2016,4,17,7,15,23.5,94.0,3.55,21.0,101.5,125.79,99.86
2016,4,17,7,30,46.0,119.0,3.7,21.0,134.0,173.19,139.64
2016,4,17,7,45,23.0,126.0,3.85,21.5,133.5,153.64,122.21
2016,4,17,8,0,0.0,133.0,4.0,22.0,133.0,121.27,94.26
2016,4,17,8,15,13.0,164.0,4.15,22.0,171.0,163.95,129.07
2016,4,17,8,30,26.0,195.0,4.3,22.0,209.0,206.53,163.15
2016,4,17,8,45,106.0,236.5,4.45,22.5,300.5,370.32,293.35
2016,4,17,9,0,186.0,278.0,4.6,23.0,392.0,494.32,388.14
2016,4,17,9,15,95.5,234.5,4.6,23.5,293.5,346.43,271.13
2016,4,17,9,30,5.0,191.0,4.6,24.0,195.0,171.52,131.25
2016,4,17,9,45,14.5,240.0,4.7,24.5,251.5,226.17,173.81
2016,4,17,10,0,24.0,289.0,4.8,25.0,308.0,280.41,214.95
2016,4,17,10,15,56.0,343.0,4.85,25.0,389.5,381.64,292.0
2016,4,17,10,30,88.0,397.0,4.9,25.0,471.0,461.26,351.22
2016,4,17,10,45,59.0,376.0,4.95,25.5,426.5,404.97,307.31
2016,4,17,11,0,30.0,355.0,5.0,26.0,382.0,351.49,265.77
2016,4,17,11,15,23.5,328.5,5.0,26.0,350.0,315.62,238.59
2016,4,17,11,30,17.0,302.0,5.0,26.0,318.0,271.8,205.28
2016,4,17,11,45,18.0,314.5,5.0,26.0,331.5,281.24,212.31
2016,4,17,12,0,19.0,327.0,5.0,26.0,345.0,290.25,218.94
2016,4,17,12,15,15.0,273.5,4.95,25.5,287.5,239.99,181.16
2016,4,17,12,30,11.0,220.0,4.9,25.0,230.0,191.09,144.07
2016,4,17,12,45,7.5,188.5,4.85,25.0,195.5,161.68,121.37
2016,4,17,13,0,4.0,157.0,4.8,25.0,161.0,132.92,99.05
2016,4,17,13,15,3.0,151.5,4.8,25.0,154.5,127.35,94.76
2016,4,17,13,30,2.0,146.0,4.8,25.0,148.0,121.94,90.58
2016,4,17,13,45,1.0,107.0,4.8,25.0,108.0,89.49,65.26
2016,4,17,14,0,0.0,68.0,4.8,25.0,68.0,56.84,39.59
2016,4,17,14,15,0.0,97.5,4.7,24.5,97.5,81.22,59.06
2016,4,17,14,30,0.0,127.0,4.6,24.0,127.0,104.84,77.95
2016,4,17,14,45,0.0,125.5,4.6,24.0,125.5,103.48,76.99
2016,4,17,15,0,0.0,124.0,4.6,24.0,124.0,102.11,76.07
2016,4,17,15,15,0.0,71.5,4.5,23.5,71.5,59.54,42.39
2016,4,17,15,30,0.0,19.0,4.4,23.0,19.0,15.76,7.73
2016,4,17,15,45,0.0,54.0,4.35,23.0,54.0,44.84,32.46
2016,4,17,16,0,0.0,89.0,4.3,23.0,89.0,74.04,57.27
2016,4,17,16,15,0.0,59.0,4.2,22.5,59.0,48.94,36.24
2016,4,17,16,30,0.0,29.0,4.1,22.0,29.0,23.98,15.04
2016,4,17,16,45,0.0,24.5,4.0,22.0,24.5,20.23,11.88
2016,4,17,17,0,0.0,20.0,3.9,22.0,20.0,16.5,8.69
2016,4,17,17,15,0.0,16.5,3.75,21.5,16.5,13.59,6.23
2016,4,17,17,30,0.0,13.0,3.6,21.0,13.0,10.7,3.73
2016,4,17,17,45,0.0,10.0,3.45,21.0,10.0,8.22,1.55
2016,4,17,18,0,0.0,7.0,3.3,21.0,7.0,5.75,0.0
2016,4,17,18,15,0.0,4.5,3.25,21.0,4.5,3.69,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.64,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.82,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,6.5,1.1,19.0,6.5,5.34,0.0
2016,4,18,6,30,0.0,13.0,1.4,19.0,13.0,10.69,2.74
2016,4,18,6,45,0.0,27.0,1.7,19.5,27.0,22.27,12.77
2016,4,18,7,0,0.0,41.0,2.0,20.0,41.0,33.89,22.72
2016,4,18,7,15,0.0,56.5,2.25,20.0,56.5,46.91,33.79
2016,4,18,7,30,0.0,72.0,2.5,20.0,72.0,61.16,45.72
2016,4,18,7,45,0.0,50.5,2.8,20.5,50.5,41.77,29.37
2016,4,18,8,0,0.0,29.0,3.1,21.0,29.0,23.94,14.36
2016,4,18,8,15,0.0,20.5,3.25,21.0,20.5,16.92,8.46
2016,4,18,8,30,0.0,12.0,3.4,21.0,12.0,9.91,2.58
2016,4,18,8,45,89.5,146.0,3.55,21.5,201.0,246.1,197.39
2016,4,18,9,0,179.0,280.0,3.7,22.0,390.0,489.5,384.71
2016,4,18,9,15,122.0,294.5,3.7,22.0,372.5,442.21,344.89
2016,4,18,9,30,65.0,309.0,3.7,22.0,355.0,372.87,289.62
2016,4,18,9,45,69.0,331.5,3.7,22.5,383.0,395.13,305.36
2016,4,18,10,0,73.0,354.0,3.7,23.0,411.0,416.55,320.01
2016,4,18,10,15,40.0,275.5,3.5,23.0,307.0,296.92,228.27
2016,4,18,10,30,7.0,197.0,3.3,23.0,203.0,175.29,133.4
2016,4,18,10,45,11.5,244.5,3.1,23.5,255.0,221.03,168.52
2016,4,18,11,0,16.0,292.0,2.9,24.0,307.0,266.13,202.16
2016,4,18,11,15,79.0,379.5,2.9,24.0,452.5,412.31,312.52
2016,4,18,11,30,142.0,467.0,2.9,24.0,598.0,550.14,412.14
2016,4,18,11,45,76.5,348.5,2.95,24.0,419.5,367.37,277.77
2016,4,18,12,0,11.0,230.0,3.0,24.0,241.0,201.94,152.31
2016,4,18,12,15,98.0,359.0,3.05,23.5,452.0,382.99,291.12
2016,4,18,12,30,185.0,488.0,3.1,23.0,663.0,536.0,402.99
2016,4,18,12,45,248.0,473.0,3.2,23.0,706.5,545.45,409.55
2016,4,18,13,0,311.0,458.0,3.3,23.0,750.0,548.18,411.42
2016,4,18,13,15,255.5,463.0,3.3,23.0,700.5,493.91,370.65
2016,4,18,13,30,200.0,468.0,3.3,23.0,651.0,451.94,339.05
2016,4,18,13,45,104.0,334.5,3.35,23.0,429.5,299.62,226.27
2016,4,18,14,0,8.0,201.0,3.4,23.0,208.0,166.91,126.1
2016,4,18,14,15,79.0,307.5,3.3,23.0,373.5,258.34,195.0
2016,4,18,14,30,150.0,414.0,3.2,23.0,539.0,322.72,240.57
2016,4,18,14,45,92.5,364.5,3.15,23.0,440.5,277.76,208.06
2016,4,18,15,0,35.0,315.0,3.1,23.0,342.0,228.92,173.45
2016,4,18,15,15,55.0,315.0,2.95,22.5,354.5,222.67,169.01
2016,4,18,15,30,75.0,315.0,2.8,22.0,367.0,212.97,171.55
2016,4,18,15,45,37.5,176.0,2.65,22.0,202.0,132.13,105.64
2016,4,18,16,0,0.0,37.0,2.5,22.0,37.0,30.67,20.59
2016,4,18,16,15,0.0,24.0,2.3,22.0,24.0,19.85,11.44
2016,4,18,16,30,0.0,11.0,2.1,22.0,11.0,9.08,2.2
2016,4,18,16,45,30.5,90.5,1.9,22.0,103.5,72.93,57.22
2016,4,18,17,0,61.0,170.0,1.7,22.0,196.0,124.11,100.85
2016,4,18,17,15,50.0,146.5,1.55,21.5,165.5,108.21,87.74
2016,4,18,17,30,39.0,123.0,1.4,21.0,135.0,91.97,74.2
2016,4,18,17,45,26.5,98.5,1.3,21.0,106.0,74.78,59.39
2016,4,18,18,0,14.0,74.0,1.2,21.0,77.0,58.24,44.85
2016,4,18,18,15,7.0,50.5,1.15,20.5,52.0,40.37,28.97
2016,4,18,18,30,0.0,27.0,1.1,20.0,27.0,22.21,12.47
2016,4,18,18,45,0.0,13.5,1.1,20.0,13.5,11.14,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,83.57,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,170.49,131.57
2016,4,19,6,45,202.0,58.5,2.25,18.0,95.0,265.73,216.78
2016,4,19,7,0,282.0,80.0,2.4,18.0,140.0,382.59,314.69
2016,4,19,7,15,141.0,86.5,2.4,18.5,116.5,232.31,191.81
2016,4,19,7,30,0.0,93.0,2.4,19.0,93.0,83.98,64.76
2016,4,19,7,45,0.0,113.0,2.45,19.5,113.0,102.51,79.99
2016,4,19,8,0,0.0,133.0,2.5,20.0,133.0,120.77,94.51
2016,4,19,8,15,0.0,145.5,2.55,20.0,145.5,130.8,102.29
2016,4,19,8,30,0.0,158.0,2.6,20.0,158.0,141.01,110.15
2016,4,19,8,45,2.5,172.0,2.65,20.5,173.5,155.35,121.15
2016,4,19,9,0,5.0,186.0,2.7,21.0,189.0,169.72,132.03
2016,4,19,9,15,10.0,213.5,2.7,21.5,220.5,199.87,155.31
2016,4,19,9,30,15.0,241.0,2.7,22.0,252.0,229.69,177.92
2016,4,19,9,45,33.5,290.0,2.7,22.5,315.5,314.22,242.47
2016,4,19,10,0,52.0,339.0,2.7,23.0,379.0,379.42,290.62
2016,4,19,10,15,74.0,371.0,2.65,23.0,431.5,428.1,326.33
2016,4,19,10,30,96.0,403.0,2.6,23.0,484.0,474.77,360.04
2016,4,19,10,45,70.5,395.0,2.6,23.5,455.5,434.36,328.32
2016,4,19,11,0,45.0,387.0,2.6,24.0,427.0,395.74,298.34
2016,4,19,11,15,29.0,324.5,2.55,24.0,350.5,316.65,239.36
2016,4,19,11,30,13.0,262.0,2.5,24.0,274.0,233.63,176.56
2016,4,19,11,45,19.0,312.5,2.45,24.5,330.5,280.32,211.51
2016,4,19,12,0,25.0,363.0,2.4,25.0,387.0,332.33,249.38
2016,4,19,12,15,26.0,368.0,2.35,25.0,393.0,331.58,248.44
2016,4,19,12,30,27.0,373.0,2.3,25.0,399.0,330.41,247.41
2016,4,19,12,45,111.0,428.0,2.3,25.0,533.0,422.93,316.02
2016,4,19,13,0,195.0,483.0,2.3,25.0,667.0,500.14,370.98
2016,4,19,13,15,463.0,357.5,2.25,25.0,785.5,529.14,392.05
2016,4,19,13,30,731.0,232.0,2.2,25.0,904.0,535.65,394.03
2016,4,19,13,45,539.0,321.5,2.2,25.0,811.0,468.83,342.96
2016,4,19,14,0,347.0,411.0,2.2,25.0,718.0,421.46,307.96
2016,4,19,14,15,288.5,410.5,2.15,25.0,660.0,372.58,271.35
2016,4,19,14,30,230.0,410.0,2.1,25.0,602.0,342.13,248.94
2016,4,19,14,45,125.0,344.0,2.1,25.0,447.5,260.97,191.68
2016,4,19,15,0,20.0,278.0,2.1,25.0,293.0,217.53,163.64
2016,4,19,15,15,15.5,250.0,2.05,24.5,261.5,194.37,146.99
2016,4,19,15,30,11.0,222.0,2.0,24.0,230.0,172.08,136.94
2016,4,19,15,45,127.0,248.5,1.95,24.0,327.5,166.14,132.53
2016,4,19,16,0,243.0,275.0,1.9,24.0,425.0,181.77,145.67
2016,4,19,16,15,216.0,252.0,1.75,24.0,376.5,169.02,135.65
2016,4,19,16,30,189.0,229.0,1.6,24.0,328.0,155.76,125.22
2016,4,19,16,45,331.5,187.0,1.5,24.0,337.0,127.73,102.47
2016,4,19,17,0,474.0,145.0,1.4,24.0,346.0,100.02,79.66
2016,4,19,17,15,426.5,131.5,1.25,23.5,292.5,92.32,73.6
2016,4,19,17,30,379.0,118.0,1.1,23.0,239.0,84.29,67.06
2016,4,19,17,45,318.0,100.5,1.0,22.5,188.0,72.99,57.5
2016,4,19,18,0,257.0,83.0,0.9,22.0,137.0,62.08,47.95
2016,4,19,18,15,181.0,60.5,0.9,21.5,92.5,45.9,33.57
2016,4,19,18,30,105.0,38.0,0.9,21.0,48.0,29.35,18.31
2016,4,19,18,45,52.5,19.0,0.9,21.0,24.0,15.0,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,1.5,0.6,18.0,1.5,1.23,0.0
2016,4,20,6,30,0.0,3.0,0.6,18.0,3.0,2.46,0.0
2016,4,20,6,45,0.0,6.5,0.65,18.5,6.5,5.33,0.0
2016,4,20,7,0,0.0,10.0,0.7,19.0,10.0,8.21,1.29
2016,4,20,7,15,0.0,14.0,0.8,19.0,14.0,11.51,4.13
2016,4,20,7,30,0.0,18.0,0.9,19.0,18.0,14.82,6.93
2016,4,20,7,45,0.0,56.0,1.05,19.5,56.0,46.36,33.39
2016,4,20,8,0,0.0,94.0,1.2,20.0,94.0,80.03,61.05
2016,4,20,8,15,0.0,97.0,1.3,20.5,97.0,81.95,62.21
2016,4,20,8,30,0.0,100.0,1.4,21.0,100.0,84.15,63.64
2016,4,20,8,45,0.0,125.0,1.5,21.5,125.0,106.91,81.65
2016,4,20,9,0,0.0,150.0,1.6,22.0,150.0,129.68,99.34
2016,4,20,9,15,218.5,211.5,1.65,22.0,365.0,464.8,363.73
2016,4,20,9,30,437.0,273.0,1.7,22.0,580.0,770.37,581.17
2016,4,20,9,45,582.0,228.0,1.75,22.5,663.5,865.92,644.02
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,952.53,698.89
2016,4,20,10,15,526.5,286.0,1.8,23.0,704.5,840.25,619.31
2016,4,20,10,30,326.0,389.0,1.8,23.0,662.0,717.87,531.09
2016,4,20,10,45,316.0,407.0,1.8,23.5,679.5,710.66,524.81
2016,4,20,11,0,306.0,425.0,1.8,24.0,697.0,701.65,516.4
2016,4,20,11,15,547.5,309.0,1.8,24.0,808.5,801.79,589.53
2016,4,20,11,30,789.0,193.0,1.8,24.0,920.0,871.76,638.83
2016,4,20,11,45,823.0,173.0,1.8,24.5,940.0,847.92,620.8
2016,4,20,12,0,857.0,153.0,1.8,25.0,960.0,810.47,594.79
2016,4,20,12,15,858.0,153.5,1.75,25.0,964.5,771.87,568.02
2016,4,20,12,30,859.0,154.0,1.7,25.0,969.0,730.99,538.52
2016,4,20,12,45,854.5,155.5,1.7,25.0,963.5,685.16,505.38
2016,4,20,13,0,850.0,157.0,1.7,25.0,958.0,637.92,470.44
2016,4,20,13,15,846.5,156.5,1.65,25.0,945.0,590.64,434.19
2016,4,20,13,30,843.0,156.0,1.6,25.0,932.0,538.75,393.71
2016,4,20,13,45,833.0,157.5,1.6,25.0,909.5,484.56,350.66
2016,4,20,14,0,823.0,159.0,1.6,25.0,887.0,430.38,306.39
2016,4,20,14,15,814.5,157.0,1.6,24.5,858.0,374.55,260.39
2016,4,20,14,30,806.0,155.0,1.6,24.0,829.0,319.1,213.96
2016,4,20,14,45,801.5,148.5,1.6,24.0,794.0,262.1,166.36
2016,4,20,15,0,797.0,142.0,1.6,24.0,759.0,205.49,121.97
2016,4,20,15,15,782.5,139.0,1.55,24.0,716.5,150.82,86.72
2016,4,20,15,30,768.0,136.0,1.5,24.0,674.0,98.09,76.39
2016,4,20,15,45,747.5,132.5,1.45,24.0,626.0,83.41,64.52
2016,4,20,16,0,727.0,129.0,1.4,24.0,578.0,83.46,64.79
2016,4,20,16,15,701.5,123.5,1.35,23.5,526.0,82.06,63.98
2016,4,20,16,30,676.0,118.0,1.3,23.0,474.0,80.52,63.05
2016,4,20,16,45,644.5,111.0,1.3,23.0,419.5,77.71,60.92
2016,4,20,17,0,613.0,104.0,1.3,23.0,365.0,74.71,58.6
2016,4,20,17,15,566.5,96.0,1.2,22.5,310.0,70.62,55.42
2016,4,20,17,30,520.0,88.0,1.1,22.0,255.0,66.37,52.0
2016,4,20,17,45,453.5,77.5,1.0,22.0,202.0,57.86,44.65
2016,4,20,18,0,387.0,67.0,0.9,22.0,149.0,50.54,38.1
2016,4,20,18,15,292.0,51.5,0.9,21.5,102.5,39.23,27.95
2016,4,20,18,30,197.0,36.0,0.9,21.0,56.0,27.69,17.07
2016,4,20,18,45,98.5,18.0,0.9,20.5,28.0,13.99,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,6.0,0.75,18.0,6.0,4.92,0.0
2016,4,21,6,30,0.0,12.0,1.0,18.0,12.0,9.86,2.29
2016,4,21,6,45,0.0,22.0,1.25,18.5,22.0,18.12,9.47
2016,4,21,7,0,0.0,32.0,1.5,19.0,32.0,26.4,16.6
2016,4,21,7,15,0.0,43.5,1.55,19.5,43.5,35.95,24.7
2016,4,21,7,30,0.0,55.0,1.6,20.0,55.0,45.52,32.66
2016,4,21,7,45,0.0,31.0,1.65,20.5,31.0,25.59,15.84
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,24.5,1.65,21.0,24.5,20.24,11.23
2016,4,21,8,30,0.0,42.0,1.6,21.0,42.0,34.77,23.2
2016,4,21,8,45,0.0,40.5,1.55,21.5,40.5,33.55,22.03
2016,4,21,9,0,0.0,39.0,1.5,22.0,39.0,32.33,20.9
2016,4,21,9,15,0.0,57.0,1.45,22.5,57.0,47.36,32.97
2016,4,21,9,30,0.0,75.0,1.4,23.0,75.0,62.43,44.92
2016,4,21,9,45,0.0,84.0,1.35,23.5,84.0,70.02,50.74
2016,4,21,10,0,0.0,93.0,1.3,24.0,93.0,77.65,56.56
2016,4,21,10,15,9.0,192.0,1.2,24.0,200.0,173.45,131.55
2016,4,21,10,30,18.0,291.0,1.1,24.0,307.0,271.11,205.06
2016,4,21,10,45,69.0,367.5,1.05,24.5,429.0,405.49,303.43
2016,4,21,11,0,120.0,444.0,1.0,25.0,551.0,534.66,392.77
2016,4,21,11,15,212.0,446.5,1.0,25.0,640.5,606.74,442.75
2016,4,21,11,30,304.0,449.0,1.0,25.0,730.0,683.04,494.41
2016,4,21,11,45,582.5,300.0,1.0,25.0,847.0,767.19,555.19
2016,4,21,12,0,861.0,151.0,1.0,25.0,964.0,812.4,587.94
2016,4,21,12,15,862.5,151.0,1.05,25.0,968.5,773.69,561.99
2016,4,21,12,30,864.0,151.0,1.1,25.0,973.0,732.68,534.06
2016,4,21,12,45,864.5,150.0,1.15,25.5,969.0,688.18,502.0
2016,4,21,13,0,865.0,149.0,1.2,26.0,965.0,641.9,467.87
2016,4,21,13,15,862.0,148.5,1.25,25.5,952.5,592.38,432.18
2016,4,21,13,30,859.0,148.0,1.3,25.0,940.0,541.71,394.25
2016,4,21,13,45,851.5,148.0,1.4,25.0,918.0,488.35,352.45
2016,4,21,14,0,844.0,148.0,1.5,25.0,896.0,431.56,306.71
2016,4,21,14,15,836.0,146.0,1.55,25.0,866.5,374.88,259.62
2016,4,21,14,30,828.0,144.0,1.6,25.0,837.0,318.49,212.08
2016,4,21,14,45,815.0,142.5,1.65,25.0,800.0,261.87,165.12
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,206.55,122.1
2016,4,21,15,15,787.5,137.5,1.7,25.0,720.0,151.32,86.35
2016,4,21,15,30,773.0,134.0,1.7,25.0,677.0,98.01,76.03
2016,4,21,15,45,754.5,129.5,1.75,25.0,629.0,90.17,69.86
2016,4,21,16,0,736.0,125.0,1.8,25.0,581.0,81.07,62.54
2016,4,21,16,15,711.0,120.0,1.75,24.5,529.0,79.89,61.91
2016,4,21,16,30,686.0,115.0,1.7,24.0,477.0,78.58,61.17
2016,4,21,16,45,651.5,109.0,1.65,24.0,422.0,76.33,59.51
2016,4,21,17,0,617.0,103.0,1.6,24.0,367.0,73.95,57.72
2016,4,21,17,15,571.0,95.0,1.5,23.5,311.5,69.83,54.52
2016,4,21,17,30,525.0,87.0,1.4,23.0,256.0,65.54,51.07
2016,4,21,17,45,458.5,76.5,1.3,22.5,203.0,58.9,45.45
2016,4,21,18,0,392.0,66.0,1.2,22.0,150.0,49.83,37.5
2016,4,21,18,15,297.5,51.0,1.15,21.5,103.5,38.87,27.66
2016,4,21,18,30,203.0,36.0,1.1,21.0,57.0,27.7,17.16
2016,4,21,18,45,101.5,18.0,1.1,21.0,28.5,13.98,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,156.0,17.5,2.3,14.5,34.5,172.7,68.05
2016,4,22,6,30,312.0,35.0,2.5,15.0,69.0,334.15,268.1
2016,4,22,6,45,412.5,46.5,2.7,15.5,120.0,440.97,362.19
2016,4,22,7,0,513.0,58.0,2.9,16.0,171.0,554.32,455.3
2016,4,22,7,15,576.0,66.0,2.8,16.5,228.0,635.05,517.65
2016,4,22,7,30,639.0,74.0,2.7,17.0,285.0,717.39,577.66
2016,4,22,7,45,682.0,80.0,2.6,18.0,343.0,779.19,618.33
2016,4,22,8,0,725.0,86.0,2.5,19.0,401.0,840.3,656.55
2016,4,22,8,15,755.0,91.0,2.5,20.0,458.0,880.41,679.28
2016,4,22,8,30,785.0,96.0,2.5,21.0,515.0,924.52,704.22
2016,4,22,8,45,807.0,100.0,2.55,22.0,568.5,956.75,720.93
2016,4,22,9,0,829.0,104.0,2.6,23.0,622.0,985.87,735.42
2016,4,22,9,15,846.0,107.0,2.6,23.0,671.5,1005.35,745.86
2016,4,22,9,30,863.0,110.0,2.6,23.0,721.0,1008.82,745.97
2016,4,22,9,45,875.0,113.0,2.65,23.5,764.5,1015.96,747.88
2016,4,22,10,0,887.0,116.0,2.7,24.0,808.0,1019.3,747.44
2016,4,22,10,15,896.0,118.0,2.75,24.0,845.0,1014.75,743.52
2016,4,22,10,30,905.0,120.0,2.8,24.0,882.0,1006.33,737.34
2016,4,22,10,45,911.5,121.5,2.85,24.5,911.0,991.17,725.51
2016,4,22,11,0,918.0,123.0,2.9,25.0,940.0,972.24,711.43
2016,4,22,11,15,922.5,124.0,2.95,25.0,961.5,947.35,694.95
2016,4,22,11,30,927.0,125.0,3.0,25.0,983.0,918.95,676.2
2016,4,22,11,45,930.0,125.5,3.05,25.5,996.0,885.5,652.78
2016,4,22,12,0,933.0,126.0,3.1,26.0,1009.0,848.95,627.3
2016,4,22,12,15,933.5,126.0,3.1,26.0,1013.0,807.23,599.18
2016,4,22,12,30,934.0,126.0,3.1,26.0,1017.0,763.07,567.46
2016,4,22,12,45,933.0,125.5,3.15,26.0,1012.0,715.32,532.5
2016,4,22,13,0,932.0,125.0,3.2,26.0,1007.0,665.69,495.27
2016,4,22,13,15,929.0,124.5,3.2,26.0,993.0,613.27,454.79
2016,4,22,13,30,926.0,124.0,3.2,26.0,979.0,559.53,412.16
2016,4,22,13,45,920.5,123.0,3.2,26.0,957.0,503.19,366.36
2016,4,22,14,0,915.0,122.0,3.2,26.0,935.0,446.19,318.76
2016,4,22,14,15,908.0,120.5,3.15,26.0,905.0,387.9,269.08
2016,4,22,14,30,901.0,119.0,3.1,26.0,875.0,329.54,218.86
2016,4,22,14,45,891.0,117.0,3.1,26.0,837.0,270.38,168.98
2016,4,22,15,0,881.0,115.0,3.1,26.0,799.0,211.94,122.94
2016,4,22,15,15,868.0,112.0,3.0,25.5,755.5,153.57,85.1
2016,4,22,15,30,855.0,109.0,2.9,25.0,712.0,85.9,55.93
2016,4,22,15,45,838.0,106.0,2.85,25.0,662.5,76.46,58.54
2016,4,22,16,0,821.0,103.0,2.8,25.0,613.0,75.96,58.31
2016,4,22,16,15,798.0,99.0,2.6,24.5,559.0,74.58,57.48
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,73.09,56.56
2016,4,22,16,45,745.0,90.0,2.2,24.0,448.5,70.65,54.72
2016,4,22,17,0,715.0,85.0,2.0,24.0,392.0,62.34,47.86
2016,4,22,17,15,671.5,79.0,1.8,23.5,334.5,59.05,45.31
2016,4,22,17,30,628.0,73.0,1.6,23.0,277.0,55.65,42.59
2016,4,22,17,45,564.5,64.5,1.45,22.5,221.0,50.05,37.84
2016,4,22,18,0,501.0,56.0,1.3,22.0,165.0,44.31,32.76
2016,4,22,18,15,397.5,44.5,1.25,21.0,115.0,35.69,25.03
2016,4,22,18,30,294.0,33.0,1.2,20.0,65.0,26.9,16.67
2016,4,22,18,45,147.0,16.5,1.15,19.5,32.5,13.33,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
