Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,39.5,7.5,2.5,11.0,9.0,6.4,0.0
2016,5,3,6,0,79.0,15.0,2.6,11.0,18.0,97.7,0.0
2016,5,3,6,15,205.5,31.5,2.7,11.5,57.5,239.52,186.35
2016,5,3,6,30,332.0,48.0,2.8,12.0,97.0,365.73,304.09
2016,5,3,6,45,427.5,58.5,2.9,13.0,149.5,472.32,394.21
2016,5,3,7,0,523.0,69.0,3.0,14.0,202.0,581.95,482.0
2016,5,3,7,15,580.0,77.0,3.1,14.5,258.5,658.26,540.55
2016,5,3,7,30,637.0,85.0,3.2,15.0,315.0,735.54,597.28
2016,5,3,7,45,682.0,89.5,3.35,16.0,373.0,797.28,639.35
2016,5,3,8,0,727.0,94.0,3.5,17.0,431.0,858.27,679.48
2016,5,3,8,15,755.5,98.5,3.55,17.0,487.0,895.65,703.68
2016,5,3,8,30,784.0,103.0,3.6,17.0,543.0,937.41,730.83
2016,5,3,8,45,807.5,106.0,3.7,17.5,596.5,969.63,749.89
2016,5,3,9,0,831.0,109.0,3.8,18.0,650.0,998.78,766.76
2016,5,3,9,15,847.0,112.0,3.8,18.5,698.5,1016.96,775.39
2016,5,3,9,30,863.0,115.0,3.8,19.0,747.0,1018.75,773.03
2016,5,3,9,45,876.0,117.0,3.85,19.5,790.0,1025.52,774.73
2016,5,3,10,0,889.0,119.0,3.9,20.0,833.0,1028.56,774.03
2016,5,3,10,15,897.5,121.0,3.9,20.5,869.0,1023.31,767.63
2016,5,3,10,30,906.0,123.0,3.9,21.0,905.0,1014.25,758.93
2016,5,3,10,45,912.5,124.5,3.9,21.5,933.5,998.96,746.28
2016,5,3,11,0,919.0,126.0,3.9,22.0,962.0,979.95,731.35
2016,5,3,11,15,923.0,127.0,3.9,22.0,982.5,954.56,713.68
2016,5,3,11,30,927.0,128.0,3.9,22.0,1003.0,925.72,693.78
2016,5,3,11,45,930.5,128.0,3.9,22.5,1015.5,892.32,669.49
2016,5,3,12,0,934.0,128.0,3.9,23.0,1028.0,855.87,643.18
2016,5,3,12,15,934.5,128.0,3.9,23.0,1031.5,814.35,614.56
2016,5,3,12,30,935.0,128.0,3.9,23.0,1035.0,770.49,582.69
2016,5,3,12,45,933.5,128.0,3.9,23.5,1029.5,723.22,546.12
2016,5,3,13,0,932.0,128.0,3.9,24.0,1024.0,674.21,507.61
2016,5,3,13,15,929.0,127.0,3.85,24.0,1010.0,622.09,466.81
2016,5,3,13,30,926.0,126.0,3.8,24.0,996.0,568.72,423.98
2016,5,3,13,45,921.5,125.0,3.8,24.0,974.0,513.58,378.72
2016,5,3,14,0,917.0,124.0,3.8,24.0,952.0,457.68,331.62
2016,5,3,14,15,910.0,122.5,3.75,24.0,922.0,400.05,282.09
2016,5,3,14,30,903.0,121.0,3.7,24.0,892.0,342.37,231.93
2016,5,3,14,45,893.5,119.0,3.7,24.0,854.5,283.97,181.83
2016,5,3,15,0,884.0,117.0,3.7,24.0,817.0,226.23,134.83
2016,5,3,15,15,871.5,114.5,3.65,24.0,773.5,168.76,94.6
2016,5,3,15,30,859.0,112.0,3.6,24.0,730.0,112.71,68.63
2016,5,3,15,45,843.5,108.5,3.6,24.0,681.5,77.43,59.51
2016,5,3,16,0,828.0,105.0,3.6,24.0,633.0,76.72,59.13
2016,5,3,16,15,806.5,101.0,3.45,23.5,579.5,75.44,58.38
2016,5,3,16,30,785.0,97.0,3.3,23.0,526.0,74.03,57.53
2016,5,3,16,45,756.5,92.0,3.2,22.5,470.0,71.68,55.87
2016,5,3,17,0,728.0,87.0,3.1,22.0,414.0,63.33,49.05
2016,5,3,17,15,688.0,81.5,2.7,21.5,357.0,60.47,46.87
2016,5,3,17,30,648.0,76.0,2.3,21.0,300.0,57.52,44.55
2016,5,3,17,45,588.5,68.5,1.95,20.5,243.5,52.77,40.56
2016,5,3,18,0,529.0,61.0,1.6,20.0,187.0,47.93,36.31
2016,5,3,18,15,437.5,50.5,1.5,19.0,136.0,40.3,29.48
2016,5,3,18,30,346.0,40.0,1.4,18.0,85.0,32.53,22.2
2016,5,3,18,45,203.0,25.0,1.35,17.0,48.0,20.4,9.28
2016,5,3,19,0,60.0,10.0,1.3,16.0,11.0,8.54,0.0
2016,5,3,19,15,30.0,5.0,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.5,7.5,1.05,12.5,9.0,6.4,0.0
2016,5,4,6,0,81.0,15.0,1.1,13.0,18.0,99.65,0.0
2016,5,4,6,15,207.5,31.5,1.4,13.5,58.0,240.31,186.56
2016,5,4,6,30,334.0,48.0,1.7,14.0,98.0,367.08,301.58
2016,5,4,6,45,423.0,59.0,2.05,15.0,150.0,469.5,387.17
2016,5,4,7,0,512.0,70.0,2.4,16.0,202.0,574.01,470.33
2016,5,4,7,15,569.5,78.5,2.4,17.0,258.5,651.08,527.11
2016,5,4,7,30,627.0,87.0,2.4,18.0,315.0,729.2,581.71
2016,5,4,7,45,669.0,93.0,2.4,19.0,372.5,789.87,621.1
2016,5,4,8,0,711.0,99.0,2.4,20.0,430.0,849.7,658.39
2016,5,4,8,15,740.0,104.0,2.45,20.5,486.0,894.08,685.44
2016,5,4,8,30,769.0,109.0,2.5,21.0,542.0,929.82,706.2
2016,5,4,8,45,791.5,112.5,2.65,22.0,595.0,961.49,723.52
2016,5,4,9,0,814.0,116.0,2.8,23.0,648.0,990.07,738.62
2016,5,4,9,15,830.0,119.5,2.9,23.5,696.0,1008.71,748.09
2016,5,4,9,30,846.0,123.0,3.0,24.0,744.0,1023.8,755.37
2016,5,4,9,45,858.5,125.5,3.1,24.5,786.5,1030.49,757.3
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,1020.22,748.38
2016,5,4,10,15,880.5,130.0,3.25,25.0,865.0,1015.95,744.76
2016,5,4,10,30,890.0,132.0,3.3,25.0,901.0,1007.9,738.78
2016,5,4,10,45,897.0,133.5,3.35,25.5,930.0,993.17,727.15
2016,5,4,11,0,904.0,135.0,3.4,26.0,959.0,974.74,713.31
2016,5,4,11,15,908.5,136.0,3.4,26.0,979.5,949.96,696.46
2016,5,4,11,30,913.0,137.0,3.4,26.0,1000.0,921.76,677.44
2016,5,4,11,45,920.5,135.0,3.45,26.5,1014.0,890.26,655.26
2016,5,4,12,0,928.0,133.0,3.5,27.0,1028.0,855.57,630.95
2016,5,4,12,15,928.5,133.0,3.5,27.0,1031.5,814.18,603.04
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,770.51,571.88
2016,5,4,12,45,929.0,132.5,3.5,27.5,1030.5,724.07,536.69
2016,5,4,13,0,929.0,132.0,3.5,28.0,1026.0,675.82,499.52
2016,5,4,13,15,926.0,131.0,3.5,28.0,1012.5,623.85,459.82
2016,5,4,13,30,923.0,130.0,3.5,28.0,999.0,570.66,418.09
2016,5,4,13,45,919.0,128.5,3.5,28.0,977.0,515.59,373.78
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,459.74,327.62
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.5,402.43,279.3
2016,5,4,14,30,902.0,124.0,3.5,28.0,896.0,345.02,230.25
2016,5,4,14,45,893.0,122.0,3.5,28.0,859.0,286.82,181.11
2016,5,4,15,0,884.0,120.0,3.5,28.0,822.0,229.23,134.91
2016,5,4,15,15,871.5,117.5,3.4,27.5,778.5,171.78,95.34
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,105.24,61.17
2016,5,4,15,45,843.5,111.5,3.25,27.0,686.5,79.24,60.25
2016,5,4,16,0,828.0,108.0,3.2,27.0,638.0,78.62,59.95
2016,5,4,16,15,806.5,104.5,2.95,26.5,584.5,77.76,59.56
2016,5,4,16,30,785.0,101.0,2.7,26.0,531.0,76.81,59.11
2016,5,4,16,45,757.5,95.5,2.5,26.0,475.0,74.22,57.16
2016,5,4,17,0,730.0,90.0,2.3,26.0,419.0,65.37,49.93
2016,5,4,17,15,689.5,84.5,2.05,25.0,361.5,62.58,47.97
2016,5,4,17,30,649.0,79.0,1.8,24.0,304.0,59.72,45.85
2016,5,4,17,45,592.0,71.0,1.55,23.5,248.0,54.69,41.68
2016,5,4,18,0,535.0,63.0,1.3,23.0,192.0,49.53,37.22
2016,5,4,18,15,440.5,52.5,1.25,22.0,140.0,41.94,30.51
2016,5,4,18,30,346.0,42.0,1.2,21.0,88.0,34.22,23.36
2016,5,4,18,45,201.5,26.5,1.2,20.0,50.0,20.61,9.59
2016,5,4,19,0,57.0,11.0,1.2,19.0,12.0,9.39,0.0
2016,5,4,19,15,28.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.5,8.5,1.2,14.5,11.5,56.28,0.0
2016,5,5,6,0,147.0,17.0,1.2,15.0,23.0,154.67,0.0
2016,5,5,6,15,286.0,30.0,1.5,16.0,65.5,300.69,233.15
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,436.68,352.83
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,531.06,430.47
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,629.72,507.31
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,702.05,559.8
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,775.18,610.13
2016,5,5,7,45,727.5,81.0,2.35,20.5,386.0,823.39,640.51
2016,5,5,8,0,761.0,87.0,2.3,21.0,443.0,876.65,673.37
2016,5,5,8,15,786.0,91.0,2.25,22.0,498.5,917.17,695.09
2016,5,5,8,30,811.0,95.0,2.2,23.0,554.0,955.18,714.55
2016,5,5,8,45,826.5,100.0,2.15,24.0,605.0,982.03,726.19
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,1005.63,735.6
2016,5,5,9,15,855.5,108.0,2.05,25.5,703.0,1021.32,741.32
2016,5,5,9,30,869.0,111.0,2.0,26.0,750.0,1020.85,736.91
2016,5,5,9,45,876.0,115.0,2.0,26.5,790.5,1023.81,735.69
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,1023.02,732.24
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,1016.87,727.1
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,1006.98,719.82
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,989.54,706.58
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,968.52,691.3
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,943.07,675.26
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,914.28,657.09
2016,5,5,11,45,693.0,274.5,2.15,28.5,935.0,839.94,605.18
2016,5,5,12,0,476.0,418.0,2.2,29.0,878.0,752.71,541.3
2016,5,5,12,15,486.5,417.0,2.3,29.0,888.5,727.77,525.26
2016,5,5,12,30,497.0,416.0,2.4,29.0,899.0,700.66,506.88
2016,5,5,12,45,471.5,416.5,2.5,29.0,873.5,648.86,470.98
2016,5,5,13,0,446.0,417.0,2.6,29.0,848.0,598.77,435.73
2016,5,5,13,15,450.5,408.0,2.65,29.0,838.0,561.13,408.48
2016,5,5,13,30,455.0,399.0,2.7,29.0,828.0,523.04,380.16
2016,5,5,13,45,466.0,384.5,2.75,29.0,815.0,483.9,350.34
2016,5,5,14,0,477.0,370.0,2.8,29.0,802.0,443.79,318.96
2016,5,5,14,15,434.0,370.0,2.8,29.0,753.5,393.1,280.17
2016,5,5,14,30,391.0,370.0,2.8,29.0,705.0,357.63,252.66
2016,5,5,14,45,422.0,339.5,2.85,29.0,687.0,305.34,210.93
2016,5,5,15,0,453.0,309.0,2.9,29.0,669.0,260.62,175.33
2016,5,5,15,15,453.0,289.5,2.85,29.0,633.5,215.96,143.81
2016,5,5,15,30,453.0,270.0,2.8,29.0,598.0,171.97,119.22
2016,5,5,15,45,570.0,209.5,2.8,29.0,594.0,127.04,98.48
2016,5,5,16,0,687.0,149.0,2.8,29.0,590.0,93.59,71.63
2016,5,5,16,15,494.0,187.0,2.65,28.5,490.5,118.39,92.36
2016,5,5,16,30,301.0,225.0,2.5,28.0,391.0,147.52,116.62
2016,5,5,16,45,284.5,202.0,2.4,27.5,346.0,135.31,107.22
2016,5,5,17,0,268.0,179.0,2.3,27.0,301.0,122.45,97.22
2016,5,5,17,15,251.5,157.5,2.05,26.5,260.0,109.85,87.26
2016,5,5,17,30,235.0,136.0,1.8,26.0,219.0,96.66,76.61
2016,5,5,17,45,217.5,113.0,1.6,25.5,179.0,81.95,64.43
2016,5,5,18,0,200.0,90.0,1.4,25.0,139.0,66.64,51.43
2016,5,5,18,15,164.0,68.5,1.3,24.0,101.5,51.63,38.47
2016,5,5,18,30,128.0,47.0,1.2,23.0,64.0,36.15,24.79
2016,5,5,18,45,64.0,28.5,1.2,22.5,37.0,22.27,10.95
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,8.54,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,53.66,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,146.38,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,292.9,228.8
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,426.62,345.88
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,521.29,423.07
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,620.16,499.26
2016,5,6,7,15,626.0,72.0,1.75,18.5,272.0,693.7,551.39
2016,5,6,7,30,680.0,79.0,1.6,19.0,329.0,768.06,600.97
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,823.26,633.13
2016,5,6,8,0,750.0,91.0,1.3,21.0,444.0,871.17,658.61
2016,5,6,8,15,777.0,95.5,1.55,21.5,500.0,914.11,686.47
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,954.59,712.28
2016,5,6,8,45,825.5,103.0,2.1,23.0,609.0,984.93,730.26
2016,5,6,9,0,847.0,106.0,2.4,24.0,662.0,1012.14,745.97
2016,5,6,9,15,862.0,108.5,2.35,24.5,710.0,1016.15,744.24
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,1029.18,748.71
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,1034.97,748.55
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,1037.0,746.24
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,1031.73,740.98
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,1022.61,733.55
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,1006.28,720.34
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,986.24,705.06
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,960.31,687.03
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,930.94,666.97
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,898.18,644.12
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,862.2,619.3
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,820.38,591.93
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,776.21,561.88
2016,5,6,12,45,953.5,115.5,1.6,28.0,1039.0,728.74,528.54
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,679.37,493.01
2016,5,6,13,15,951.0,113.5,1.6,28.0,1020.0,626.96,454.3
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,573.24,413.44
2016,5,6,13,45,943.5,112.0,1.6,28.5,984.0,517.33,368.97
2016,5,6,14,0,939.0,111.0,1.6,29.0,962.0,460.64,322.71
2016,5,6,14,15,932.5,109.5,1.65,29.0,932.0,402.34,274.9
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,343.9,226.08
2016,5,6,14,45,913.5,108.0,1.75,29.0,864.0,285.12,177.34
2016,5,6,15,0,901.0,108.0,1.8,29.0,826.0,227.29,131.54
2016,5,6,15,15,889.0,106.0,1.9,28.5,782.5,169.5,91.8
2016,5,6,15,30,877.0,104.0,2.0,28.0,739.0,113.07,65.23
2016,5,6,15,45,859.5,102.0,2.1,28.0,690.0,84.39,64.15
2016,5,6,16,0,842.0,100.0,2.2,28.0,641.0,73.58,55.5
2016,5,6,16,15,821.5,96.5,2.15,27.5,588.0,72.51,54.94
2016,5,6,16,30,801.0,93.0,2.1,27.0,535.0,71.33,54.27
2016,5,6,16,45,770.5,89.5,2.1,27.0,478.5,69.9,53.3
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,68.43,52.27
2016,5,6,17,15,701.5,80.5,1.9,26.0,365.0,59.78,45.37
2016,5,6,17,30,663.0,75.0,1.7,25.0,308.0,56.78,43.15
2016,5,6,17,45,604.5,68.0,1.55,24.0,251.5,52.37,39.61
2016,5,6,18,0,546.0,61.0,1.4,23.0,195.0,47.88,35.82
2016,5,6,18,15,459.0,51.0,1.4,22.0,143.5,40.66,29.44
2016,5,6,18,30,372.0,41.0,1.4,21.0,92.0,33.31,22.66
2016,5,6,18,45,235.0,26.5,1.4,20.5,53.5,21.64,10.86
2016,5,6,19,0,98.0,12.0,1.4,20.0,15.0,10.24,0.0
2016,5,6,19,15,49.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.5,9.0,1.65,15.5,11.5,38.09,0.0
2016,5,7,6,0,91.0,18.0,1.8,16.0,23.0,115.06,6.47
2016,5,7,6,15,201.0,35.5,1.95,16.5,62.5,241.49,189.11
2016,5,7,6,30,311.0,53.0,2.1,17.0,102.0,356.47,291.11
2016,5,7,6,45,385.5,66.5,2.3,17.5,152.0,443.77,364.6
2016,5,7,7,0,460.0,80.0,2.5,18.0,202.0,535.74,438.03
2016,5,7,7,15,514.5,89.5,2.55,18.5,256.0,615.77,498.43
2016,5,7,7,30,569.0,99.0,2.6,19.0,310.0,691.13,552.67
2016,5,7,7,45,424.5,143.5,2.7,19.5,315.5,612.38,490.38
2016,5,7,8,0,280.0,188.0,2.8,20.0,321.0,510.72,408.41
2016,5,7,8,15,318.5,205.5,3.15,20.5,374.0,569.46,452.56
2016,5,7,8,30,357.0,223.0,3.5,21.0,427.0,627.89,494.74
2016,5,7,8,45,443.0,217.5,3.85,22.0,493.5,729.4,567.51
2016,5,7,9,0,529.0,212.0,4.2,23.0,560.0,808.64,622.63
2016,5,7,9,15,402.5,275.0,4.25,23.5,551.0,745.25,570.31
2016,5,7,9,30,276.0,338.0,4.3,24.0,542.0,658.93,502.63
2016,5,7,9,45,543.5,243.5,4.35,24.5,673.5,839.85,636.58
2016,5,7,10,0,811.0,149.0,4.4,25.0,805.0,996.64,742.08
2016,5,7,10,15,820.0,151.5,4.35,25.5,839.5,992.59,735.2
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,984.84,727.22
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,969.17,714.45
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,949.96,699.55
2016,5,7,11,15,838.0,164.5,4.3,27.0,945.5,925.81,682.87
2016,5,7,11,30,842.0,166.0,4.3,27.0,965.0,898.33,664.04
2016,5,7,11,45,863.5,153.5,4.3,27.5,981.5,859.04,635.95
2016,5,7,12,0,885.0,141.0,4.3,28.0,998.0,828.96,614.23
2016,5,7,12,15,885.0,141.0,4.3,28.0,1000.5,788.84,586.77
2016,5,7,12,30,885.0,141.0,4.3,28.0,1003.0,746.63,556.03
2016,5,7,12,45,883.0,141.0,4.3,28.5,997.5,701.25,521.32
2016,5,7,13,0,881.0,141.0,4.3,29.0,992.0,654.39,484.93
2016,5,7,13,15,877.0,140.5,4.3,29.0,978.0,604.69,446.67
2016,5,7,13,30,873.0,140.0,4.3,29.0,964.0,553.97,406.65
2016,5,7,13,45,487.0,293.5,4.3,29.0,751.5,433.96,317.44
2016,5,7,14,0,101.0,447.0,4.3,29.0,539.0,372.13,273.93
2016,5,7,14,15,211.0,423.5,4.3,29.0,607.5,371.35,270.78
2016,5,7,14,30,321.0,400.0,4.3,29.0,676.0,356.29,255.15
2016,5,7,14,45,201.5,386.0,4.3,29.0,557.0,306.97,221.22
2016,5,7,15,0,82.0,372.0,4.3,29.0,438.0,272.69,200.3
2016,5,7,15,15,279.5,317.5,4.3,29.0,524.0,225.67,158.03
2016,5,7,15,30,477.0,263.0,4.3,29.0,610.0,171.0,117.52
2016,5,7,15,45,600.5,200.0,4.3,29.0,606.5,119.76,92.71
2016,5,7,16,0,724.0,137.0,4.3,29.0,603.0,86.73,66.07
2016,5,7,16,15,700.5,131.5,4.15,28.5,552.0,85.64,65.56
2016,5,7,16,30,677.0,126.0,4.0,28.0,501.0,84.38,64.89
2016,5,7,16,45,647.0,119.5,3.9,27.5,447.5,82.19,63.45
2016,5,7,17,0,617.0,113.0,3.8,27.0,394.0,79.82,61.84
2016,5,7,17,15,575.0,105.0,3.9,26.5,340.0,76.03,59.01
2016,5,7,17,30,533.0,97.0,4.0,26.0,286.0,72.06,55.94
2016,5,7,17,45,479.0,86.0,4.15,25.5,233.0,63.57,48.9
2016,5,7,18,0,425.0,75.0,4.3,25.0,180.0,56.13,42.54
2016,5,7,18,15,342.0,61.5,4.35,24.0,132.0,46.49,34.14
2016,5,7,18,30,259.0,48.0,4.4,23.0,84.0,36.65,25.26
2016,5,7,18,45,129.5,31.0,4.5,22.5,49.0,23.82,12.59
2016,5,7,19,0,0.0,14.0,4.6,22.0,14.0,11.95,0.0
2016,5,7,19,15,0.0,7.0,4.45,21.5,7.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.5,6.5,5.55,0.0
2016,5,8,6,0,0.0,13.0,3.2,18.0,13.0,10.71,0.0
2016,5,8,6,15,25.5,36.5,3.25,18.5,40.5,64.03,46.13
2016,5,8,6,30,51.0,60.0,3.3,19.0,68.0,114.19,90.2
2016,5,8,6,45,74.0,85.5,3.35,19.5,102.0,179.68,145.78
2016,5,8,7,0,97.0,111.0,3.4,20.0,136.0,230.53,188.34
2016,5,8,7,15,133.5,130.0,3.75,20.5,174.0,283.54,232.14
2016,5,8,7,30,170.0,149.0,4.1,21.0,212.0,338.5,276.31
2016,5,8,7,45,85.0,101.0,4.5,21.5,132.5,193.18,156.54
2016,5,8,8,0,0.0,53.0,4.9,22.0,53.0,43.89,30.64
2016,5,8,8,15,0.0,42.0,5.0,22.5,42.0,34.77,23.0
2016,5,8,8,30,0.0,31.0,5.1,23.0,31.0,25.66,15.4
2016,5,8,8,45,0.0,33.5,5.2,23.5,33.5,27.76,17.0
2016,5,8,9,0,0.0,36.0,5.3,24.0,36.0,29.86,18.59
2016,5,8,9,15,0.0,51.5,5.15,24.0,51.5,42.8,28.97
2016,5,8,9,30,0.0,67.0,5.0,24.0,67.0,55.79,39.3
2016,5,8,9,45,0.0,64.0,4.9,24.0,64.0,53.32,37.23
2016,5,8,10,0,0.0,61.0,4.8,24.0,61.0,50.86,35.18
2016,5,8,10,15,6.0,154.5,4.7,24.0,160.0,137.08,103.57
2016,5,8,10,30,12.0,248.0,4.6,24.0,259.0,225.53,172.11
2016,5,8,10,45,16.0,287.5,4.5,24.5,302.5,263.45,200.38
2016,5,8,11,0,20.0,327.0,4.4,25.0,346.0,300.62,227.73
2016,5,8,11,15,17.0,299.5,4.35,25.0,315.5,271.4,205.29
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,243.11,183.67
2016,5,8,11,45,7.0,174.5,4.3,25.0,181.0,152.79,114.34
2016,5,8,12,0,0.0,77.0,4.3,25.0,77.0,64.62,45.47
2016,5,8,12,15,1.5,114.0,4.3,25.0,116.0,96.72,70.72
2016,5,8,12,30,3.0,151.0,4.3,25.0,155.0,128.39,95.38
2016,5,8,12,45,1.5,113.0,4.3,25.0,115.0,95.46,69.68
2016,5,8,13,0,0.0,75.0,4.3,25.0,75.0,62.8,44.08
2016,5,8,13,15,5.5,151.0,4.1,25.0,156.0,128.44,95.51
2016,5,8,13,30,11.0,227.0,3.9,25.0,237.0,191.63,144.18
2016,5,8,13,45,22.0,300.0,3.75,25.0,320.0,244.75,184.43
2016,5,8,14,0,33.0,373.0,3.6,25.0,403.0,295.54,222.3
2016,5,8,14,15,22.5,310.0,3.4,24.5,330.5,242.78,182.94
2016,5,8,14,30,12.0,247.0,3.2,24.0,258.0,200.69,151.59
2016,5,8,14,45,41.0,306.5,3.05,24.0,340.0,234.53,176.55
2016,5,8,15,0,70.0,366.0,2.9,24.0,422.0,267.54,200.39
2016,5,8,15,15,35.0,254.5,2.8,23.5,282.5,188.98,142.44
2016,5,8,15,30,0.0,143.0,2.7,23.0,143.0,116.22,87.58
2016,5,8,15,45,1.5,159.0,2.65,23.0,160.0,127.57,101.38
2016,5,8,16,0,3.0,175.0,2.6,23.0,177.0,138.51,110.72
2016,5,8,16,15,1.5,133.0,3.2,22.5,134.0,107.72,85.67
2016,5,8,16,30,0.0,91.0,3.8,22.0,91.0,75.59,59.04
2016,5,8,16,45,8.5,127.0,4.45,22.0,131.0,102.3,82.01
2016,5,8,17,0,17.0,163.0,5.1,22.0,171.0,126.09,102.54
2016,5,8,17,15,11.0,142.0,5.75,21.5,147.0,110.45,89.77
2016,5,8,17,30,5.0,121.0,6.4,21.0,123.0,94.67,76.66
2016,5,8,17,45,2.5,100.0,7.1,21.0,101.0,78.81,63.05
2016,5,8,18,0,0.0,79.0,7.8,21.0,79.0,62.81,49.07
2016,5,8,18,15,0.0,58.0,7.7,20.5,58.0,46.69,34.83
2016,5,8,18,30,0.0,37.0,7.6,20.0,37.0,30.36,20.26
2016,5,8,18,45,0.0,21.0,7.55,20.0,21.0,17.33,7.9
2016,5,8,19,0,0.0,5.0,7.5,20.0,5.0,4.27,0.0
2016,5,8,19,15,0.0,2.5,7.05,19.5,2.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,22.93,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,62.08,14.0
2016,5,9,6,15,129.0,42.0,4.65,20.0,60.0,181.47,141.07
2016,5,9,6,30,215.0,64.0,4.8,20.0,98.0,280.98,229.06
2016,5,9,6,45,267.5,84.5,4.95,20.5,145.0,354.74,292.28
2016,5,9,7,0,320.0,105.0,5.1,21.0,192.0,431.15,355.32
2016,5,9,7,15,212.5,128.0,5.35,21.5,191.5,369.69,303.13
2016,5,9,7,30,105.0,151.0,5.6,22.0,191.0,280.86,227.91
2016,5,9,7,45,293.5,160.0,5.95,22.5,295.0,487.1,395.93
2016,5,9,8,0,482.0,169.0,6.3,23.0,399.0,704.6,564.0
2016,5,9,8,15,489.0,178.0,6.35,23.5,435.0,726.82,576.89
2016,5,9,8,30,496.0,187.0,6.4,24.0,471.0,747.11,588.89
2016,5,9,8,45,379.0,241.0,6.5,24.5,470.0,669.2,525.04
2016,5,9,9,0,262.0,295.0,6.6,25.0,469.0,609.77,474.59
2016,5,9,9,15,259.0,322.5,6.55,25.5,504.5,631.8,488.13
2016,5,9,9,30,256.0,350.0,6.5,26.0,540.0,651.7,499.76
2016,5,9,9,45,347.0,336.5,6.5,26.5,609.5,719.97,549.76
2016,5,9,10,0,438.0,323.0,6.5,27.0,679.0,805.32,610.23
2016,5,9,10,15,448.5,331.0,6.4,27.5,709.0,810.54,610.89
2016,5,9,10,30,459.0,339.0,6.3,28.0,739.0,813.03,609.99
2016,5,9,10,45,332.0,401.0,6.2,28.5,695.0,719.65,538.15
2016,5,9,11,0,205.0,463.0,6.1,29.0,651.0,629.94,468.92
2016,5,9,11,15,478.0,347.5,6.0,29.0,798.5,777.69,579.99
2016,5,9,11,30,751.0,232.0,5.9,29.0,946.0,886.97,660.12
2016,5,9,11,45,560.0,338.0,5.8,29.5,874.5,785.99,582.44
2016,5,9,12,0,369.0,444.0,5.7,30.0,803.0,686.47,506.56
2016,5,9,12,15,338.0,461.0,5.6,30.0,791.0,650.64,480.02
2016,5,9,12,30,307.0,478.0,5.5,30.0,779.0,615.45,453.66
2016,5,9,12,45,328.0,456.0,5.4,30.0,775.5,586.61,432.78
2016,5,9,13,0,349.0,434.0,5.3,30.0,772.0,556.5,410.59
2016,5,9,13,15,604.0,294.0,5.2,30.0,869.0,563.67,416.45
2016,5,9,13,30,859.0,154.0,5.1,30.0,966.0,557.35,409.43
2016,5,9,13,45,856.5,151.0,5.0,30.5,945.0,505.55,366.41
2016,5,9,14,0,854.0,148.0,4.9,31.0,924.0,452.95,322.09
2016,5,9,14,15,846.5,146.0,4.85,31.0,895.0,398.56,276.45
2016,5,9,14,30,839.0,144.0,4.8,31.0,866.0,338.6,226.19
2016,5,9,14,45,829.5,141.0,4.75,31.0,830.0,282.29,178.99
2016,5,9,15,0,820.0,138.0,4.7,31.0,794.0,226.88,134.52
2016,5,9,15,15,806.5,135.0,4.6,30.5,752.0,172.09,96.07
2016,5,9,15,30,793.0,132.0,4.5,30.0,710.0,119.06,69.39
2016,5,9,15,45,773.5,129.5,4.45,30.0,662.0,88.91,67.35
2016,5,9,16,0,754.0,127.0,4.4,30.0,614.0,89.47,68.04
2016,5,9,16,15,731.0,122.0,4.25,29.5,562.5,80.06,60.69
2016,5,9,16,30,708.0,117.0,4.1,29.0,511.0,78.84,60.03
2016,5,9,16,45,676.0,112.0,3.95,29.0,457.0,77.34,59.02
2016,5,9,17,0,644.0,107.0,3.8,29.0,403.0,75.75,57.92
2016,5,9,17,15,603.0,99.5,3.55,28.5,348.0,72.13,55.23
2016,5,9,17,30,562.0,92.0,3.3,28.0,293.0,68.33,52.32
2016,5,9,17,45,504.5,83.0,3.1,27.5,239.5,63.04,48.03
2016,5,9,18,0,447.0,74.0,2.9,27.0,186.0,55.54,41.69
2016,5,9,18,15,363.5,61.0,3.0,26.5,137.0,46.22,33.57
2016,5,9,18,30,280.0,48.0,3.1,26.0,88.0,36.7,25.03
2016,5,9,18,45,167.0,30.5,3.25,25.5,51.5,23.52,12.55
2016,5,9,19,0,54.0,13.0,3.4,25.0,15.0,11.1,0.0
2016,5,9,19,15,27.0,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,18.16,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,50.34,13.96
2016,5,10,6,15,100.5,43.5,2.75,22.0,58.0,162.37,124.62
2016,5,10,6,30,171.0,68.0,2.8,22.0,96.0,252.92,203.13
2016,5,10,6,45,256.0,85.0,2.9,22.5,145.5,345.6,280.84
2016,5,10,7,0,341.0,102.0,3.0,23.0,195.0,462.94,374.38
2016,5,10,7,15,188.0,121.5,3.0,23.5,175.0,337.89,272.69
2016,5,10,7,30,35.0,141.0,3.0,24.0,155.0,183.2,144.67
2016,5,10,7,45,146.0,167.5,3.05,24.5,236.0,336.18,268.54
2016,5,10,8,0,257.0,194.0,3.1,25.0,317.0,495.67,390.61
2016,5,10,8,15,443.5,174.5,3.05,25.5,417.0,677.65,525.25
2016,5,10,8,30,630.0,155.0,3.0,26.0,517.0,853.56,645.95
2016,5,10,8,45,665.0,155.5,3.0,26.5,568.5,892.73,667.82
2016,5,10,9,0,700.0,156.0,3.0,27.0,620.0,929.23,688.65
2016,5,10,9,15,717.5,160.5,3.0,27.5,665.5,949.57,698.58
2016,5,10,9,30,735.0,165.0,3.0,28.0,711.0,966.69,706.53
2016,5,10,9,45,753.0,165.5,3.05,28.5,752.0,976.4,710.14
2016,5,10,10,0,771.0,166.0,3.1,29.0,793.0,974.59,706.45
2016,5,10,10,15,780.5,169.0,3.15,29.0,827.0,971.85,703.84
2016,5,10,10,30,790.0,172.0,3.2,29.0,861.0,965.48,699.03
2016,5,10,10,45,796.5,174.0,3.25,29.5,887.5,951.63,688.14
2016,5,10,11,0,803.0,176.0,3.3,30.0,914.0,934.28,675.16
2016,5,10,11,15,807.5,177.5,3.35,30.0,933.0,911.2,659.92
2016,5,10,11,30,812.0,179.0,3.4,30.0,952.0,884.86,642.58
2016,5,10,11,45,806.5,185.0,3.45,30.5,961.0,850.94,618.96
2016,5,10,12,0,801.0,191.0,3.5,31.0,970.0,814.52,593.22
2016,5,10,12,15,801.5,191.5,3.5,31.0,973.0,776.06,566.27
2016,5,10,12,30,802.0,192.0,3.5,31.0,976.0,735.61,537.5
2016,5,10,12,45,792.0,197.5,3.55,31.0,968.0,690.26,504.83
2016,5,10,13,0,782.0,203.0,3.6,31.0,960.0,644.22,470.98
2016,5,10,13,15,447.0,339.0,3.6,31.0,771.0,512.6,374.25
2016,5,10,13,30,112.0,475.0,3.6,31.0,582.0,422.55,307.81
2016,5,10,13,45,427.5,342.0,3.65,31.0,734.5,440.39,319.41
2016,5,10,14,0,743.0,209.0,3.7,31.0,887.0,443.73,315.44
2016,5,10,14,15,734.5,206.5,3.75,31.0,858.5,391.55,272.56
2016,5,10,14,30,726.0,204.0,3.8,31.0,830.0,339.96,229.74
2016,5,10,14,45,703.5,206.5,3.9,31.0,792.5,289.01,188.15
2016,5,10,15,0,681.0,209.0,4.0,31.0,755.0,240.6,150.26
2016,5,10,15,15,602.5,228.5,4.05,31.0,692.5,199.17,124.05
2016,5,10,15,30,524.0,248.0,4.1,31.0,630.0,167.98,112.14
2016,5,10,15,45,399.0,266.5,4.15,31.0,546.5,154.53,119.77
2016,5,10,16,0,274.0,285.0,4.2,31.0,463.0,175.73,137.09
2016,5,10,16,15,294.5,255.5,4.2,30.5,432.5,162.43,127.12
2016,5,10,16,30,315.0,226.0,4.2,30.0,402.0,148.12,116.26
2016,5,10,16,45,285.0,211.5,4.25,29.5,358.5,140.57,110.8
2016,5,10,17,0,255.0,197.0,4.3,29.0,315.0,132.62,104.92
2016,5,10,17,15,318.0,166.0,4.25,28.5,293.0,115.69,91.5
2016,5,10,17,30,381.0,135.0,4.2,28.0,271.0,94.66,74.4
2016,5,10,17,45,326.0,118.0,4.2,27.5,220.5,86.14,67.51
2016,5,10,18,0,271.0,101.0,4.2,27.0,170.0,74.37,57.61
2016,5,10,18,15,204.0,79.5,4.1,26.5,124.0,59.29,44.6
2016,5,10,18,30,137.0,58.0,4.0,26.0,78.0,43.85,31.0
2016,5,10,18,45,75.5,34.0,3.95,25.5,44.5,26.34,14.9
2016,5,10,19,0,14.0,10.0,3.9,25.0,11.0,8.45,0.0
2016,5,10,19,15,7.0,5.0,3.7,24.5,5.5,4.27,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,7.0,1.85,19.5,7.0,5.97,0.0
2016,5,11,6,0,0.0,14.0,2.1,20.0,14.0,11.54,0.0
2016,5,11,6,15,19.5,36.5,2.3,20.5,40.0,57.26,40.71
2016,5,11,6,30,39.0,59.0,2.5,21.0,66.0,100.64,78.27
2016,5,11,6,45,60.5,84.0,2.75,21.5,98.5,148.73,119.2
2016,5,11,7,0,82.0,109.0,3.0,22.0,131.0,212.72,172.04
2016,5,11,7,15,107.0,131.0,3.2,22.5,167.0,260.02,210.42
2016,5,11,7,30,132.0,153.0,3.4,23.0,203.0,308.04,248.36
2016,5,11,7,45,323.5,154.0,3.65,23.5,302.5,507.29,406.75
2016,5,11,8,0,515.0,155.0,3.9,24.0,402.0,719.61,565.07
2016,5,11,8,15,546.5,164.5,3.95,24.5,454.5,767.38,595.35
2016,5,11,8,30,578.0,174.0,4.0,25.0,507.0,813.78,625.02
2016,5,11,8,45,592.0,186.5,4.1,25.5,554.5,852.61,649.13
2016,5,11,9,0,606.0,199.0,4.2,26.0,602.0,880.48,665.42
2016,5,11,9,15,625.0,206.0,4.2,26.5,647.5,904.81,678.8
2016,5,11,9,30,644.0,213.0,4.2,27.0,693.0,925.99,690.01
2016,5,11,9,45,642.5,228.0,4.2,27.5,729.0,931.15,690.37
2016,5,11,10,0,641.0,243.0,4.2,28.0,765.0,932.86,688.26
2016,5,11,10,15,652.5,248.0,4.15,28.5,799.0,934.39,686.39
2016,5,11,10,30,664.0,253.0,4.1,29.0,833.0,932.42,682.29
2016,5,11,10,45,659.0,265.5,4.05,29.5,856.5,918.16,669.76
2016,5,11,11,0,654.0,278.0,4.0,30.0,880.0,900.71,655.34
2016,5,11,11,15,534.0,345.0,3.9,30.0,843.5,825.99,601.07
2016,5,11,11,30,414.0,412.0,3.8,30.0,807.0,753.45,548.25
2016,5,11,11,45,306.0,455.5,3.75,30.5,749.5,669.27,486.93
2016,5,11,12,0,198.0,499.0,3.7,31.0,692.0,592.17,430.09
2016,5,11,12,15,242.5,491.5,3.6,31.0,729.0,601.35,436.97
2016,5,11,12,30,287.0,484.0,3.5,31.0,766.0,606.15,440.11
2016,5,11,12,45,187.5,481.0,3.45,31.0,665.0,514.86,374.57
2016,5,11,13,0,88.0,478.0,3.4,31.0,564.0,436.01,317.63
2016,5,11,13,15,75.0,460.5,3.35,31.0,533.5,404.15,294.89
2016,5,11,13,30,62.0,443.0,3.3,31.0,503.0,374.31,273.37
2016,5,11,13,45,104.0,451.5,3.25,31.0,548.0,389.73,284.07
2016,5,11,14,0,146.0,460.0,3.2,31.0,593.0,388.98,282.4
2016,5,11,14,15,128.0,441.0,3.15,31.0,555.0,354.1,256.81
2016,5,11,14,30,110.0,422.0,3.1,31.0,517.0,334.4,242.44
2016,5,11,14,45,204.0,396.5,3.05,31.0,563.5,315.03,224.57
2016,5,11,15,0,298.0,371.0,3.0,31.0,610.0,283.98,197.47
2016,5,11,15,15,333.0,340.0,3.0,31.0,594.0,246.22,169.26
2016,5,11,15,30,368.0,309.0,3.0,31.0,578.0,205.32,143.43
2016,5,11,15,45,208.0,289.5,3.0,31.0,439.5,188.68,146.59
2016,5,11,16,0,48.0,270.0,3.0,31.0,301.0,187.2,145.88
2016,5,11,16,15,281.0,230.0,2.95,30.5,389.0,148.35,115.58
2016,5,11,16,30,514.0,190.0,2.9,30.0,477.0,122.66,95.47
2016,5,11,16,45,356.5,191.0,2.9,29.5,380.5,129.9,101.97
2016,5,11,17,0,199.0,192.0,2.9,29.0,284.0,134.62,106.42
2016,5,11,17,15,169.0,173.5,2.95,28.5,244.5,122.61,97.11
2016,5,11,17,30,139.0,155.0,3.0,28.0,205.0,110.25,87.34
2016,5,11,17,45,209.0,127.0,3.05,27.5,187.5,90.72,71.31
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,73.17,56.58
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,58.06,43.58
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,42.58,29.98
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,26.36,15.08
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,9.89,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.12,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.5,1.1,20.5,12.0,29.76,0.0
2016,5,12,6,0,62.0,21.0,1.2,21.0,24.0,88.48,39.07
2016,5,12,6,15,146.0,42.0,1.4,21.5,63.0,191.8,149.19
2016,5,12,6,30,230.0,63.0,1.6,22.0,102.0,289.37,232.57
2016,5,12,6,45,161.0,84.0,1.85,22.5,116.0,263.94,213.04
2016,5,12,7,0,92.0,105.0,2.1,23.0,130.0,214.62,172.61
2016,5,12,7,15,46.0,106.5,2.15,23.5,119.0,152.5,121.11
2016,5,12,7,30,0.0,108.0,2.2,24.0,108.0,96.45,73.5
2016,5,12,7,45,13.0,143.5,2.3,24.5,149.5,144.23,112.18
2016,5,12,8,0,26.0,179.0,2.4,25.0,191.0,192.21,149.98
2016,5,12,8,15,140.0,213.0,2.4,25.0,293.0,379.78,297.97
2016,5,12,8,30,254.0,247.0,2.4,25.0,395.0,553.48,427.36
2016,5,12,8,45,139.0,247.5,2.4,25.5,329.5,411.36,316.93
2016,5,12,9,0,24.0,248.0,2.4,26.0,264.0,248.9,189.87
2016,5,12,9,15,13.0,205.5,2.35,26.5,214.5,193.47,146.72
2016,5,12,9,30,2.0,163.0,2.3,27.0,165.0,141.7,105.86
2016,5,12,9,45,2.5,163.0,2.25,27.5,165.5,141.76,105.55
2016,5,12,10,0,3.0,163.0,2.2,28.0,166.0,141.9,105.24
2016,5,12,10,15,1.5,106.0,2.15,28.0,107.5,90.49,65.37
2016,5,12,10,30,0.0,49.0,2.1,28.0,49.0,40.91,26.59
2016,5,12,10,45,128.5,251.5,2.05,28.5,370.0,364.19,274.86
2016,5,12,11,0,257.0,454.0,2.0,29.0,691.0,683.69,496.03
2016,5,12,11,15,357.5,430.5,2.0,29.0,767.5,734.62,529.34
2016,5,12,11,30,458.0,407.0,2.0,29.0,844.0,787.5,565.07
2016,5,12,11,45,425.0,419.5,2.0,29.5,829.0,742.86,532.72
2016,5,12,12,0,392.0,432.0,2.0,30.0,814.0,695.03,499.01
2016,5,12,12,15,281.5,468.0,2.05,30.0,743.0,614.02,442.37
2016,5,12,12,30,171.0,504.0,2.1,30.0,672.0,539.66,389.68
2016,5,12,12,45,200.0,498.5,2.15,30.0,693.5,536.58,388.16
2016,5,12,13,0,229.0,493.0,2.2,30.0,715.0,530.8,384.05
2016,5,12,13,15,250.5,480.5,2.25,30.0,721.0,506.2,366.6
2016,5,12,13,30,272.0,468.0,2.3,30.0,727.0,484.9,351.01
2016,5,12,13,45,169.0,447.5,2.4,30.0,607.0,408.58,296.74
2016,5,12,14,0,66.0,427.0,2.5,30.0,487.0,345.66,252.46
2016,5,12,14,15,176.0,419.0,2.5,29.5,573.0,357.99,259.7
2016,5,12,14,30,286.0,411.0,2.5,29.0,659.0,354.88,253.69
2016,5,12,14,45,156.0,360.0,2.5,29.0,494.5,283.36,204.36
2016,5,12,15,0,26.0,309.0,2.5,29.0,330.0,227.29,167.9
2016,5,12,15,15,91.5,328.0,2.45,29.0,396.5,239.47,174.95
2016,5,12,15,30,157.0,347.0,2.4,29.0,463.0,226.8,165.49
2016,5,12,15,45,269.0,303.5,2.35,29.0,485.5,182.73,142.79
2016,5,12,16,0,381.0,260.0,2.3,29.0,508.0,164.66,128.86
2016,5,12,16,15,438.5,227.5,2.2,28.5,490.5,140.52,110.08
2016,5,12,16,30,496.0,195.0,2.1,28.0,473.0,125.29,98.31
2016,5,12,16,45,360.5,192.5,2.05,28.0,383.5,130.8,103.2
2016,5,12,17,0,225.0,190.0,2.0,28.0,294.0,128.14,101.39
2016,5,12,17,15,192.0,172.5,1.8,27.5,253.5,122.38,97.17
2016,5,12,17,30,159.0,155.0,1.6,27.0,213.0,110.53,87.78
2016,5,12,17,45,134.0,130.5,1.4,26.5,173.5,94.45,74.63
2016,5,12,18,0,109.0,106.0,1.2,26.0,134.0,77.94,60.79
2016,5,12,18,15,78.0,80.5,1.2,25.5,98.0,60.36,45.71
2016,5,12,18,30,47.0,55.0,1.2,25.0,62.0,42.95,30.48
2016,5,12,18,45,23.5,32.0,1.2,24.5,35.5,25.77,14.85
2016,5,12,19,0,0.0,9.0,1.2,24.0,9.0,7.4,0.0
2016,5,12,19,15,0.0,4.5,1.35,24.0,4.5,3.84,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
