Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.5,2.05,21.5,19.5,53.14,0.0
2016,5,23,6,0,121.0,29.0,2.3,22.0,39.0,150.24,103.24
2016,5,23,6,15,211.5,46.5,2.4,22.0,79.5,262.6,208.2
2016,5,23,6,30,302.0,64.0,2.5,22.0,120.0,363.03,293.44
2016,5,23,6,45,151.0,51.0,2.65,22.5,79.0,200.73,163.77
2016,5,23,7,0,0.0,38.0,2.8,23.0,38.0,31.37,20.43
2016,5,23,7,15,0.0,47.0,2.85,23.5,47.0,38.86,26.62
2016,5,23,7,30,0.0,56.0,2.9,24.0,56.0,46.36,32.65
2016,5,23,7,45,0.0,32.5,3.0,24.5,32.5,26.85,16.46
2016,5,23,8,0,0.0,9.0,3.1,25.0,9.0,7.42,0.43
2016,5,23,8,15,0.0,10.0,3.1,25.0,10.0,8.26,1.1
2016,5,23,8,30,0.0,11.0,3.1,25.0,11.0,9.09,1.75
2016,5,23,8,45,2.5,100.0,3.15,25.5,102.0,86.13,63.78
2016,5,23,9,0,5.0,189.0,3.2,26.0,193.0,170.57,129.78
2016,5,23,9,15,7.0,201.0,3.2,26.0,207.0,182.75,138.79
2016,5,23,9,30,9.0,213.0,3.2,26.0,221.0,194.88,147.84
2016,5,23,9,45,52.5,302.5,3.25,26.5,346.5,342.65,260.47
2016,5,23,10,0,96.0,392.0,3.3,27.0,472.0,474.97,356.8
2016,5,23,10,15,102.0,404.0,3.3,27.0,491.5,485.96,363.59
2016,5,23,10,30,108.0,416.0,3.3,27.0,511.0,514.39,383.25
2016,5,23,10,45,54.0,259.0,3.35,27.5,306.5,285.99,215.06
2016,5,23,11,0,0.0,102.0,3.4,28.0,102.0,85.75,61.27
2016,5,23,11,15,0.0,104.0,3.45,28.0,104.0,87.46,62.7
2016,5,23,11,30,0.0,106.0,3.5,28.0,106.0,89.15,63.96
2016,5,23,11,45,8.0,201.0,3.55,28.5,209.0,176.24,130.61
2016,5,23,12,0,16.0,296.0,3.6,29.0,312.0,262.0,194.46
2016,5,23,12,15,17.0,312.0,3.6,29.0,329.0,274.13,203.14
2016,5,23,12,30,18.0,328.0,3.6,29.0,346.0,285.7,211.57
2016,5,23,12,45,26.5,369.5,3.65,29.0,396.0,321.42,237.85
2016,5,23,13,0,35.0,411.0,3.7,29.0,446.0,352.95,260.76
2016,5,23,13,15,38.0,413.5,3.7,29.0,451.0,349.36,258.01
2016,5,23,13,30,41.0,416.0,3.7,29.0,456.0,345.31,255.01
2016,5,23,13,45,76.5,437.0,3.75,29.0,509.0,368.96,272.07
2016,5,23,14,0,112.0,458.0,3.8,29.0,562.0,387.28,284.61
2016,5,23,14,15,56.0,283.5,3.8,29.0,335.5,237.76,175.28
2016,5,23,14,30,0.0,109.0,3.8,29.0,109.0,90.49,64.91
2016,5,23,14,45,0.0,118.5,3.85,29.0,118.5,98.03,70.98
2016,5,23,15,0,0.0,128.0,3.9,29.0,128.0,105.41,76.82
2016,5,23,15,15,63.0,240.0,3.9,29.0,287.0,185.57,135.93
2016,5,23,15,30,126.0,352.0,3.9,29.0,446.0,231.87,169.85
2016,5,23,15,45,397.0,256.0,3.95,29.0,524.5,147.15,114.58
2016,5,23,16,0,668.0,160.0,4.0,29.0,603.0,98.2,75.31
2016,5,23,16,15,501.5,195.0,4.0,28.5,513.0,121.73,95.0
2016,5,23,16,30,335.0,230.0,4.0,28.0,423.0,150.19,118.77
2016,5,23,16,45,344.5,204.0,4.0,28.0,385.5,136.87,108.25
2016,5,23,17,0,354.0,178.0,4.0,28.0,348.0,122.71,97.0
2016,5,23,17,15,326.0,161.0,3.9,27.5,303.0,112.69,89.24
2016,5,23,17,30,298.0,144.0,3.8,27.0,258.0,102.24,80.97
2016,5,23,17,45,264.5,125.0,3.75,26.5,214.0,90.08,71.07
2016,5,23,18,0,231.0,106.0,3.7,26.0,170.0,77.48,60.56
2016,5,23,18,15,185.0,85.5,3.65,25.5,129.5,63.4,48.49
2016,5,23,18,30,139.0,65.0,3.6,25.0,89.0,48.93,35.8
2016,5,23,18,45,81.0,43.5,3.6,25.0,56.5,33.95,22.32
2016,5,23,19,0,23.0,22.0,3.6,25.0,24.0,17.76,4.69
2016,5,23,19,15,11.5,11.0,3.6,24.5,12.0,9.39,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,9.0,2.25,22.0,9.0,7.68,0.0
2016,5,24,6,0,0.0,18.0,2.4,22.0,18.0,14.84,5.02
2016,5,24,6,15,0.0,38.0,2.55,22.5,38.0,34.25,22.04
2016,5,24,6,30,0.0,58.0,2.7,23.0,58.0,54.68,39.3
2016,5,24,6,45,5.0,80.0,2.9,23.5,81.5,80.8,61.23
2016,5,24,7,0,10.0,102.0,3.1,24.0,105.0,106.38,82.36
2016,5,24,7,15,18.5,124.0,3.3,24.0,131.0,134.85,105.74
2016,5,24,7,30,27.0,146.0,3.5,24.0,157.0,179.24,141.5
2016,5,24,7,45,95.5,178.5,3.7,24.5,225.0,280.16,223.16
2016,5,24,8,0,164.0,211.0,3.9,25.0,293.0,403.32,318.83
2016,5,24,8,15,278.5,217.5,4.0,25.5,374.5,542.43,424.41
2016,5,24,8,30,393.0,224.0,4.1,26.0,456.0,663.18,512.72
2016,5,24,8,45,336.0,261.5,4.2,26.5,472.0,648.34,496.86
2016,5,24,9,0,279.0,299.0,4.3,27.0,488.0,629.76,479.22
2016,5,24,9,15,293.5,318.5,4.3,27.0,530.0,660.7,500.15
2016,5,24,9,30,308.0,338.0,4.3,27.0,572.0,689.83,519.41
2016,5,24,9,45,201.0,364.5,4.3,27.5,521.0,580.2,436.34
2016,5,24,10,0,94.0,391.0,4.3,28.0,470.0,471.85,353.6
2016,5,24,10,15,88.5,405.5,4.3,28.0,482.0,474.09,354.66
2016,5,24,10,30,83.0,420.0,4.3,28.0,494.0,475.89,355.06
2016,5,24,10,45,64.0,414.0,4.3,28.5,472.0,444.21,330.4
2016,5,24,11,0,45.0,408.0,4.3,29.0,450.0,413.73,306.79
2016,5,24,11,15,40.0,405.0,4.3,29.0,442.5,399.94,296.41
2016,5,24,11,30,35.0,402.0,4.3,29.0,435.0,386.48,286.27
2016,5,24,11,45,47.0,430.0,4.3,29.5,475.5,414.98,306.35
2016,5,24,12,0,59.0,458.0,4.3,30.0,516.0,441.12,324.37
2016,5,24,12,15,95.5,481.0,4.3,30.0,575.0,479.2,351.96
2016,5,24,12,30,132.0,504.0,4.3,30.0,634.0,513.22,376.2
2016,5,24,12,45,215.5,491.5,4.3,30.0,703.0,543.9,398.7
2016,5,24,13,0,299.0,479.0,4.3,30.0,772.0,562.18,411.74
2016,5,24,13,15,216.5,482.0,4.3,30.0,693.0,497.65,364.45
2016,5,24,13,30,134.0,485.0,4.3,30.0,614.0,435.83,319.48
2016,5,24,13,45,80.5,423.0,4.3,30.0,500.0,361.35,265.67
2016,5,24,14,0,27.0,361.0,4.3,30.0,386.0,286.37,211.25
2016,5,24,14,15,41.5,377.5,4.3,30.0,414.5,296.62,218.72
2016,5,24,14,30,56.0,394.0,4.3,30.0,443.0,303.93,223.62
2016,5,24,14,45,151.5,391.0,4.35,30.0,516.5,304.17,220.42
2016,5,24,15,0,247.0,388.0,4.4,30.0,590.0,290.85,206.26
2016,5,24,15,15,297.5,354.5,4.4,29.5,585.5,257.65,180.1
2016,5,24,15,30,348.0,321.0,4.4,29.0,581.0,219.62,153.57
2016,5,24,15,45,209.0,305.5,4.45,29.0,459.0,196.63,154.29
2016,5,24,16,0,70.0,290.0,4.5,29.0,337.0,198.5,156.27
2016,5,24,16,15,48.0,253.0,4.4,28.5,284.0,177.32,140.0
2016,5,24,16,30,26.0,216.0,4.3,28.0,231.0,164.74,130.56
2016,5,24,16,45,116.5,208.5,4.2,28.0,266.0,143.78,113.9
2016,5,24,17,0,207.0,201.0,4.1,28.0,301.0,140.13,111.35
2016,5,24,17,15,176.0,183.5,3.95,27.5,261.5,128.82,102.61
2016,5,24,17,30,145.0,166.0,3.8,27.0,222.0,117.19,93.45
2016,5,24,17,45,117.5,142.0,3.65,27.0,182.5,101.62,80.61
2016,5,24,18,0,90.0,118.0,3.5,27.0,143.0,85.65,67.18
2016,5,24,18,15,63.5,92.0,3.4,26.5,107.5,69.34,53.3
2016,5,24,18,30,37.0,66.0,3.3,26.0,72.0,50.84,37.26
2016,5,24,18,45,18.5,41.0,3.25,25.5,44.0,32.59,21.21
2016,5,24,19,0,0.0,16.0,3.2,25.0,16.0,13.19,2.42
2016,5,24,19,15,0.0,8.0,3.15,25.0,8.0,6.83,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,2.6,23.5,10.0,8.54,0.0
2016,5,25,6,0,0.0,20.0,2.8,24.0,20.0,16.51,6.22
2016,5,25,6,15,6.0,43.0,2.9,24.0,44.0,46.12,31.61
2016,5,25,6,30,12.0,66.0,3.0,24.0,68.0,75.57,56.57
2016,5,25,6,45,31.5,88.0,3.15,24.5,96.5,125.58,98.38
2016,5,25,7,0,51.0,110.0,3.3,25.0,125.0,166.05,131.8
2016,5,25,7,15,170.0,129.0,3.5,25.0,193.5,309.99,250.13
2016,5,25,7,30,289.0,148.0,3.7,25.0,262.0,463.47,370.98
2016,5,25,7,45,264.0,176.5,3.9,25.5,293.0,478.15,378.76
2016,5,25,8,0,239.0,205.0,4.1,26.0,324.0,489.69,384.48
2016,5,25,8,15,121.5,190.5,4.15,26.0,251.5,331.78,260.39
2016,5,25,8,30,4.0,176.0,4.2,26.0,179.0,160.09,122.13
2016,5,25,8,45,24.0,227.5,4.3,26.5,244.0,230.07,176.98
2016,5,25,9,0,44.0,279.0,4.4,27.0,309.0,322.84,247.37
2016,5,25,9,15,44.0,299.5,4.4,27.0,331.5,340.46,259.6
2016,5,25,9,30,44.0,320.0,4.4,27.0,354.0,357.55,271.59
2016,5,25,9,45,24.0,244.5,4.45,27.5,263.5,254.07,192.29
2016,5,25,10,0,4.0,169.0,4.5,28.0,173.0,148.2,110.24
2016,5,25,10,15,7.0,193.5,4.5,28.0,200.0,172.54,128.96
2016,5,25,10,30,10.0,218.0,4.5,28.0,227.0,196.61,147.19
2016,5,25,10,45,22.5,302.0,4.55,28.5,322.5,296.55,222.1
2016,5,25,11,0,35.0,386.0,4.6,29.0,418.0,383.53,285.35
2016,5,25,11,15,26.0,351.0,4.55,29.0,375.5,337.41,250.83
2016,5,25,11,30,17.0,316.0,4.5,29.0,333.0,283.93,211.01
2016,5,25,11,45,19.0,333.0,4.5,29.5,351.5,298.12,221.05
2016,5,25,12,0,21.0,350.0,4.5,30.0,370.0,311.71,230.44
2016,5,25,12,15,18.5,324.0,4.45,30.0,342.0,285.34,210.87
2016,5,25,12,30,16.0,298.0,4.4,30.0,314.0,259.63,191.82
2016,5,25,12,45,18.5,326.0,4.4,30.0,344.5,281.87,208.27
2016,5,25,13,0,21.0,354.0,4.4,30.0,375.0,303.07,223.78
2016,5,25,13,15,26.0,371.5,4.35,30.0,397.0,311.05,229.56
2016,5,25,13,30,31.0,389.0,4.3,30.0,419.0,320.64,236.52
2016,5,25,13,45,46.0,407.5,4.25,30.0,451.0,334.25,246.32
2016,5,25,14,0,61.0,426.0,4.2,30.0,483.0,345.03,253.84
2016,5,25,14,15,50.5,398.5,4.1,30.0,444.5,313.84,230.95
2016,5,25,14,30,40.0,371.0,4.0,30.0,406.0,284.64,209.65
2016,5,25,14,45,80.0,382.0,3.95,30.0,449.0,293.75,215.05
2016,5,25,15,0,120.0,393.0,3.9,30.0,492.0,283.03,205.34
2016,5,25,15,15,94.5,363.0,3.9,30.0,438.5,262.92,191.81
2016,5,25,15,30,69.0,333.0,3.9,30.0,385.0,232.69,171.35
2016,5,25,15,45,89.0,318.0,3.9,30.0,380.5,214.68,167.77
2016,5,25,16,0,109.0,303.0,3.9,30.0,376.0,205.83,161.27
2016,5,25,16,15,98.5,276.5,3.85,29.5,339.0,190.6,149.95
2016,5,25,16,30,88.0,250.0,3.8,29.0,302.0,174.86,138.1
2016,5,25,16,45,118.0,227.5,3.8,29.0,289.5,154.03,121.72
2016,5,25,17,0,148.0,205.0,3.8,29.0,277.0,141.49,111.95
2016,5,25,17,15,128.0,184.0,3.7,28.5,241.0,128.53,101.92
2016,5,25,17,30,108.0,163.0,3.6,28.0,205.0,115.16,91.36
2016,5,25,17,45,95.0,138.0,3.5,28.0,170.5,99.18,78.23
2016,5,25,18,0,82.0,113.0,3.4,28.0,136.0,84.65,66.06
2016,5,25,18,15,60.0,89.0,3.45,27.5,103.5,67.61,51.63
2016,5,25,18,30,38.0,65.0,3.5,27.0,71.0,50.29,36.67
2016,5,25,18,45,19.0,42.0,3.55,26.5,45.0,33.32,21.75
2016,5,25,19,0,0.0,19.0,3.6,26.0,19.0,15.69,4.3
2016,5,25,19,15,0.0,9.5,3.6,25.5,9.5,8.11,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.05,24.5,5.0,4.27,0.0
2016,5,26,6,0,0.0,10.0,3.3,25.0,10.0,8.21,0.27
2016,5,26,6,15,0.0,22.5,3.5,25.0,22.5,18.54,9.23
2016,5,26,6,30,0.0,35.0,3.7,25.0,35.0,28.91,17.99
2016,5,26,6,45,0.0,49.5,3.95,25.5,49.5,40.96,28.03
2016,5,26,7,0,0.0,64.0,4.2,26.0,64.0,53.66,38.45
2016,5,26,7,15,0.0,88.0,4.4,26.0,88.0,76.75,57.23
2016,5,26,7,30,0.0,112.0,4.6,26.0,112.0,99.7,75.64
2016,5,26,7,45,0.0,73.5,4.8,26.5,73.5,60.97,43.98
2016,5,26,8,0,0.0,35.0,5.0,27.0,35.0,28.94,17.85
2016,5,26,8,15,0.0,50.5,5.0,27.0,50.5,41.85,28.19
2016,5,26,8,30,0.0,66.0,5.0,27.0,66.0,54.8,38.45
2016,5,26,8,45,8.0,150.0,5.05,27.5,156.0,137.51,104.0
2016,5,26,9,0,16.0,234.0,5.1,28.0,246.0,225.79,172.04
2016,5,26,9,15,12.5,226.5,5.1,28.0,236.0,212.74,161.28
2016,5,26,9,30,9.0,219.0,5.1,28.0,226.0,200.48,151.34
2016,5,26,9,45,109.5,309.5,5.1,28.0,400.0,428.26,326.02
2016,5,26,10,0,210.0,400.0,5.1,28.0,574.0,618.2,464.67
2016,5,26,10,15,143.5,408.5,4.9,28.0,530.0,551.06,412.41
2016,5,26,10,30,77.0,417.0,4.7,28.0,486.0,467.0,348.84
2016,5,26,10,45,119.5,443.0,4.55,28.0,553.5,542.34,403.51
2016,5,26,11,0,162.0,469.0,4.4,28.0,621.0,595.95,441.33
2016,5,26,11,15,87.5,359.5,4.2,28.0,442.0,413.98,308.94
2016,5,26,11,30,13.0,250.0,4.0,28.0,263.0,223.42,166.26
2016,5,26,11,45,209.0,340.5,3.8,28.0,546.0,488.54,366.37
2016,5,26,12,0,405.0,431.0,3.6,28.0,829.0,707.59,520.58
2016,5,26,12,15,206.5,307.5,3.8,28.0,510.5,426.18,318.82
2016,5,26,12,30,8.0,184.0,4.0,28.0,192.0,159.57,117.64
2016,5,26,12,45,35.0,322.0,4.2,28.5,356.5,289.31,215.53
2016,5,26,13,0,62.0,460.0,4.4,29.0,521.0,407.73,301.4
2016,5,26,13,15,373.5,357.5,4.7,29.0,716.5,489.36,363.28
2016,5,26,13,30,685.0,255.0,5.0,29.0,912.0,549.55,405.93
2016,5,26,13,45,691.0,244.5,5.3,29.5,895.0,502.45,368.03
2016,5,26,14,0,697.0,234.0,5.6,30.0,878.0,454.39,328.7
2016,5,26,14,15,688.5,231.0,5.55,30.0,851.0,405.02,287.86
2016,5,26,14,30,680.0,228.0,5.5,30.0,824.0,356.31,247.02
2016,5,26,14,45,474.5,306.5,5.45,30.0,714.5,312.89,216.7
2016,5,26,15,0,269.0,385.0,5.4,30.0,605.0,294.59,208.77
2016,5,26,15,15,356.5,334.5,5.2,29.5,611.0,256.34,177.02
2016,5,26,15,30,444.0,284.0,5.0,29.0,617.0,196.61,132.8
2016,5,26,15,45,235.0,268.0,4.8,29.0,443.5,164.44,128.63
2016,5,26,16,0,26.0,252.0,4.6,29.0,270.0,190.8,150.17
2016,5,26,16,15,159.0,246.5,4.5,28.5,340.0,165.72,130.65
2016,5,26,16,30,292.0,241.0,4.4,28.0,410.0,155.36,122.94
2016,5,26,16,45,146.0,162.5,4.3,28.0,247.0,117.65,92.44
2016,5,26,17,0,0.0,84.0,4.2,28.0,84.0,69.77,53.04
2016,5,26,17,15,0.0,73.0,4.2,27.5,73.0,60.55,45.64
2016,5,26,17,30,0.0,62.0,4.2,27.0,62.0,51.36,38.11
2016,5,26,17,45,0.0,51.0,4.25,27.0,51.0,42.19,30.41
2016,5,26,18,0,0.0,40.0,4.3,27.0,40.0,33.04,22.62
2016,5,26,18,15,0.0,30.0,4.35,26.5,30.0,24.74,15.49
2016,5,26,18,30,0.0,20.0,4.4,26.0,20.0,16.46,8.3
2016,5,26,18,45,0.0,12.0,4.5,25.5,12.0,9.86,2.51
2016,5,26,19,0,0.0,4.0,4.6,25.0,4.0,3.28,0.0
2016,5,26,19,15,0.0,2.0,4.55,24.5,2.0,1.71,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.5,14.5,4.35,23.5,16.0,26.19,0.0
2016,5,27,6,0,41.0,29.0,4.4,24.0,32.0,77.29,51.59
2016,5,27,6,15,98.0,54.5,4.5,24.0,70.5,158.4,123.73
2016,5,27,6,30,155.0,80.0,4.6,24.0,109.0,253.79,203.97
2016,5,27,6,45,90.5,93.0,4.75,24.0,111.5,198.01,159.15
2016,5,27,7,0,26.0,106.0,4.9,24.0,114.0,138.02,108.77
2016,5,27,7,15,13.0,59.5,5.1,24.0,63.5,65.4,48.97
2016,5,27,7,30,0.0,13.0,5.3,24.0,13.0,10.71,3.21
2016,5,27,7,45,0.0,34.5,5.5,24.5,34.5,28.51,17.81
2016,5,27,8,0,0.0,56.0,5.7,25.0,56.0,46.4,32.27
2016,5,27,8,15,0.0,70.0,5.85,25.5,70.0,58.1,41.52
2016,5,27,8,30,0.0,84.0,6.0,26.0,84.0,69.84,50.69
2016,5,27,8,45,0.0,118.0,6.15,26.5,118.0,99.78,74.24
2016,5,27,9,0,0.0,152.0,6.3,27.0,152.0,130.53,98.07
2016,5,27,9,15,0.0,92.5,6.3,27.0,92.5,77.1,55.71
2016,5,27,9,30,0.0,33.0,6.3,27.0,33.0,27.43,16.22
2016,5,27,9,45,49.5,213.5,6.3,27.5,255.0,248.84,190.79
2016,5,27,10,0,99.0,394.0,6.3,28.0,477.0,479.95,363.72
2016,5,27,10,15,104.5,407.0,6.2,28.0,497.5,491.45,370.88
2016,5,27,10,30,110.0,420.0,6.1,28.0,518.0,520.35,391.11
2016,5,27,10,45,58.0,293.5,6.05,28.5,345.0,322.4,243.15
2016,5,27,11,0,6.0,167.0,6.0,29.0,172.0,147.03,108.48
2016,5,27,11,15,6.0,167.0,5.85,29.0,172.5,146.64,108.2
2016,5,27,11,30,6.0,167.0,5.7,29.0,173.0,146.22,107.77
2016,5,27,11,45,11.0,235.5,5.6,29.5,246.5,208.14,154.53
2016,5,27,12,0,16.0,304.0,5.5,30.0,320.0,268.85,199.48
2016,5,27,12,15,14.0,270.0,5.25,30.0,284.0,236.88,175.37
2016,5,27,12,30,12.0,236.0,5.0,30.0,248.0,205.59,151.84
2016,5,27,12,45,10.5,214.5,4.75,30.0,225.0,185.51,136.68
2016,5,27,13,0,9.0,193.0,4.5,30.0,202.0,165.81,121.78
2016,5,27,13,15,8.0,183.5,4.15,30.0,191.5,156.52,114.73
2016,5,27,13,30,7.0,174.0,3.8,30.0,181.0,147.44,107.84
2016,5,27,13,45,10.5,222.5,3.5,30.0,233.0,186.86,137.57
2016,5,27,14,0,14.0,271.0,3.2,30.0,285.0,224.38,165.48
2016,5,27,14,15,13.0,259.5,2.9,30.0,272.5,213.2,157.05
2016,5,27,14,30,12.0,248.0,2.6,30.0,260.0,202.24,148.91
2016,5,27,14,45,185.0,305.5,2.3,30.0,458.5,249.86,178.45
2016,5,27,15,0,358.0,363.0,2.0,30.0,657.0,300.66,207.74
2016,5,27,15,15,268.0,359.5,1.7,30.0,573.0,257.96,179.55
2016,5,27,15,30,178.0,356.0,1.4,30.0,489.0,239.75,171.57
2016,5,27,15,45,418.5,262.5,1.15,30.0,549.5,153.72,118.54
2016,5,27,16,0,659.0,169.0,0.9,30.0,610.0,103.19,78.66
2016,5,27,16,15,636.0,163.0,0.8,29.5,561.5,102.76,78.82
2016,5,27,16,30,613.0,157.0,0.7,29.0,513.0,102.16,78.74
2016,5,27,16,45,584.0,149.0,0.65,29.0,461.5,99.89,77.17
2016,5,27,17,0,555.0,141.0,0.6,29.0,410.0,96.39,74.59
2016,5,27,17,15,515.0,131.5,0.7,28.5,358.0,91.38,70.93
2016,5,27,17,30,475.0,122.0,0.8,28.0,306.0,86.14,67.0
2016,5,27,17,45,425.0,109.5,0.9,28.0,255.0,78.53,60.82
2016,5,27,18,0,375.0,97.0,1.0,28.0,204.0,70.63,54.23
2016,5,27,18,15,305.5,82.0,1.0,27.0,156.5,60.52,45.76
2016,5,27,18,30,236.0,67.0,1.0,26.0,109.0,50.87,37.37
2016,5,27,18,45,154.5,47.0,1.0,25.5,70.5,36.12,24.27
2016,5,27,19,0,73.0,27.0,1.0,25.0,32.0,21.13,8.69
2016,5,27,19,15,36.5,13.5,1.2,24.5,16.0,11.52,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,17.0,2.1,22.5,20.0,37.07,0.0
2016,5,28,6,0,67.0,34.0,2.2,23.0,40.0,108.02,75.01
2016,5,28,6,15,150.0,55.0,2.35,23.0,80.5,213.09,168.14
2016,5,28,6,30,233.0,76.0,2.5,23.0,121.0,308.78,249.02
2016,5,28,6,45,116.5,64.0,2.7,23.5,86.5,191.03,154.27
2016,5,28,7,0,0.0,52.0,2.9,24.0,52.0,43.02,29.94
2016,5,28,7,15,0.0,84.0,3.15,24.5,84.0,72.47,54.08
2016,5,28,7,30,0.0,116.0,3.4,25.0,116.0,103.93,79.32
2016,5,28,7,45,48.5,163.0,3.65,25.5,187.5,214.85,169.34
2016,5,28,8,0,97.0,210.0,3.9,26.0,259.0,315.79,248.46
2016,5,28,8,15,57.0,209.5,3.95,26.0,239.0,270.12,210.6
2016,5,28,8,30,17.0,209.0,4.0,26.0,219.0,206.76,159.21
2016,5,28,8,45,11.0,197.5,4.1,26.5,204.5,186.51,142.53
2016,5,28,9,0,5.0,186.0,4.2,27.0,190.0,167.61,126.94
2016,5,28,9,15,23.0,250.0,4.15,27.5,267.5,246.35,187.53
2016,5,28,9,30,41.0,314.0,4.1,28.0,345.0,347.84,263.24
2016,5,28,9,45,130.5,356.5,4.1,28.5,463.5,499.92,375.96
2016,5,28,10,0,220.0,399.0,4.1,29.0,582.0,627.16,466.48
2016,5,28,10,15,163.0,415.0,4.05,29.0,553.5,577.1,427.8
2016,5,28,10,30,106.0,431.0,4.0,29.0,525.0,509.43,377.47
2016,5,28,10,45,158.0,448.5,3.95,29.5,593.5,584.58,430.66
2016,5,28,11,0,210.0,466.0,3.9,30.0,662.0,637.95,467.07
2016,5,28,11,15,141.0,463.0,3.85,30.0,596.0,558.53,409.1
2016,5,28,11,30,72.0,460.0,3.8,30.0,530.0,471.65,345.85
2016,5,28,11,45,158.5,477.5,3.75,30.0,633.0,559.58,409.83
2016,5,28,12,0,245.0,495.0,3.7,30.0,736.0,628.81,458.61
2016,5,28,12,15,528.5,338.5,3.65,30.0,860.5,703.56,515.37
2016,5,28,12,30,812.0,182.0,3.6,30.0,985.0,743.41,546.3
2016,5,28,12,45,811.0,181.0,3.6,30.5,980.5,699.98,513.41
2016,5,28,13,0,810.0,180.0,3.6,31.0,976.0,655.37,479.65
2016,5,28,13,15,806.5,179.0,3.6,31.0,963.0,608.19,444.34
2016,5,28,13,30,803.0,178.0,3.6,31.0,950.0,560.21,407.56
2016,5,28,13,45,797.0,177.0,3.6,31.0,929.0,510.35,368.47
2016,5,28,14,0,791.0,176.0,3.6,31.0,908.0,460.23,328.17
2016,5,28,14,15,783.5,173.5,3.6,30.5,880.5,408.47,286.34
2016,5,28,14,30,776.0,171.0,3.6,30.0,853.0,357.02,243.86
2016,5,28,14,45,756.0,174.0,3.6,30.0,816.5,306.46,201.74
2016,5,28,15,0,736.0,177.0,3.6,30.0,780.0,250.21,156.55
2016,5,28,15,15,722.0,173.5,3.55,30.0,740.5,199.58,118.37
2016,5,28,15,30,708.0,170.0,3.5,30.0,701.0,150.81,88.02
2016,5,28,15,45,548.5,218.0,3.45,30.0,614.0,133.78,103.4
2016,5,28,16,0,389.0,266.0,3.4,30.0,527.0,167.14,130.47
2016,5,28,16,15,506.5,208.0,3.2,29.5,520.5,128.94,100.27
2016,5,28,16,30,624.0,150.0,3.0,29.0,514.0,97.54,75.2
2016,5,28,16,45,595.5,143.0,2.9,28.5,463.0,95.77,74.21
2016,5,28,17,0,567.0,136.0,2.8,28.0,412.0,93.81,73.01
2016,5,28,17,15,528.0,127.0,2.8,27.5,360.0,88.6,69.1
2016,5,28,17,30,489.0,118.0,2.8,27.0,308.0,83.61,65.29
2016,5,28,17,45,443.5,106.0,2.85,27.0,257.5,76.3,59.29
2016,5,28,18,0,398.0,94.0,2.9,27.0,207.0,68.69,52.89
2016,5,28,18,15,327.5,80.0,2.9,26.5,159.5,59.21,44.79
2016,5,28,18,30,257.0,66.0,2.9,26.0,112.0,49.46,36.2
2016,5,28,18,45,169.5,47.0,2.9,25.5,73.0,36.21,24.36
2016,5,28,19,0,82.0,28.0,2.9,25.0,34.0,21.88,9.55
2016,5,28,19,15,41.0,14.0,2.85,25.0,17.0,11.95,0.0
2016,5,28,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,1.9,22.0,9.5,8.11,0.0
2016,5,29,6,0,0.0,19.0,2.1,22.0,19.0,15.67,5.97
2016,5,29,6,15,0.0,38.0,2.2,22.0,38.0,33.62,21.66
2016,5,29,6,30,0.0,57.0,2.3,22.0,57.0,52.7,37.89
2016,5,29,6,45,3.0,79.0,2.4,22.5,79.5,77.2,58.46
2016,5,29,7,0,6.0,101.0,2.5,23.0,102.0,101.08,78.16
2016,5,29,7,15,7.0,118.5,2.5,23.0,120.5,117.35,91.35
2016,5,29,7,30,8.0,136.0,2.5,23.0,139.0,133.63,104.31
2016,5,29,7,45,4.5,144.0,2.55,23.5,145.5,135.17,104.8
2016,5,29,8,0,1.0,152.0,2.6,24.0,152.0,137.2,105.65
2016,5,29,8,15,24.5,196.5,2.65,24.0,211.0,204.3,159.34
2016,5,29,8,30,48.0,241.0,2.7,24.0,270.0,293.48,228.59
2016,5,29,8,45,139.5,274.5,2.8,24.5,367.5,441.79,342.11
2016,5,29,9,0,231.0,308.0,2.9,25.0,465.0,568.47,434.96
2016,5,29,9,15,355.5,291.0,2.95,25.5,551.5,692.54,523.81
2016,5,29,9,30,480.0,274.0,3.0,26.0,638.0,816.19,608.83
2016,5,29,9,45,475.5,294.0,3.05,26.5,671.0,824.26,610.55
2016,5,29,10,0,471.0,314.0,3.1,27.0,704.0,829.5,611.33
2016,5,29,10,15,410.5,358.0,3.1,27.0,708.0,799.69,587.93
2016,5,29,10,30,350.0,402.0,3.1,27.0,712.0,754.16,554.46
2016,5,29,10,45,220.0,427.0,3.15,27.5,624.5,622.83,459.57
2016,5,29,11,0,90.0,452.0,3.2,28.0,537.0,497.88,367.34
2016,5,29,11,15,66.0,435.5,3.15,28.0,498.5,452.0,334.1
2016,5,29,11,30,42.0,419.0,3.1,28.0,460.0,408.2,301.8
2016,5,29,11,45,31.0,380.0,3.1,28.5,410.5,357.63,264.45
2016,5,29,12,0,20.0,341.0,3.1,29.0,361.0,303.41,224.23
2016,5,29,12,15,79.5,423.0,3.05,29.0,502.0,418.98,309.16
2016,5,29,12,30,139.0,505.0,3.0,29.0,643.0,519.91,380.49
2016,5,29,12,45,89.0,463.0,3.0,29.0,551.5,438.39,321.52
2016,5,29,13,0,39.0,421.0,3.0,29.0,460.0,363.68,267.49
2016,5,29,13,15,85.5,453.0,2.95,29.0,536.5,407.04,299.17
2016,5,29,13,30,132.0,485.0,2.9,29.0,613.0,435.98,319.35
2016,5,29,13,45,468.0,324.0,2.85,29.0,760.5,457.19,333.44
2016,5,29,14,0,804.0,163.0,2.8,29.0,908.0,457.8,328.02
2016,5,29,14,15,796.5,161.0,2.75,29.0,881.0,405.84,285.02
2016,5,29,14,30,789.0,159.0,2.7,29.0,854.0,354.15,241.71
2016,5,29,14,45,628.5,235.0,2.7,29.0,775.0,306.53,206.26
2016,5,29,15,0,468.0,311.0,2.7,29.0,696.0,282.72,191.53
2016,5,29,15,15,608.5,228.0,2.6,28.5,702.0,217.97,137.34
2016,5,29,15,30,749.0,145.0,2.5,28.0,708.0,149.1,85.65
2016,5,29,15,45,722.0,146.5,2.4,28.0,661.0,94.41,72.19
2016,5,29,16,0,695.0,148.0,2.3,28.0,614.0,90.91,69.59
2016,5,29,16,15,673.0,143.0,2.25,28.0,565.5,90.52,69.5
2016,5,29,16,30,651.0,138.0,2.2,28.0,517.0,89.99,69.29
2016,5,29,16,45,612.5,135.0,2.2,28.0,465.0,90.42,69.91
2016,5,29,17,0,574.0,132.0,2.2,28.0,413.0,90.92,70.59
2016,5,29,17,15,535.5,123.5,2.15,27.5,361.0,86.4,67.23
2016,5,29,17,30,497.0,115.0,2.1,27.0,309.0,81.68,63.64
2016,5,29,17,45,440.0,105.5,2.05,26.5,257.5,75.89,59.05
2016,5,29,18,0,383.0,96.0,2.0,26.0,206.0,69.93,54.15
2016,5,29,18,15,314.5,81.5,2.05,25.5,158.5,60.16,45.8
2016,5,29,18,30,246.0,67.0,2.1,25.0,111.0,50.11,36.93
2016,5,29,18,45,161.0,47.5,2.15,25.0,72.5,36.54,24.75
2016,5,29,19,0,76.0,28.0,2.2,25.0,34.0,21.89,9.87
2016,5,29,19,15,38.0,14.0,2.35,24.5,17.0,11.95,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.82,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.64,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.46,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.29,0.0
2016,5,30,7,15,0.0,20.0,0.9,22.0,20.0,16.48,8.17
2016,5,30,7,30,0.0,36.0,0.8,22.0,36.0,29.74,19.19
2016,5,30,7,45,0.0,62.0,0.7,22.5,62.0,51.38,36.91
2016,5,30,8,0,0.0,88.0,0.6,23.0,88.0,73.32,54.5
2016,5,30,8,15,0.0,111.5,0.7,23.0,111.5,94.66,71.43
2016,5,30,8,30,0.0,135.0,0.8,23.0,135.0,116.06,88.19
2016,5,30,8,45,63.0,224.0,0.95,23.0,267.0,284.31,220.95
2016,5,30,9,0,126.0,313.0,1.1,23.0,399.0,467.28,356.28
2016,5,30,9,15,313.5,290.0,1.45,23.0,523.0,648.48,489.83
2016,5,30,9,30,501.0,267.0,1.8,23.0,647.0,830.13,617.86
2016,5,30,9,45,533.5,274.0,2.15,23.5,698.0,862.23,638.49
2016,5,30,10,0,566.0,281.0,2.5,24.0,749.0,891.32,658.33
2016,5,30,10,15,578.5,286.0,2.65,24.0,782.0,895.15,660.69
2016,5,30,10,30,591.0,291.0,2.8,24.0,815.0,898.43,662.88
2016,5,30,10,45,645.0,263.5,2.95,24.5,851.0,905.6,667.86
2016,5,30,11,0,699.0,236.0,3.1,25.0,887.0,907.26,669.09
2016,5,30,11,15,705.0,238.0,2.9,25.0,906.5,887.82,653.83
2016,5,30,11,30,711.0,240.0,2.7,25.0,926.0,865.22,636.61
2016,5,30,11,45,769.5,201.0,2.5,25.5,951.0,840.22,618.06
2016,5,30,12,0,828.0,162.0,2.3,26.0,976.0,819.52,601.56
2016,5,30,12,15,829.5,162.5,2.25,26.0,980.5,782.45,575.97
2016,5,30,12,30,831.0,163.0,2.2,26.0,985.0,743.31,547.95
2016,5,30,12,45,835.0,159.0,2.15,26.5,982.5,693.96,511.7
2016,5,30,13,0,839.0,155.0,2.1,27.0,980.0,651.81,479.61
2016,5,30,13,15,837.0,154.5,2.0,27.0,968.0,606.83,445.41
2016,5,30,13,30,835.0,154.0,1.9,27.0,956.0,560.71,409.59
2016,5,30,13,45,833.0,151.0,1.85,27.0,937.0,511.98,371.21
2016,5,30,14,0,831.0,148.0,1.8,27.0,918.0,462.41,331.13
2016,5,30,14,15,824.5,146.0,1.7,27.0,891.0,407.14,285.87
2016,5,30,14,30,818.0,144.0,1.6,27.0,864.0,354.4,241.63
2016,5,30,14,45,809.0,141.5,1.55,27.0,830.5,300.97,196.82
2016,5,30,15,0,800.0,139.0,1.5,27.0,797.0,248.32,153.49
2016,5,30,15,15,788.0,136.5,1.5,27.0,757.0,196.21,113.77
2016,5,30,15,30,776.0,134.0,1.5,27.0,717.0,145.61,81.91
2016,5,30,15,45,762.5,129.5,1.5,27.0,672.5,95.4,63.53
2016,5,30,16,0,749.0,125.0,1.5,27.0,628.0,86.52,66.22
2016,5,30,16,15,728.5,120.5,1.6,27.0,579.0,77.71,59.18
2016,5,30,16,30,708.0,116.0,1.7,27.0,530.0,76.83,58.68
2016,5,30,16,45,680.5,111.0,1.8,27.0,478.5,75.37,57.69
2016,5,30,17,0,653.0,106.0,1.9,27.0,427.0,73.77,56.58
2016,5,30,17,15,617.0,100.0,1.7,26.5,374.0,71.25,54.79
2016,5,30,17,30,581.0,94.0,1.5,26.0,321.0,68.59,52.85
2016,5,30,17,45,517.5,88.5,1.35,26.0,267.5,65.94,50.74
2016,5,30,18,0,454.0,83.0,1.2,26.0,214.0,61.46,46.96
2016,5,30,18,15,385.0,71.5,1.1,25.5,166.0,53.5,40.15
2016,5,30,18,30,316.0,60.0,1.0,25.0,118.0,45.36,32.95
2016,5,30,18,45,218.5,44.0,0.95,24.5,78.0,33.57,22.4
2016,5,30,19,0,121.0,28.0,0.9,24.0,38.0,21.56,9.99
2016,5,30,19,15,60.5,14.0,0.95,23.5,19.0,11.95,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,22.9,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,58.1,38.49
2016,5,31,6,15,72.5,52.0,1.95,22.0,64.5,132.56,103.37
2016,5,31,6,30,115.0,74.0,2.0,22.0,96.0,194.61,156.56
2016,5,31,6,45,161.5,92.0,2.1,22.5,134.0,271.78,220.33
2016,5,31,7,0,208.0,110.0,2.2,23.0,172.0,336.11,272.19
2016,5,31,7,15,104.0,97.0,2.2,23.0,128.0,205.97,166.23
2016,5,31,7,30,0.0,84.0,2.2,23.0,84.0,70.86,52.78
2016,5,31,7,45,0.0,103.5,2.2,23.5,103.5,88.82,67.22
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,106.7,81.2
2016,5,31,8,15,0.0,106.0,2.2,24.0,106.0,89.52,67.09
2016,5,31,8,30,0.0,89.0,2.2,24.0,89.0,74.02,54.42
2016,5,31,8,45,0.0,97.0,2.25,24.5,97.0,80.93,59.66
2016,5,31,9,0,0.0,105.0,2.3,25.0,105.0,87.97,64.94
2016,5,31,9,15,12.5,195.0,2.3,25.0,204.5,182.6,139.42
2016,5,31,9,30,25.0,285.0,2.3,25.0,304.0,280.21,213.74
2016,5,31,9,45,59.5,338.5,2.35,25.5,387.0,387.51,293.41
2016,5,31,10,0,94.0,392.0,2.4,26.0,470.0,472.76,354.52
2016,5,31,10,15,101.0,402.5,2.45,26.0,489.5,483.34,361.29
2016,5,31,10,30,108.0,413.0,2.5,26.0,509.0,511.47,380.81
2016,5,31,10,45,54.0,247.5,2.6,26.5,295.5,275.33,207.41
2016,5,31,11,0,0.0,82.0,2.7,27.0,82.0,68.79,48.31
2016,5,31,11,15,10.5,213.5,2.75,27.0,223.5,190.78,142.63
2016,5,31,11,30,21.0,345.0,2.8,27.0,365.0,312.74,233.52
2016,5,31,11,45,120.5,422.5,2.9,27.5,540.5,479.83,355.98
2016,5,31,12,0,220.0,500.0,3.0,28.0,716.0,613.52,449.57
2016,5,31,12,15,121.0,431.5,3.1,28.0,550.5,462.5,341.21
2016,5,31,12,30,22.0,363.0,3.2,28.0,385.0,317.66,235.14
2016,5,31,12,45,11.0,249.0,3.35,28.0,260.5,214.22,158.87
2016,5,31,13,0,0.0,135.0,3.5,28.0,136.0,112.54,81.78
2016,5,31,13,15,0.0,97.0,3.75,28.0,97.5,81.01,57.61
2016,5,31,13,30,0.0,59.0,4.0,28.0,59.0,49.47,33.14
2016,5,31,13,45,0.0,49.5,4.25,28.0,49.5,41.46,26.92
2016,5,31,14,0,0.0,40.0,4.5,28.0,40.0,33.45,20.68
2016,5,31,14,15,0.0,38.0,4.25,27.5,38.0,31.75,19.42
2016,5,31,14,30,0.0,36.0,4.0,27.0,36.0,30.04,18.15
2016,5,31,14,45,0.0,34.0,3.8,27.0,34.0,28.34,16.84
2016,5,31,15,0,0.0,32.0,3.6,27.0,32.0,26.65,15.54
2016,5,31,15,15,0.0,28.0,3.35,26.5,28.0,23.29,12.94
2016,5,31,15,30,0.0,24.0,3.1,26.0,24.0,19.94,10.34
2016,5,31,15,45,0.0,25.0,2.85,25.5,25.0,20.75,11.07
2016,5,31,16,0,0.0,26.0,2.6,25.0,26.0,21.56,12.56
2016,5,31,16,15,0.0,44.5,2.6,24.5,44.5,36.91,25.64
2016,5,31,16,30,0.0,63.0,2.6,24.0,63.0,52.29,38.81
2016,5,31,16,45,5.0,114.5,2.6,24.0,117.0,93.46,73.68
2016,5,31,17,0,10.0,166.0,2.6,24.0,171.0,129.07,103.76
2016,5,31,17,15,5.5,146.5,2.7,24.0,149.5,114.5,91.87
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,99.8,79.8
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,84.0,66.59
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,68.04,53.01
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,52.98,40.06
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,37.76,26.75
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,24.37,14.84
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,10.69,2.24
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,5.55,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,44.78,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,137.17,98.09
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,224.66,177.24
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,334.64,267.23
2016,6,1,6,45,328.0,85.5,0.75,22.5,170.5,419.59,334.5
2016,6,1,7,0,402.0,99.0,0.8,23.0,219.0,509.01,402.1
2016,6,1,7,15,451.5,109.5,0.85,23.0,270.5,575.93,450.51
2016,6,1,7,30,501.0,120.0,0.9,23.0,322.0,644.27,498.13
2016,6,1,7,45,543.0,127.0,1.0,23.5,374.5,701.71,536.13
2016,6,1,8,0,585.0,134.0,1.1,24.0,427.0,769.73,580.41
2016,6,1,8,15,613.0,140.5,1.15,24.0,477.5,812.97,607.35
2016,6,1,8,30,641.0,147.0,1.2,24.0,528.0,854.29,632.92
2016,6,1,8,45,663.0,152.5,1.3,24.0,576.0,886.15,652.74
2016,6,1,9,0,685.0,158.0,1.4,24.0,624.0,915.41,670.91
2016,6,1,9,15,441.0,259.0,1.45,24.0,566.5,766.16,566.96
2016,6,1,9,30,197.0,360.0,1.5,24.0,509.0,578.97,432.02
2016,6,1,9,45,254.0,369.5,1.55,24.5,573.0,660.23,489.42
2016,6,1,10,0,311.0,379.0,1.6,25.0,637.0,717.74,527.44
2016,6,1,10,15,536.5,280.0,1.65,25.0,746.5,847.54,619.05
2016,6,1,10,30,762.0,181.0,1.7,25.0,856.0,949.88,686.58
2016,6,1,10,45,769.0,183.5,1.75,25.5,882.0,938.24,676.4
2016,6,1,11,0,776.0,186.0,1.8,26.0,908.0,923.21,665.44
2016,6,1,11,15,780.5,187.5,1.8,26.0,927.0,901.61,651.11
2016,6,1,11,30,785.0,189.0,1.8,26.0,946.0,876.85,634.85
2016,6,1,11,45,530.5,338.0,1.85,26.0,852.5,767.34,557.52
2016,6,1,12,0,276.0,487.0,1.9,26.0,759.0,652.57,474.57
2016,6,1,12,15,253.5,494.5,1.85,26.0,745.0,618.04,450.62
2016,6,1,12,30,231.0,502.0,1.8,26.0,731.0,584.97,426.95
2016,6,1,12,45,298.0,474.5,1.8,26.5,768.5,586.23,427.8
2016,6,1,13,0,365.0,447.0,1.8,27.0,806.0,583.41,425.02
2016,6,1,13,15,568.0,321.5,1.75,27.0,872.0,580.47,423.74
2016,6,1,13,30,771.0,196.0,1.7,27.0,938.0,558.91,407.37
2016,6,1,13,45,552.0,315.5,1.7,27.0,841.5,493.9,358.24
2016,6,1,14,0,333.0,435.0,1.7,27.0,745.0,448.47,324.82
2016,6,1,14,15,400.0,392.5,1.7,27.0,753.5,420.2,301.84
2016,6,1,14,30,467.0,350.0,1.7,27.0,762.0,375.18,265.29
2016,6,1,14,45,394.5,361.5,1.75,27.0,700.0,340.19,239.25
2016,6,1,15,0,322.0,373.0,1.8,27.0,638.0,302.04,212.25
2016,6,1,15,15,518.0,268.0,1.8,27.0,669.5,234.52,153.85
2016,6,1,15,30,714.0,163.0,1.8,27.0,701.0,151.67,88.15
2016,6,1,15,45,520.5,224.0,1.8,27.0,603.5,139.94,99.08
2016,6,1,16,0,327.0,285.0,1.8,27.0,506.0,175.53,138.36
2016,6,1,16,15,357.0,254.0,1.8,27.0,478.0,161.77,127.63
2016,6,1,16,30,387.0,223.0,1.8,27.0,450.0,146.9,116.02
2016,6,1,16,45,490.5,173.5,1.85,27.0,433.5,113.27,88.94
2016,6,1,17,0,594.0,124.0,1.9,27.0,417.0,85.27,66.11
2016,6,1,17,15,557.0,116.5,1.8,26.5,365.5,82.25,64.0
2016,6,1,17,30,520.0,109.0,1.7,26.0,314.0,79.04,61.66
2016,6,1,17,45,465.5,100.0,1.65,25.5,262.5,72.32,56.25
2016,6,1,18,0,411.0,91.0,1.6,25.0,211.0,66.6,51.55
2016,6,1,18,15,343.5,78.0,1.5,24.5,163.5,57.79,44.01
2016,6,1,18,30,276.0,65.0,1.4,24.0,116.0,48.75,36.0
2016,6,1,18,45,186.0,47.5,1.35,24.0,76.5,36.02,24.54
2016,6,1,19,0,96.0,30.0,1.3,24.0,37.0,23.43,11.82
2016,6,1,19,15,48.0,15.0,1.35,23.5,18.5,12.8,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
