Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,6.5,1.15,22.0,6.5,5.55,0.0
2016,6,2,6,0,0.0,13.0,1.3,22.0,13.0,10.69,2.38
2016,6,2,6,15,0.0,26.0,1.35,22.0,26.0,21.45,11.83
2016,6,2,6,30,0.0,39.0,1.4,22.0,39.0,32.24,21.07
2016,6,2,6,45,0.0,54.5,1.5,22.0,54.5,45.5,32.28
2016,6,2,7,0,0.0,70.0,1.6,22.0,70.0,59.81,44.22
2016,6,2,7,15,0.0,80.0,1.7,22.0,80.0,68.24,51.13
2016,6,2,7,30,0.0,90.0,1.8,22.0,90.0,76.77,57.99
2016,6,2,7,45,121.0,148.0,1.9,22.0,208.5,283.45,228.23
2016,6,2,8,0,242.0,206.0,2.0,22.0,327.0,492.83,389.4
2016,6,2,8,15,229.5,233.0,2.05,22.0,358.5,490.35,384.59
2016,6,2,8,30,217.0,260.0,2.1,22.0,390.0,507.21,395.16
2016,6,2,8,45,128.5,267.5,2.15,22.5,346.0,422.11,327.38
2016,6,2,9,0,40.0,275.0,2.2,23.0,302.0,313.85,241.8
2016,6,2,9,15,24.0,240.5,2.15,23.0,257.0,255.67,196.73
2016,6,2,9,30,8.0,206.0,2.1,23.0,212.0,187.23,143.07
2016,6,2,9,45,17.0,261.0,2.1,23.5,275.0,246.68,188.58
2016,6,2,10,0,26.0,316.0,2.1,24.0,338.0,325.28,246.95
2016,6,2,10,15,47.0,363.0,2.15,24.0,404.5,389.32,294.17
2016,6,2,10,30,68.0,410.0,2.2,24.0,471.0,451.27,339.01
2016,6,2,10,45,46.0,379.0,2.3,24.5,420.5,393.06,295.0
2016,6,2,11,0,24.0,348.0,2.4,25.0,370.0,337.57,253.18
2016,6,2,11,15,22.0,344.0,2.45,25.0,365.0,315.25,236.67
2016,6,2,11,30,20.0,340.0,2.5,25.0,360.0,307.56,230.83
2016,6,2,11,45,101.5,422.0,2.6,25.0,522.0,463.62,346.76
2016,6,2,12,0,183.0,504.0,2.7,25.0,684.0,587.46,434.97
2016,6,2,12,15,263.0,484.0,2.65,25.0,744.0,617.1,456.04
2016,6,2,12,30,343.0,464.0,2.6,25.0,804.0,636.1,469.71
2016,6,2,12,45,394.5,448.5,2.6,25.5,838.0,632.71,466.22
2016,6,2,13,0,446.0,433.0,2.6,26.0,872.0,620.22,456.15
2016,6,2,13,15,347.5,456.5,2.5,26.0,796.0,552.37,406.19
2016,6,2,13,30,249.0,480.0,2.4,26.0,720.0,487.84,358.95
2016,6,2,13,45,234.5,471.5,2.3,26.0,694.0,461.95,339.46
2016,6,2,14,0,220.0,463.0,2.2,26.0,668.0,429.06,314.71
2016,6,2,14,15,329.0,410.0,2.05,26.0,706.0,404.96,294.22
2016,6,2,14,30,438.0,357.0,1.9,26.0,744.0,370.84,264.44
2016,6,2,14,45,638.0,239.0,1.75,26.0,777.5,315.14,214.11
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,256.39,158.99
2016,6,2,15,15,601.0,220.5,1.45,26.0,703.0,215.85,136.76
2016,6,2,15,30,364.0,320.0,1.3,26.0,595.0,226.7,157.65
2016,6,2,15,45,579.0,213.5,1.2,26.0,619.0,134.41,93.69
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,75.75,57.51
2016,6,2,16,15,775.0,103.5,1.0,25.5,594.0,74.99,57.27
2016,6,2,16,30,756.0,100.0,0.9,25.0,545.0,74.1,56.85
2016,6,2,16,45,636.0,122.5,0.8,25.0,472.5,82.06,63.7
2016,6,2,17,0,516.0,145.0,0.7,25.0,400.0,98.06,77.27
2016,6,2,17,15,580.0,112.5,0.7,25.0,367.5,79.55,62.03
2016,6,2,17,30,644.0,80.0,0.7,25.0,335.0,58.99,44.89
2016,6,2,17,45,599.0,73.5,0.7,25.0,282.0,55.23,41.83
2016,6,2,18,0,554.0,67.0,0.7,25.0,229.0,51.34,38.55
2016,6,2,18,15,486.5,58.5,0.65,24.5,179.0,45.59,33.61
2016,6,2,18,30,419.0,50.0,0.6,24.0,129.0,39.71,28.35
2016,6,2,18,45,318.0,38.5,0.6,23.5,87.0,30.97,20.43
2016,6,2,19,0,217.0,27.0,0.6,23.0,45.0,22.03,11.05
2016,6,2,19,15,108.5,13.5,0.6,22.5,22.5,11.52,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,76.5,14.5,0.75,18.5,21.5,90.66,0.0
2016,6,3,6,0,153.0,29.0,0.8,19.0,43.0,188.62,138.84
2016,6,3,6,15,218.0,45.0,0.75,19.0,80.0,262.45,209.72
2016,6,3,6,30,283.0,61.0,0.7,19.0,117.0,341.16,276.05
2016,6,3,6,45,321.0,77.5,0.7,19.5,159.5,402.11,324.86
2016,6,3,7,0,359.0,94.0,0.7,20.0,202.0,464.5,372.36
2016,6,3,7,15,259.0,128.0,0.75,20.0,214.0,406.29,325.46
2016,6,3,7,30,159.0,162.0,0.8,20.0,226.0,340.89,272.49
2016,6,3,7,45,242.5,177.0,0.9,20.5,290.5,457.09,361.85
2016,6,3,8,0,326.0,192.0,1.0,21.0,355.0,556.47,434.21
2016,6,3,8,15,547.0,142.5,1.1,21.5,452.5,749.71,571.92
2016,6,3,8,30,768.0,93.0,1.2,22.0,550.0,909.25,674.98
2016,6,3,8,45,787.0,95.5,1.3,22.5,598.5,936.34,688.67
2016,6,3,9,0,806.0,98.0,1.4,23.0,647.0,948.54,694.39
2016,6,3,9,15,497.0,229.0,1.45,23.0,575.0,790.37,586.94
2016,6,3,9,30,188.0,360.0,1.5,23.0,503.0,569.77,426.77
2016,6,3,9,45,228.5,375.0,1.6,23.5,558.0,619.27,462.91
2016,6,3,10,0,269.0,390.0,1.7,24.0,613.0,687.18,508.57
2016,6,3,10,15,234.0,414.0,1.65,24.0,614.0,646.73,478.06
2016,6,3,10,30,199.0,438.0,1.6,24.0,615.0,625.63,461.49
2016,6,3,10,45,237.0,445.5,1.6,24.5,662.0,657.65,482.87
2016,6,3,11,0,275.0,453.0,1.6,25.0,709.0,701.09,510.92
2016,6,3,11,15,352.0,434.0,1.55,25.0,769.0,735.82,534.67
2016,6,3,11,30,429.0,415.0,1.5,25.0,829.0,773.6,559.81
2016,6,3,11,45,655.5,269.5,1.45,25.0,911.0,812.98,590.16
2016,6,3,12,0,882.0,124.0,1.4,25.0,993.0,824.11,598.9
2016,6,3,12,15,882.5,124.0,1.3,25.0,996.5,786.23,572.68
2016,6,3,12,30,883.0,124.0,1.2,25.0,1000.0,746.36,545.08
2016,6,3,12,45,880.0,125.5,1.2,25.5,995.5,703.56,513.91
2016,6,3,13,0,877.0,127.0,1.2,26.0,991.0,659.46,481.25
2016,6,3,13,15,659.0,270.5,1.2,26.0,915.0,592.69,430.95
2016,6,3,13,30,441.0,414.0,1.2,26.0,839.0,539.2,390.62
2016,6,3,13,45,392.5,421.5,1.2,26.0,794.0,496.19,359.18
2016,6,3,14,0,344.0,429.0,1.2,26.0,749.0,450.39,325.63
2016,6,3,14,15,372.0,401.0,1.2,26.0,738.0,416.11,299.11
2016,6,3,14,30,400.0,373.0,1.2,26.0,727.0,368.97,262.39
2016,6,3,14,45,457.0,337.0,1.25,26.0,726.0,332.39,231.7
2016,6,3,15,0,514.0,301.0,1.3,26.0,725.0,290.21,196.29
2016,6,3,15,15,291.5,319.5,1.3,26.0,558.0,243.49,170.16
2016,6,3,15,30,69.0,338.0,1.3,26.0,391.0,237.72,176.14
2016,6,3,15,45,423.0,224.5,1.35,26.0,513.5,138.42,98.15
2016,6,3,16,0,777.0,111.0,1.4,26.0,636.0,77.88,59.29
2016,6,3,16,15,403.5,167.5,1.3,25.5,439.0,103.32,80.72
2016,6,3,16,30,30.0,224.0,1.2,25.0,242.0,160.08,127.64
2016,6,3,16,45,176.5,207.0,1.15,25.0,296.0,144.05,114.8
2016,6,3,17,0,323.0,190.0,1.1,25.0,350.0,129.08,102.92
2016,6,3,17,15,313.5,167.5,1.05,25.0,307.5,116.3,92.72
2016,6,3,17,30,304.0,145.0,1.0,25.0,265.0,102.88,81.84
2016,6,3,17,45,282.5,124.5,1.0,25.0,223.0,89.97,71.22
2016,6,3,18,0,261.0,104.0,1.0,25.0,181.0,76.55,59.95
2016,6,3,18,15,227.0,85.0,0.9,24.5,141.5,63.53,48.88
2016,6,3,18,30,193.0,66.0,0.8,24.0,102.0,50.11,37.18
2016,6,3,18,45,138.0,47.5,0.75,23.5,69.0,36.56,25.12
2016,6,3,19,0,83.0,29.0,0.7,23.0,36.0,22.72,11.73
2016,6,3,19,15,41.5,14.5,0.7,22.5,18.0,12.38,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,43.5,15.0,2.5,18.5,19.0,58.84,0.0
2016,6,4,6,0,87.0,30.0,2.7,19.0,38.0,124.8,90.95
2016,6,4,6,15,135.0,49.0,2.75,19.5,71.0,188.25,150.85
2016,6,4,6,30,183.0,68.0,2.8,20.0,104.0,253.58,207.36
2016,6,4,6,45,216.5,87.5,2.9,20.5,143.0,309.99,254.66
2016,6,4,7,0,250.0,107.0,3.0,21.0,182.0,367.56,301.16
2016,6,4,7,15,279.0,127.0,3.05,21.5,226.5,422.72,343.94
2016,6,4,7,30,308.0,147.0,3.1,22.0,271.0,478.2,385.53
2016,6,4,7,45,214.0,180.0,3.2,22.5,272.0,413.2,330.95
2016,6,4,8,0,120.0,213.0,3.3,23.0,273.0,361.89,286.64
2016,6,4,8,15,93.0,232.0,3.35,23.5,282.0,332.94,262.1
2016,6,4,8,30,66.0,251.0,3.4,24.0,291.0,323.26,252.23
2016,6,4,8,45,33.0,179.5,3.5,24.5,199.5,205.23,159.01
2016,6,4,9,0,0.0,108.0,3.6,25.0,108.0,90.63,66.98
2016,6,4,9,15,49.0,230.5,3.65,25.0,267.5,270.61,209.24
2016,6,4,9,30,98.0,353.0,3.7,25.0,427.0,448.61,343.02
2016,6,4,9,45,149.0,377.0,3.75,25.5,497.5,540.83,409.48
2016,6,4,10,0,200.0,401.0,3.8,26.0,568.0,609.3,457.79
2016,6,4,10,15,254.5,408.0,3.85,26.0,628.0,680.03,507.77
2016,6,4,10,30,309.0,415.0,3.9,26.0,688.0,727.74,541.22
2016,6,4,10,45,356.5,406.5,3.95,26.5,731.5,750.04,555.9
2016,6,4,11,0,404.0,398.0,4.0,27.0,775.0,781.16,576.34
2016,6,4,11,15,320.5,440.5,4.05,27.0,744.0,713.48,526.8
2016,6,4,11,30,237.0,483.0,4.1,27.0,713.0,648.85,479.43
2016,6,4,11,45,298.5,466.5,4.15,27.0,759.0,676.72,500.21
2016,6,4,12,0,360.0,450.0,4.2,27.0,805.0,690.12,510.28
2016,6,4,12,15,304.5,474.0,4.25,27.0,775.5,641.5,474.47
2016,6,4,12,30,249.0,498.0,4.3,27.0,746.0,595.75,440.8
2016,6,4,12,45,233.5,499.0,4.35,27.0,730.5,564.76,418.29
2016,6,4,13,0,218.0,500.0,4.4,27.0,715.0,534.84,396.32
2016,6,4,13,15,216.0,493.5,4.4,27.0,704.5,508.81,377.09
2016,6,4,13,30,214.0,487.0,4.4,27.0,694.0,483.09,357.86
2016,6,4,13,45,309.5,442.0,4.45,27.0,734.0,469.9,347.51
2016,6,4,14,0,405.0,397.0,4.5,27.0,774.0,447.55,328.97
2016,6,4,14,15,299.0,417.0,4.45,26.5,691.0,398.95,292.98
2016,6,4,14,30,193.0,437.0,4.4,26.0,608.0,364.32,268.52
2016,6,4,14,45,357.0,368.5,4.4,26.0,668.5,336.19,241.26
2016,6,4,15,0,521.0,300.0,4.4,26.0,729.0,291.87,199.76
2016,6,4,15,15,397.5,322.5,4.35,26.0,640.5,249.88,172.25
2016,6,4,15,30,274.0,345.0,4.3,26.0,552.0,232.52,166.34
2016,6,4,15,45,137.0,200.5,4.3,26.0,304.0,142.24,105.14
2016,6,4,16,0,0.0,56.0,4.3,26.0,56.0,46.53,33.34
2016,6,4,16,15,73.5,159.0,4.15,25.5,202.5,113.73,89.53
2016,6,4,16,30,147.0,262.0,4.0,25.0,349.0,173.21,139.01
2016,6,4,16,45,103.0,231.5,3.85,25.0,290.0,163.87,131.69
2016,6,4,17,0,59.0,201.0,3.7,25.0,231.0,144.58,116.2
2016,6,4,17,15,55.5,177.5,3.5,24.5,203.0,129.33,104.13
2016,6,4,17,30,52.0,154.0,3.3,24.0,175.0,113.71,91.53
2016,6,4,17,45,45.5,131.5,3.1,24.0,147.5,98.29,78.71
2016,6,4,18,0,39.0,109.0,2.9,24.0,120.0,82.56,65.41
2016,6,4,18,15,27.5,87.0,2.7,23.5,94.0,66.81,51.93
2016,6,4,18,30,16.0,65.0,2.5,23.0,68.0,50.79,37.93
2016,6,4,18,45,8.0,44.5,2.35,22.5,46.0,35.74,24.55
2016,6,4,19,0,0.0,24.0,2.2,22.0,24.0,19.78,9.66
2016,6,4,19,15,0.0,12.0,2.2,22.0,12.0,10.24,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,108.27,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,225.31,167.53
2016,6,5,6,15,298.5,44.0,3.3,20.5,92.0,321.4,258.83
2016,6,5,6,30,398.0,57.0,3.3,21.0,135.0,431.7,351.11
2016,6,5,6,45,468.0,65.5,3.35,21.5,185.5,514.96,417.93
2016,6,5,7,0,538.0,74.0,3.4,22.0,236.0,601.23,483.91
2016,6,5,7,15,585.5,81.0,3.55,22.5,289.5,667.83,532.56
2016,6,5,7,30,633.0,88.0,3.7,23.0,343.0,734.97,579.86
2016,6,5,7,45,670.0,93.0,3.9,23.5,397.5,789.54,616.79
2016,6,5,8,0,707.0,98.0,4.1,24.0,452.0,843.19,652.23
2016,6,5,8,15,732.5,102.0,4.25,24.5,504.5,877.02,672.83
2016,6,5,8,30,758.0,106.0,4.4,25.0,557.0,914.92,696.12
2016,6,5,8,45,780.5,108.5,4.6,25.5,607.5,945.47,714.52
2016,6,5,9,0,803.0,111.0,4.8,26.0,658.0,973.2,731.3
2016,6,5,9,15,818.0,114.0,4.85,26.0,703.5,990.8,741.54
2016,6,5,9,30,833.0,117.0,4.9,26.0,749.0,1005.07,749.7
2016,6,5,9,45,846.0,118.0,4.95,26.5,790.0,998.71,742.62
2016,6,5,10,0,859.0,119.0,5.0,27.0,831.0,1001.91,742.28
2016,6,5,10,15,867.5,121.0,5.05,27.0,865.0,998.09,738.85
2016,6,5,10,30,876.0,123.0,5.1,27.0,899.0,990.71,733.21
2016,6,5,10,45,598.5,281.5,5.15,27.5,819.0,878.86,652.89
2016,6,5,11,0,321.0,440.0,5.2,28.0,739.0,732.03,542.1
2016,6,5,11,15,610.5,283.0,5.2,28.0,867.0,844.56,628.11
2016,6,5,11,30,900.0,126.0,5.2,28.0,995.0,911.73,675.77
2016,6,5,11,45,492.5,304.0,5.2,28.0,780.5,706.92,527.86
2016,6,5,12,0,85.0,482.0,5.2,28.0,566.0,483.97,358.92
2016,6,5,12,15,90.5,478.5,5.15,28.0,568.5,474.81,352.8
2016,6,5,12,30,96.0,475.0,5.1,28.0,571.0,465.02,345.55
2016,6,5,12,45,505.0,298.0,5.1,28.5,796.5,593.53,444.35
2016,6,5,13,0,914.0,121.0,5.1,29.0,1022.0,680.27,507.75
2016,6,5,13,15,489.0,286.5,5.05,29.0,768.0,510.93,380.11
2016,6,5,13,30,64.0,452.0,5.0,29.0,514.0,385.21,284.85
2016,6,5,13,45,248.0,420.5,4.95,29.0,652.5,426.01,314.5
2016,6,5,14,0,432.0,389.0,4.9,29.0,791.0,454.78,332.17
2016,6,5,14,15,454.0,357.5,4.85,28.5,769.0,411.31,297.87
2016,6,5,14,30,476.0,326.0,4.8,28.0,747.0,366.12,261.5
2016,6,5,14,45,670.5,222.0,4.75,28.0,790.0,315.61,214.48
2016,6,5,15,0,865.0,118.0,4.7,28.0,833.0,263.56,163.91
2016,6,5,15,15,854.5,115.5,4.55,28.0,792.5,209.24,121.18
2016,6,5,15,30,844.0,113.0,4.4,28.0,752.0,156.06,86.06
2016,6,5,15,45,788.0,127.5,4.3,28.0,695.0,102.08,63.78
2016,6,5,16,0,732.0,142.0,4.2,28.0,638.0,87.58,66.89
2016,6,5,16,15,656.0,152.0,3.9,27.5,571.5,95.3,73.6
2016,6,5,16,30,580.0,162.0,3.6,27.0,505.0,104.09,81.25
2016,6,5,16,45,556.5,151.5,3.35,27.0,455.5,100.34,78.42
2016,6,5,17,0,533.0,141.0,3.1,27.0,406.0,95.67,74.82
2016,6,5,17,15,501.0,132.0,2.75,26.5,358.0,91.15,71.47
2016,6,5,17,30,469.0,123.0,2.4,26.0,310.0,86.39,67.84
2016,6,5,17,45,529.5,95.0,2.05,25.5,276.0,70.73,54.9
2016,6,5,18,0,590.0,67.0,1.7,25.0,242.0,51.54,38.71
2016,6,5,18,15,522.5,59.0,1.6,24.0,190.5,46.13,34.15
2016,6,5,18,30,455.0,51.0,1.5,23.0,139.0,40.61,29.28
2016,6,5,18,45,349.0,40.0,1.4,22.0,94.5,32.26,21.72
2016,6,5,19,0,243.0,29.0,1.3,21.0,50.0,23.75,12.95
2016,6,5,19,15,121.5,14.5,1.3,20.5,25.0,12.38,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,126.0,14.5,3.15,18.5,26.5,127.95,0.0
2016,6,6,6,0,252.0,29.0,3.4,19.0,53.0,262.79,196.96
2016,6,6,6,15,355.5,40.0,3.35,19.5,97.0,363.7,293.78
2016,6,6,6,30,459.0,51.0,3.3,20.0,141.0,473.06,384.74
2016,6,6,6,45,526.5,59.0,3.3,20.5,193.0,555.17,450.32
2016,6,6,7,0,594.0,67.0,3.3,21.0,245.0,640.32,514.86
2016,6,6,7,15,639.0,73.0,3.3,21.5,299.5,704.84,561.0
2016,6,6,7,30,684.0,79.0,3.3,22.0,354.0,769.74,605.52
2016,6,6,7,45,716.5,83.5,3.35,23.0,408.5,815.23,633.61
2016,6,6,8,0,749.0,88.0,3.4,24.0,463.0,865.3,664.09
2016,6,6,8,15,772.5,91.5,3.55,24.5,516.0,903.5,687.46
2016,6,6,8,30,796.0,95.0,3.7,25.0,569.0,939.37,708.99
2016,6,6,8,45,813.5,98.5,3.85,25.5,618.5,966.55,724.45
2016,6,6,9,0,831.0,102.0,4.0,26.0,668.0,990.75,737.91
2016,6,6,9,15,844.0,104.5,4.0,26.0,713.0,993.62,737.71
2016,6,6,9,30,857.0,107.0,4.0,26.0,758.0,1005.49,743.84
2016,6,6,9,45,867.0,109.5,4.05,26.5,798.0,1010.88,744.58
2016,6,6,10,0,877.0,112.0,4.1,27.0,838.0,1012.73,743.19
2016,6,6,10,15,884.0,114.0,4.05,27.0,871.5,1007.46,738.15
2016,6,6,10,30,891.0,116.0,4.0,27.0,905.0,998.6,730.97
2016,6,6,10,45,895.5,117.5,4.0,27.5,931.5,983.26,718.57
2016,6,6,11,0,900.0,119.0,4.0,28.0,958.0,964.45,704.1
2016,6,6,11,15,903.5,120.0,3.95,28.0,977.0,940.83,687.72
2016,6,6,11,30,907.0,121.0,3.9,28.0,996.0,913.94,669.26
2016,6,6,11,45,911.0,120.0,3.85,28.5,1008.0,882.6,646.61
2016,6,6,12,0,915.0,119.0,3.8,29.0,1020.0,848.33,622.1
2016,6,6,12,15,915.0,119.0,3.75,29.0,1023.5,809.08,595.47
2016,6,6,12,30,915.0,119.0,3.7,29.0,1027.0,767.78,567.15
2016,6,6,12,45,912.5,120.0,3.65,29.0,1022.0,723.81,534.95
2016,6,6,13,0,910.0,121.0,3.6,29.0,1017.0,678.46,501.12
2016,6,6,13,15,907.0,120.0,3.55,29.0,1004.5,630.02,464.37
2016,6,6,13,30,904.0,119.0,3.5,29.0,992.0,580.38,425.84
2016,6,6,13,45,898.0,119.0,3.45,29.0,971.0,528.86,384.92
2016,6,6,14,0,892.0,119.0,3.4,29.0,950.0,476.72,342.45
2016,6,6,14,15,886.0,118.0,3.35,29.0,922.5,423.51,298.15
2016,6,6,14,30,880.0,117.0,3.3,29.0,895.0,370.09,252.83
2016,6,6,14,45,865.5,118.5,3.25,29.0,859.5,315.95,206.94
2016,6,6,15,0,851.0,120.0,3.2,29.0,824.0,262.9,162.79
2016,6,6,15,15,840.0,117.5,3.1,29.0,784.0,209.31,120.99
2016,6,6,15,30,829.0,115.0,3.0,29.0,744.0,156.91,86.5
2016,6,6,15,45,814.5,112.5,2.95,29.0,698.5,94.97,56.9
2016,6,6,16,0,800.0,110.0,2.9,29.0,653.0,77.57,58.39
2016,6,6,16,15,781.0,106.5,2.75,28.5,604.0,76.88,58.15
2016,6,6,16,30,762.0,103.0,2.6,28.0,555.0,76.08,57.8
2016,6,6,16,45,737.5,99.0,2.5,28.0,502.5,74.72,56.89
2016,6,6,17,0,713.0,95.0,2.4,28.0,450.0,66.93,50.61
2016,6,6,17,15,680.0,89.5,2.2,27.5,396.5,64.39,48.8
2016,6,6,17,30,647.0,84.0,2.0,27.0,343.0,61.72,46.83
2016,6,6,17,45,600.5,77.5,1.85,26.5,290.0,58.06,43.95
2016,6,6,18,0,554.0,71.0,1.7,26.0,237.0,54.27,40.88
2016,6,6,18,15,487.5,62.5,1.5,25.0,186.5,48.64,36.15
2016,6,6,18,30,421.0,54.0,1.3,24.0,136.0,42.89,31.09
2016,6,6,18,45,319.0,42.0,1.15,23.5,92.5,33.82,22.9
2016,6,6,19,0,217.0,30.0,1.0,23.0,49.0,23.28,12.56
2016,6,6,19,15,108.5,15.0,1.0,22.5,24.5,11.71,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,82.0,16.5,1.8,20.5,24.5,98.51,0.0
2016,6,7,6,0,164.0,33.0,2.0,21.0,49.0,203.9,150.21
2016,6,7,6,15,260.0,48.0,2.0,21.5,91.0,298.68,238.25
2016,6,7,6,30,356.0,63.0,2.0,22.0,133.0,401.71,324.0
2016,6,7,6,45,424.0,73.5,2.0,22.5,182.5,481.45,387.28
2016,6,7,7,0,492.0,84.0,2.0,23.0,232.0,572.87,456.02
2016,6,7,7,15,540.0,92.0,2.05,23.5,284.5,640.24,504.04
2016,6,7,7,30,588.0,100.0,2.1,24.0,337.0,708.1,550.57
2016,6,7,7,45,624.5,106.0,2.15,25.0,390.5,762.64,584.92
2016,6,7,8,0,661.0,112.0,2.2,26.0,444.0,816.24,617.54
2016,6,7,8,15,687.5,117.5,2.25,26.0,495.5,858.01,643.74
2016,6,7,8,30,714.0,123.0,2.3,26.0,547.0,897.77,668.35
2016,6,7,8,45,732.5,127.5,2.35,26.5,595.5,925.88,683.66
2016,6,7,9,0,751.0,132.0,2.4,27.0,644.0,944.3,692.63
2016,6,7,9,15,766.0,135.5,2.4,27.0,688.5,962.21,702.31
2016,6,7,9,30,781.0,139.0,2.4,27.0,733.0,976.9,709.99
2016,6,7,9,45,790.0,143.5,2.45,27.5,771.5,983.21,711.47
2016,6,7,10,0,799.0,148.0,2.5,28.0,810.0,986.04,710.95
2016,6,7,10,15,488.5,293.5,2.5,28.0,703.5,814.25,593.47
2016,6,7,10,30,178.0,439.0,2.5,28.0,597.0,606.46,443.92
2016,6,7,10,45,143.5,449.5,2.55,28.5,579.5,572.47,419.27
2016,6,7,11,0,109.0,460.0,2.6,29.0,562.0,523.95,383.52
2016,6,7,11,15,109.5,471.0,2.6,29.0,575.5,525.39,384.26
2016,6,7,11,30,110.0,482.0,2.6,29.0,589.0,525.99,384.17
2016,6,7,11,45,483.5,316.5,2.65,29.5,792.5,711.01,519.86
2016,6,7,12,0,857.0,151.0,2.7,30.0,996.0,827.3,600.93
2016,6,7,12,15,858.0,151.5,2.7,30.0,1000.0,790.51,575.45
2016,6,7,12,30,859.0,152.0,2.7,30.0,1004.0,751.81,548.65
2016,6,7,12,45,858.5,151.0,2.75,30.0,1000.0,709.55,518.72
2016,6,7,13,0,858.0,150.0,2.8,30.0,996.0,666.07,487.21
2016,6,7,13,15,855.5,149.5,2.75,30.0,984.0,620.41,452.97
2016,6,7,13,30,853.0,149.0,2.7,30.0,972.0,573.61,417.07
2016,6,7,13,45,848.0,148.0,2.7,30.0,952.0,524.23,378.53
2016,6,7,14,0,843.0,147.0,2.7,30.0,932.0,474.24,338.46
2016,6,7,14,15,836.5,145.0,2.7,30.0,905.0,422.6,296.19
2016,6,7,14,30,830.0,143.0,2.7,30.0,878.0,365.74,249.29
2016,6,7,14,45,826.5,138.0,2.7,30.0,845.5,311.77,203.97
2016,6,7,15,0,823.0,133.0,2.7,30.0,813.0,257.96,159.36
2016,6,7,15,15,811.5,130.0,2.65,30.0,773.5,204.53,117.9
2016,6,7,15,30,800.0,127.0,2.6,30.0,734.0,152.52,83.52
2016,6,7,15,45,784.5,124.0,2.6,30.0,689.5,101.95,61.9
2016,6,7,16,0,769.0,121.0,2.6,30.0,645.0,83.88,63.25
2016,6,7,16,15,749.5,117.5,2.5,29.5,596.0,83.52,63.31
2016,6,7,16,30,730.0,114.0,2.4,29.0,547.0,75.54,57.1
2016,6,7,16,45,704.5,109.5,2.3,29.0,495.5,74.36,56.34
2016,6,7,17,0,679.0,105.0,2.2,29.0,444.0,73.05,55.47
2016,6,7,17,15,645.0,99.0,2.05,28.5,391.0,70.48,53.66
2016,6,7,17,30,611.0,93.0,1.9,28.0,338.0,67.77,51.69
2016,6,7,17,45,557.5,87.0,1.75,28.0,285.0,64.73,49.28
2016,6,7,18,0,504.0,81.0,1.6,28.0,232.0,61.66,46.75
2016,6,7,18,15,437.0,71.0,1.45,27.0,182.5,55.18,41.36
2016,6,7,18,30,370.0,61.0,1.3,26.0,133.0,46.28,33.68
2016,6,7,18,45,273.0,47.0,1.2,25.5,91.0,35.94,24.46
2016,6,7,19,0,176.0,33.0,1.1,25.0,49.0,25.43,14.2
2016,6,7,19,15,88.0,16.5,1.1,24.5,24.5,12.84,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,66.5,17.0,0.9,22.5,23.0,78.59,0.0
2016,6,8,6,0,133.0,34.0,1.0,23.0,46.0,166.6,121.02
2016,6,8,6,15,221.5,50.5,1.15,23.0,87.0,273.48,215.73
2016,6,8,6,30,310.0,67.0,1.3,23.0,128.0,370.9,296.66
2016,6,8,6,45,379.0,79.0,1.45,23.5,177.0,451.75,361.35
2016,6,8,7,0,448.0,91.0,1.6,24.0,226.0,536.67,425.67
2016,6,8,7,15,496.5,100.5,1.7,24.5,277.5,602.93,473.2
2016,6,8,7,30,545.0,110.0,1.8,25.0,329.0,679.87,526.65
2016,6,8,7,45,584.0,116.0,1.9,25.5,381.5,736.08,563.63
2016,6,8,8,0,623.0,122.0,2.0,26.0,434.0,791.43,599.16
2016,6,8,8,15,650.0,128.0,2.05,26.0,485.0,833.73,625.82
2016,6,8,8,30,677.0,134.0,2.1,26.0,536.0,874.08,650.93
2016,6,8,8,45,696.5,139.0,2.2,26.5,584.0,903.39,667.63
2016,6,8,9,0,716.0,144.0,2.3,27.0,632.0,930.06,682.58
2016,6,8,9,15,732.5,148.0,2.3,27.0,676.0,949.59,693.28
2016,6,8,9,30,749.0,152.0,2.3,27.0,720.0,958.3,697.09
2016,6,8,9,45,414.0,268.0,2.3,27.5,584.5,734.99,541.7
2016,6,8,10,0,79.0,384.0,2.3,28.0,449.0,449.41,332.59
2016,6,8,10,15,208.5,394.5,2.25,28.0,576.5,601.66,444.22
2016,6,8,10,30,338.0,405.0,2.2,28.0,704.0,746.55,543.47
2016,6,8,10,45,331.5,421.5,2.2,28.5,722.0,741.45,536.58
2016,6,8,11,0,325.0,438.0,2.2,29.0,740.0,734.44,529.74
2016,6,8,11,15,276.5,461.5,2.15,29.0,722.5,693.83,500.33
2016,6,8,11,30,228.0,485.0,2.1,29.0,705.0,643.54,464.74
2016,6,8,11,45,504.0,343.0,2.1,29.0,837.5,751.83,544.12
2016,6,8,12,0,780.0,201.0,2.1,29.0,970.0,817.85,592.15
2016,6,8,12,15,780.5,201.5,2.1,29.0,974.0,781.18,566.2
2016,6,8,12,30,781.0,202.0,2.1,29.0,978.0,742.68,539.51
2016,6,8,12,45,622.0,317.0,2.1,29.0,933.0,683.5,495.32
2016,6,8,13,0,463.0,432.0,2.1,29.0,888.0,633.39,457.51
2016,6,8,13,15,443.0,423.0,2.1,29.0,855.5,581.74,421.11
2016,6,8,13,30,423.0,414.0,2.1,29.0,823.0,532.15,385.51
2016,6,8,13,45,444.5,400.5,2.1,29.0,822.0,502.16,362.87
2016,6,8,14,0,466.0,387.0,2.1,29.0,821.0,470.14,337.89
2016,6,8,14,15,435.5,379.0,2.1,29.0,776.0,419.51,299.69
2016,6,8,14,30,405.0,371.0,2.1,29.0,731.0,372.38,263.84
2016,6,8,14,45,419.5,343.0,2.15,29.0,702.5,329.19,229.58
2016,6,8,15,0,434.0,315.0,2.2,29.0,674.0,285.08,194.53
2016,6,8,15,15,572.0,243.5,2.1,29.0,692.5,231.0,147.86
2016,6,8,15,30,710.0,172.0,2.0,29.0,711.0,163.88,95.45
2016,6,8,15,45,692.5,167.5,1.95,29.0,667.0,116.38,74.16
2016,6,8,16,0,675.0,163.0,1.9,29.0,623.0,98.75,75.56
2016,6,8,16,15,531.5,194.5,1.85,28.5,540.0,120.88,93.99
2016,6,8,16,30,388.0,226.0,1.8,28.0,457.0,148.37,116.76
2016,6,8,16,45,373.0,206.0,1.8,28.0,411.0,138.06,108.74
2016,6,8,17,0,358.0,186.0,1.8,28.0,365.0,127.18,100.26
2016,6,8,17,15,331.5,170.0,1.65,27.5,321.0,117.97,93.25
2016,6,8,17,30,305.0,154.0,1.5,27.0,277.0,108.36,85.77
2016,6,8,17,45,277.0,134.5,1.4,26.5,233.5,96.17,75.99
2016,6,8,18,0,249.0,115.0,1.3,26.0,190.0,83.51,65.59
2016,6,8,18,15,209.0,94.5,1.25,25.5,149.0,69.68,53.91
2016,6,8,18,30,169.0,74.0,1.2,25.0,108.0,55.41,41.57
2016,6,8,18,45,117.5,53.5,1.15,25.0,73.5,40.7,28.51
2016,6,8,19,0,66.0,33.0,1.1,25.0,39.0,26.13,14.86
2016,6,8,19,15,33.0,16.5,1.1,24.5,19.5,13.39,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,80.11,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,187.24,136.69
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,276.66,218.71
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,373.24,298.26
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,454.53,362.76
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,540.09,426.62
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,613.75,478.47
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,681.53,523.91
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,738.6,560.68
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,794.9,595.92
2016,6,9,8,15,659.5,122.5,1.5,26.5,485.0,836.25,620.86
2016,6,9,8,30,686.0,128.0,1.6,27.0,536.0,875.66,644.28
2016,6,9,8,45,708.5,131.5,1.7,27.5,584.5,906.33,661.73
2016,6,9,9,0,731.0,135.0,1.8,28.0,633.0,934.42,677.49
2016,6,9,9,15,746.5,138.5,1.9,28.0,677.0,945.57,683.71
2016,6,9,9,30,762.0,142.0,2.0,28.0,721.0,960.85,692.87
2016,6,9,9,45,776.0,144.0,2.1,28.5,760.5,969.67,696.58
2016,6,9,10,0,790.0,146.0,2.2,29.0,800.0,975.09,698.29
2016,6,9,10,15,532.5,284.5,2.3,29.0,733.5,849.1,613.6
2016,6,9,10,30,275.0,423.0,2.4,29.0,667.0,703.17,509.74
2016,6,9,10,45,296.5,431.5,2.5,29.5,701.5,717.87,519.8
2016,6,9,11,0,318.0,440.0,2.6,30.0,736.0,730.0,526.92
2016,6,9,11,15,208.0,458.5,2.65,30.0,654.0,616.71,447.3
2016,6,9,11,30,98.0,477.0,2.7,30.0,572.0,511.11,371.79
2016,6,9,11,45,241.5,457.0,2.8,30.0,694.5,621.51,452.09
2016,6,9,12,0,385.0,437.0,2.9,30.0,817.0,701.03,508.23
2016,6,9,12,15,362.5,451.0,2.95,30.0,810.0,669.19,485.09
2016,6,9,12,30,340.0,465.0,3.0,30.0,803.0,637.26,462.46
2016,6,9,12,45,289.0,480.5,3.05,30.5,767.0,587.41,426.07
2016,6,9,13,0,238.0,496.0,3.1,31.0,731.0,546.29,395.68
2016,6,9,13,15,539.5,322.5,3.15,31.0,846.0,569.08,414.52
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,568.66,413.82
2016,6,9,13,45,571.5,297.0,3.25,31.0,844.0,490.05,354.49
2016,6,9,14,0,302.0,445.0,3.3,31.0,727.0,445.19,321.31
2016,6,9,14,15,189.5,431.0,3.3,30.5,606.5,379.84,275.27
2016,6,9,14,30,77.0,417.0,3.3,30.0,486.0,328.18,240.03
2016,6,9,14,45,204.5,394.5,3.3,30.0,567.0,326.04,234.37
2016,6,9,15,0,332.0,372.0,3.3,30.0,648.0,308.07,215.36
2016,6,9,15,15,525.5,269.0,3.25,30.0,680.0,242.58,158.31
2016,6,9,15,30,719.0,166.0,3.2,30.0,712.0,162.17,93.48
2016,6,9,15,45,697.5,164.0,3.15,30.0,667.5,115.49,72.71
2016,6,9,16,0,676.0,162.0,3.1,30.0,623.0,98.09,74.79
2016,6,9,16,15,599.5,172.0,3.05,29.5,558.5,106.67,82.19
2016,6,9,16,30,523.0,182.0,3.0,29.0,494.0,116.03,90.26
2016,6,9,16,45,537.0,159.5,2.95,29.0,454.0,105.08,81.6
2016,6,9,17,0,551.0,137.0,2.9,29.0,414.0,93.26,72.17
2016,6,9,17,15,504.0,133.0,2.7,28.5,364.0,91.69,71.29
2016,6,9,17,30,457.0,129.0,2.5,28.0,314.0,90.05,70.32
2016,6,9,17,45,433.0,113.5,2.3,27.5,268.0,80.88,62.96
2016,6,9,18,0,409.0,98.0,2.1,27.0,222.0,71.23,55.03
2016,6,9,18,15,345.5,84.5,1.95,26.5,174.5,62.24,47.44
2016,6,9,18,30,282.0,71.0,1.8,26.0,127.0,52.98,39.36
2016,6,9,18,45,203.0,52.5,1.65,25.5,86.5,39.69,27.62
2016,6,9,19,0,124.0,34.0,1.5,25.0,46.0,26.5,15.23
2016,6,9,19,15,62.0,17.0,1.55,24.5,23.0,13.51,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,89.5,16.0,1.05,21.5,24.5,102.35,0.0
2016,6,10,6,0,179.0,32.0,1.2,22.0,49.0,212.34,155.58
2016,6,10,6,15,274.0,45.5,1.3,22.5,90.5,304.65,241.21
2016,6,10,6,30,369.0,59.0,1.4,23.0,132.0,405.36,324.19
2016,6,10,6,45,434.0,69.5,1.55,23.5,180.5,490.27,390.84
2016,6,10,7,0,499.0,80.0,1.7,24.0,229.0,573.65,453.35
2016,6,10,7,15,545.5,87.5,1.75,24.5,281.0,639.06,499.51
2016,6,10,7,30,592.0,95.0,1.8,25.0,333.0,704.96,544.21
2016,6,10,7,45,406.5,151.5,1.9,25.5,325.5,601.49,466.1
2016,6,10,8,0,221.0,208.0,2.0,26.0,318.0,453.17,351.91
2016,6,10,8,15,225.0,232.0,1.95,26.0,355.0,484.2,373.99
2016,6,10,8,30,229.0,256.0,1.9,26.0,392.0,513.99,393.77
2016,6,10,8,45,234.5,278.0,1.9,26.5,427.5,541.61,411.19
2016,6,10,9,0,240.0,300.0,1.9,27.0,463.0,590.33,442.86
2016,6,10,9,15,202.0,325.0,1.85,27.5,469.0,551.94,412.2
2016,6,10,9,30,164.0,350.0,1.8,28.0,475.0,534.35,396.61
2016,6,10,9,45,157.0,376.0,1.8,28.5,500.5,548.09,404.08
2016,6,10,10,0,150.0,402.0,1.8,29.0,526.0,560.42,410.35
2016,6,10,10,15,488.0,269.5,1.75,29.0,697.5,789.64,573.59
2016,6,10,10,30,826.0,137.0,1.7,29.0,869.0,956.58,680.69
2016,6,10,10,45,467.0,298.0,1.7,29.5,715.0,767.09,550.72
2016,6,10,11,0,108.0,459.0,1.7,30.0,561.0,522.35,376.56
2016,6,10,11,15,477.5,301.0,1.7,30.0,761.0,740.64,534.82
2016,6,10,11,30,847.0,143.0,1.7,30.0,961.0,881.86,628.65
2016,6,10,11,45,562.0,314.5,1.7,30.0,860.5,776.89,554.62
2016,6,10,12,0,277.0,486.0,1.7,30.0,760.0,655.16,467.61
2016,6,10,12,15,294.5,483.0,1.7,30.0,775.0,643.11,460.34
2016,6,10,12,30,312.0,480.0,1.7,30.0,790.0,628.95,450.65
2016,6,10,12,45,588.0,308.0,1.75,30.5,889.0,654.65,471.83
2016,6,10,13,0,864.0,136.0,1.8,31.0,988.0,662.4,478.59
2016,6,10,13,15,861.5,135.5,1.8,31.0,976.5,616.8,444.92
2016,6,10,13,30,859.0,135.0,1.8,31.0,965.0,570.03,409.9
2016,6,10,13,45,586.0,288.5,1.85,31.0,849.5,492.11,352.43
2016,6,10,14,0,313.0,442.0,1.9,31.0,734.0,448.55,320.78
2016,6,10,14,15,299.5,431.5,1.9,31.0,704.5,410.91,292.91
2016,6,10,14,30,286.0,421.0,1.9,31.0,675.0,374.99,265.99
2016,6,10,14,45,549.0,276.0,1.95,31.0,740.0,325.36,220.91
2016,6,10,15,0,812.0,131.0,2.0,31.0,805.0,257.31,158.42
2016,6,10,15,15,800.5,128.5,2.0,31.0,766.0,204.89,117.88
2016,6,10,15,30,789.0,126.0,2.0,31.0,727.0,153.86,83.9
2016,6,10,15,45,770.0,125.0,2.0,31.0,682.5,105.02,62.56
2016,6,10,16,0,751.0,124.0,2.0,31.0,638.0,85.29,64.08
2016,6,10,16,15,732.0,120.0,1.9,30.5,590.0,84.71,63.96
2016,6,10,16,30,713.0,116.0,1.8,30.0,542.0,76.34,57.47
2016,6,10,16,45,682.0,113.5,1.7,30.0,490.0,76.44,57.77
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,76.55,58.08
2016,6,10,17,15,617.0,104.5,1.55,29.5,386.0,73.84,56.18
2016,6,10,17,30,583.0,98.0,1.5,29.0,334.0,70.96,54.1
2016,6,10,17,45,527.0,92.0,1.5,29.0,281.5,68.09,51.86
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,63.47,48.05
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,55.95,41.74
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,48.24,35.06
2016,6,10,18,45,248.5,49.0,1.05,27.5,90.5,37.28,25.4
2016,6,10,19,0,156.0,34.0,0.9,27.0,49.0,26.11,14.86
2016,6,10,19,15,78.0,17.0,0.95,26.5,24.5,13.2,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,61.0,17.0,1.35,23.5,22.5,74.77,0.0
2016,6,11,6,0,122.0,34.0,1.6,24.0,45.0,158.61,114.55
2016,6,11,6,15,208.0,50.5,1.75,24.0,85.0,262.95,207.19
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,357.73,286.42
2016,6,11,6,45,362.0,79.5,2.05,24.5,172.5,437.81,350.95
2016,6,11,7,0,430.0,92.0,2.2,25.0,220.0,521.9,415.44
2016,6,11,7,15,215.0,79.5,2.3,25.5,143.5,298.69,240.58
2016,6,11,7,30,0.0,67.0,2.4,26.0,67.0,55.53,39.64
2016,6,11,7,45,55.5,139.5,2.55,26.5,167.5,192.08,150.97
2016,6,11,8,0,111.0,212.0,2.7,27.0,268.0,351.68,274.32
2016,6,11,8,15,185.0,232.5,2.7,27.0,337.5,445.33,345.13
2016,6,11,8,30,259.0,253.0,2.7,27.0,407.0,562.5,430.62
2016,6,11,8,45,292.0,270.5,2.75,27.5,458.0,613.21,464.69
2016,6,11,9,0,325.0,288.0,2.8,28.0,509.0,662.95,497.76
2016,6,11,9,15,525.5,223.0,2.8,28.0,609.0,812.64,604.41
2016,6,11,9,30,726.0,158.0,2.8,28.0,709.0,949.63,694.41
2016,6,11,9,45,370.0,209.5,2.8,28.5,491.0,627.18,468.83
2016,6,11,10,0,14.0,261.0,2.8,29.0,273.0,242.02,179.8
2016,6,11,10,15,389.0,218.0,2.8,29.0,562.0,637.31,477.78
2016,6,11,10,30,764.0,175.0,2.8,29.0,851.0,947.97,687.13
2016,6,11,10,45,765.5,181.0,2.85,29.5,876.5,935.0,674.17
2016,6,11,11,0,767.0,187.0,2.9,30.0,902.0,918.73,662.03
2016,6,11,11,15,772.0,188.5,2.9,30.0,921.0,898.34,648.29
2016,6,11,11,30,777.0,190.0,2.9,30.0,940.0,874.78,632.58
2016,6,11,11,45,773.5,196.0,2.9,30.0,950.5,844.75,612.66
2016,6,11,12,0,770.0,202.0,2.9,30.0,961.0,812.1,590.53
2016,6,11,12,15,771.0,202.5,2.85,30.0,965.0,776.29,565.42
2016,6,11,12,30,772.0,203.0,2.8,30.0,969.0,738.63,538.72
2016,6,11,12,45,766.5,206.0,2.75,30.0,964.0,697.0,508.79
2016,6,11,13,0,761.0,209.0,2.7,30.0,959.0,654.71,477.86
2016,6,11,13,15,757.5,208.0,2.65,30.0,947.5,610.14,444.78
2016,6,11,13,30,754.0,207.0,2.6,30.0,936.0,564.9,410.45
2016,6,11,13,45,746.5,207.0,2.55,30.5,916.0,516.34,372.2
2016,6,11,14,0,739.0,207.0,2.5,31.0,896.0,467.79,333.21
2016,6,11,14,15,731.0,204.5,2.45,31.0,870.0,417.56,292.91
2016,6,11,14,30,723.0,202.0,2.4,31.0,844.0,367.79,252.2
2016,6,11,14,45,687.5,214.5,2.35,31.0,806.0,320.6,213.87
2016,6,11,15,0,652.0,227.0,2.3,31.0,768.0,277.14,179.25
2016,6,11,15,15,476.0,282.0,2.2,30.5,667.0,243.56,160.28
2016,6,11,15,30,300.0,337.0,2.1,30.0,566.0,234.55,162.87
2016,6,11,15,45,294.0,317.5,2.05,30.0,530.5,200.23,143.35
2016,6,11,16,0,288.0,298.0,2.0,30.0,495.0,180.86,140.74
2016,6,11,16,15,414.5,243.5,1.95,30.0,503.5,146.51,113.83
2016,6,11,16,30,541.0,189.0,1.9,30.0,512.0,120.36,93.19
2016,6,11,16,45,513.0,179.0,1.9,30.0,463.0,116.42,90.37
2016,6,11,17,0,485.0,169.0,1.9,30.0,414.0,112.17,87.25
2016,6,11,17,15,448.0,157.5,1.8,29.5,363.5,106.55,83.14
2016,6,11,17,30,411.0,146.0,1.7,29.0,313.0,100.61,78.69
2016,6,11,17,45,365.5,131.5,1.6,28.5,263.5,92.25,72.12
2016,6,11,18,0,320.0,117.0,1.5,28.0,214.0,85.43,66.67
2016,6,11,18,15,260.5,99.0,1.55,27.5,167.5,73.0,56.27
2016,6,11,18,30,201.0,81.0,1.6,27.0,121.0,60.26,45.31
2016,6,11,18,45,136.0,58.5,1.65,26.5,82.0,44.22,31.29
2016,6,11,19,0,71.0,36.0,1.7,26.0,43.0,28.28,16.72
2016,6,11,19,15,35.5,18.0,1.85,26.0,21.5,14.54,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
