Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,41.5,17.0,1.7,24.5,21.0,61.67,0.0
2016,6,12,6,0,83.0,34.0,1.9,25.0,42.0,130.83,92.95
2016,6,12,6,15,157.5,54.0,1.95,25.0,81.0,214.28,168.0
2016,6,12,6,30,232.0,74.0,2.0,25.0,120.0,302.03,241.46
2016,6,12,6,45,116.0,80.5,2.15,25.5,103.5,197.91,158.18
2016,6,12,7,0,0.0,87.0,2.3,26.0,87.0,78.74,58.72
2016,6,12,7,15,231.5,107.5,2.35,26.0,200.5,352.02,283.15
2016,6,12,7,30,463.0,128.0,2.4,26.0,314.0,617.5,484.62
2016,6,12,7,45,309.5,170.0,2.5,26.5,302.0,510.71,399.06
2016,6,12,8,0,156.0,212.0,2.6,27.0,290.0,395.3,307.32
2016,6,12,8,15,157.5,239.0,2.65,27.0,325.0,426.38,329.76
2016,6,12,8,30,159.0,266.0,2.7,27.0,360.0,456.21,350.35
2016,6,12,8,45,284.5,264.5,2.75,27.5,451.0,598.53,454.85
2016,6,12,9,0,410.0,263.0,2.8,28.0,542.0,742.2,554.96
2016,6,12,9,15,419.5,278.5,2.85,28.0,580.5,764.92,568.13
2016,6,12,9,30,429.0,294.0,2.9,28.0,619.0,785.31,580.57
2016,6,12,9,45,302.5,347.5,2.95,28.5,583.0,686.16,507.06
2016,6,12,10,0,176.0,401.0,3.0,29.0,547.0,585.68,432.25
2016,6,12,10,15,212.5,414.5,3.0,29.0,598.0,626.66,461.38
2016,6,12,10,30,249.0,428.0,3.0,29.0,649.0,683.19,499.75
2016,6,12,10,45,345.0,407.5,3.05,29.5,723.0,741.39,539.95
2016,6,12,11,0,441.0,387.0,3.1,30.0,797.0,807.76,584.38
2016,6,12,11,15,412.0,406.5,3.1,30.0,796.0,777.17,561.91
2016,6,12,11,30,383.0,426.0,3.1,30.0,795.0,737.75,534.33
2016,6,12,11,45,319.0,458.5,3.15,30.0,769.0,689.39,499.78
2016,6,12,12,0,255.0,491.0,3.2,30.0,743.0,642.11,465.81
2016,6,12,12,15,332.5,462.5,3.2,30.0,792.5,656.49,477.09
2016,6,12,12,30,410.0,434.0,3.2,30.0,842.0,665.19,483.69
2016,6,12,12,45,416.0,431.5,3.25,30.5,844.0,635.88,461.97
2016,6,12,13,0,422.0,429.0,3.3,31.0,846.0,606.9,440.39
2016,6,12,13,15,431.5,422.0,3.3,31.0,844.0,576.27,418.09
2016,6,12,13,30,441.0,415.0,3.3,31.0,842.0,544.73,394.66
2016,6,12,13,45,333.0,439.5,3.3,31.0,758.0,483.35,349.78
2016,6,12,14,0,225.0,464.0,3.3,31.0,674.0,435.58,315.13
2016,6,12,14,15,340.0,409.5,3.3,31.0,716.5,413.8,296.93
2016,6,12,14,30,455.0,355.0,3.3,31.0,759.0,381.46,268.97
2016,6,12,14,45,455.5,337.5,3.3,31.0,729.0,338.16,234.49
2016,6,12,15,0,456.0,320.0,3.3,31.0,699.0,295.27,200.54
2016,6,12,15,15,474.5,295.0,3.3,30.5,672.5,251.45,166.72
2016,6,12,15,30,493.0,270.0,3.3,30.0,646.0,206.27,134.91
2016,6,12,15,45,488.0,253.0,3.3,30.0,606.5,163.11,111.83
2016,6,12,16,0,483.0,236.0,3.3,30.0,567.0,139.89,108.47
2016,6,12,16,15,378.0,244.5,3.15,30.0,492.0,156.68,122.3
2016,6,12,16,30,273.0,253.0,3.0,30.0,417.0,160.91,126.05
2016,6,12,16,45,229.5,233.5,2.95,30.0,362.5,159.33,125.19
2016,6,12,17,0,186.0,214.0,2.9,30.0,308.0,147.37,115.95
2016,6,12,17,15,169.5,192.5,2.75,29.5,270.5,134.34,105.97
2016,6,12,17,30,153.0,171.0,2.6,29.0,233.0,120.87,95.47
2016,6,12,17,45,137.0,147.0,2.5,28.5,196.5,105.57,83.25
2016,6,12,18,0,121.0,123.0,2.4,28.0,160.0,89.81,70.37
2016,6,12,18,15,175.5,100.0,2.4,27.5,141.5,73.02,56.31
2016,6,12,18,30,230.0,77.0,2.4,27.0,123.0,57.82,43.28
2016,6,12,18,45,158.5,56.5,2.45,27.0,84.0,42.99,30.21
2016,6,12,19,0,87.0,36.0,2.5,27.0,45.0,27.85,16.36
2016,6,12,19,15,43.5,18.0,2.6,26.5,22.5,14.26,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.5,17.0,2.4,24.5,22.5,75.01,0.0
2016,6,13,6,0,123.0,34.0,2.6,25.0,45.0,159.4,114.59
2016,6,13,6,15,214.0,50.5,2.75,25.0,85.5,267.31,210.51
2016,6,13,6,30,305.0,67.0,2.9,25.0,126.0,366.2,293.38
2016,6,13,6,45,389.0,75.5,3.05,25.5,176.0,454.17,364.54
2016,6,13,7,0,473.0,84.0,3.2,26.0,226.0,555.07,441.58
2016,6,13,7,15,236.5,105.5,3.3,26.5,176.5,353.65,283.28
2016,6,13,7,30,0.0,127.0,3.4,27.0,127.0,115.93,87.97
2016,6,13,7,45,137.5,163.0,3.5,27.5,232.0,317.93,251.31
2016,6,13,8,0,275.0,199.0,3.6,28.0,337.0,515.12,401.28
2016,6,13,8,15,495.5,156.5,3.6,28.0,438.0,703.69,541.16
2016,6,13,8,30,716.0,114.0,3.6,28.0,539.0,887.62,666.55
2016,6,13,8,45,496.5,206.0,3.6,28.5,513.0,767.82,578.07
2016,6,13,9,0,277.0,298.0,3.6,29.0,487.0,625.71,470.07
2016,6,13,9,15,225.0,328.5,3.6,29.0,489.0,579.51,435.24
2016,6,13,9,30,173.0,359.0,3.6,29.0,491.0,553.7,414.05
2016,6,13,9,45,228.5,371.5,3.6,29.5,555.0,615.97,457.83
2016,6,13,10,0,284.0,384.0,3.6,30.0,619.0,696.74,512.59
2016,6,13,10,15,217.0,411.0,3.55,30.0,595.0,627.63,461.47
2016,6,13,10,30,150.0,438.0,3.5,30.0,571.0,578.71,424.64
2016,6,13,10,45,496.5,287.5,3.5,30.5,746.5,785.75,575.47
2016,6,13,11,0,843.0,137.0,3.5,31.0,922.0,930.11,671.87
2016,6,13,11,15,506.0,313.5,3.45,31.0,787.5,779.13,565.3
2016,6,13,11,30,169.0,490.0,3.4,31.0,653.0,597.11,432.41
2016,6,13,11,45,169.5,497.0,3.4,31.5,662.0,588.84,426.28
2016,6,13,12,0,170.0,504.0,3.4,32.0,671.0,579.38,418.49
2016,6,13,12,15,239.0,492.5,3.4,32.0,729.5,606.68,438.33
2016,6,13,12,30,308.0,481.0,3.4,32.0,788.0,627.91,453.36
2016,6,13,12,45,250.0,492.0,3.4,32.0,740.5,570.64,412.37
2016,6,13,13,0,192.0,503.0,3.4,32.0,693.0,523.04,378.21
2016,6,13,13,15,517.0,323.5,3.4,32.0,825.5,558.61,406.34
2016,6,13,13,30,842.0,144.0,3.4,32.0,958.0,568.96,413.22
2016,6,13,13,45,835.5,144.5,3.4,32.0,938.5,520.66,375.21
2016,6,13,14,0,829.0,145.0,3.4,32.0,919.0,471.85,336.12
2016,6,13,14,15,822.5,143.5,3.35,32.0,892.5,421.49,294.88
2016,6,13,14,30,816.0,142.0,3.3,32.0,866.0,365.96,249.13
2016,6,13,14,45,797.5,145.5,3.25,32.0,831.0,314.35,206.18
2016,6,13,15,0,779.0,149.0,3.2,32.0,796.0,264.47,165.22
2016,6,13,15,15,566.5,238.0,3.15,32.0,696.5,230.23,146.21
2016,6,13,15,30,354.0,327.0,3.1,32.0,597.0,235.93,160.96
2016,6,13,15,45,346.5,307.0,3.05,32.0,558.5,198.4,139.84
2016,6,13,16,0,339.0,287.0,3.0,32.0,520.0,176.24,136.26
2016,6,13,16,15,351.5,260.5,2.85,31.5,486.0,164.67,127.78
2016,6,13,16,30,364.0,234.0,2.7,31.0,452.0,152.21,118.48
2016,6,13,16,45,270.5,224.5,2.6,31.0,378.5,146.67,114.45
2016,6,13,17,0,177.0,215.0,2.5,31.0,305.0,147.79,115.75
2016,6,13,17,15,168.0,191.0,2.45,30.5,268.5,133.52,104.82
2016,6,13,17,30,159.0,167.0,2.4,30.0,232.0,118.73,93.29
2016,6,13,17,45,143.0,144.0,2.35,29.5,196.0,103.94,81.54
2016,6,13,18,0,127.0,121.0,2.3,29.0,160.0,88.72,69.16
2016,6,13,18,15,104.0,98.5,2.35,28.5,126.0,73.32,56.33
2016,6,13,18,30,81.0,76.0,2.4,28.0,92.0,57.55,42.87
2016,6,13,18,45,49.0,54.5,2.45,28.0,63.0,42.67,29.83
2016,6,13,19,0,17.0,33.0,2.5,28.0,34.0,26.51,15.28
2016,6,13,19,15,8.5,16.5,2.65,27.5,17.0,13.64,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,39.5,17.5,2.55,24.5,21.5,53.58,0.0
2016,6,14,6,0,79.0,35.0,2.8,25.0,43.0,130.56,92.46
2016,6,14,6,15,161.5,54.5,3.05,25.0,82.5,218.3,171.58
2016,6,14,6,30,244.0,74.0,3.3,25.0,122.0,311.46,250.17
2016,6,14,6,45,316.5,87.5,3.6,25.5,170.0,410.71,330.5
2016,6,14,7,0,389.0,101.0,3.9,26.0,218.0,498.15,399.33
2016,6,14,7,15,244.5,131.0,4.0,26.0,210.0,396.48,317.52
2016,6,14,7,30,100.0,161.0,4.1,26.0,202.0,284.58,225.71
2016,6,14,7,45,77.5,180.5,4.25,26.5,215.0,264.52,208.43
2016,6,14,8,0,55.0,200.0,4.4,27.0,228.0,261.76,204.28
2016,6,14,8,15,54.5,222.0,4.35,27.0,252.0,282.62,219.5
2016,6,14,8,30,54.0,244.0,4.3,27.0,276.0,302.96,234.14
2016,6,14,8,45,55.5,266.0,4.3,27.5,301.5,324.8,249.38
2016,6,14,9,0,57.0,288.0,4.3,28.0,327.0,346.13,264.05
2016,6,14,9,15,48.5,299.5,4.15,28.0,334.0,344.97,261.9
2016,6,14,9,30,40.0,311.0,4.0,28.0,341.0,343.75,259.84
2016,6,14,9,45,27.5,288.5,3.85,28.5,309.5,302.79,227.8
2016,6,14,10,0,15.0,266.0,3.7,29.0,278.0,247.73,185.36
2016,6,14,10,15,34.0,329.5,3.55,29.5,359.5,342.99,255.81
2016,6,14,10,30,53.0,393.0,3.4,30.0,441.0,420.2,310.77
2016,6,14,10,45,105.0,430.5,3.25,30.5,528.0,500.77,367.91
2016,6,14,11,0,157.0,468.0,3.1,31.0,615.0,592.5,430.78
2016,6,14,11,15,91.5,419.0,3.05,31.0,505.0,461.07,336.88
2016,6,14,11,30,26.0,370.0,3.0,31.0,395.0,350.77,256.66
2016,6,14,11,45,23.0,356.0,2.95,31.5,378.5,321.87,235.42
2016,6,14,12,0,20.0,342.0,2.9,32.0,362.0,304.82,222.48
2016,6,14,12,15,130.0,421.0,2.95,32.0,550.5,463.25,337.7
2016,6,14,12,30,240.0,500.0,3.0,32.0,739.0,593.74,428.39
2016,6,14,12,45,541.5,325.5,3.15,32.0,861.0,644.36,467.78
2016,6,14,13,0,843.0,151.0,3.3,32.0,983.0,661.85,482.9
2016,6,14,13,15,840.0,150.0,3.4,32.0,971.0,616.55,449.15
2016,6,14,13,30,837.0,149.0,3.5,32.0,959.0,570.21,414.05
2016,6,14,13,45,834.0,147.0,3.6,32.0,940.5,522.26,376.78
2016,6,14,14,0,831.0,145.0,3.7,32.0,922.0,473.52,337.83
2016,6,14,14,15,824.5,143.5,3.7,32.0,895.5,423.07,296.5
2016,6,14,14,30,818.0,142.0,3.7,32.0,869.0,367.46,250.64
2016,6,14,14,45,564.0,261.5,3.75,32.0,754.0,318.72,216.72
2016,6,14,15,0,310.0,381.0,3.8,32.0,639.0,310.74,216.85
2016,6,14,15,15,543.0,257.0,3.75,32.0,682.0,241.92,155.99
2016,6,14,15,30,776.0,133.0,3.7,32.0,725.0,160.57,88.71
2016,6,14,15,45,757.5,131.0,3.7,32.0,681.0,111.8,66.07
2016,6,14,16,0,739.0,129.0,3.7,32.0,637.0,88.07,66.1
2016,6,14,16,15,504.5,192.0,3.55,31.5,527.0,118.62,91.15
2016,6,14,16,30,270.0,255.0,3.4,31.0,417.0,161.87,126.41
2016,6,14,16,45,456.5,184.0,3.25,31.0,428.5,118.38,91.66
2016,6,14,17,0,643.0,113.0,3.1,31.0,440.0,77.61,58.69
2016,6,14,17,15,608.5,107.0,3.0,30.5,388.0,75.31,57.17
2016,6,14,17,30,574.0,101.0,2.9,30.0,336.0,72.88,55.48
2016,6,14,17,45,527.0,93.0,2.8,29.5,284.5,68.67,52.25
2016,6,14,18,0,480.0,85.0,2.7,29.0,233.0,64.29,48.76
2016,6,14,18,15,414.0,75.0,2.7,28.5,184.5,55.95,41.77
2016,6,14,18,30,348.0,65.0,2.7,28.0,136.0,48.96,35.69
2016,6,14,18,45,257.0,50.5,2.75,28.0,94.5,38.39,26.31
2016,6,14,19,0,166.0,36.0,2.8,28.0,53.0,27.62,16.21
2016,6,14,19,15,83.0,18.0,2.9,27.5,26.5,13.96,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.5,46.59,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,41.0,101.72,70.79
2016,6,15,6,15,132.0,56.5,3.15,25.0,80.0,200.06,156.63
2016,6,15,6,30,206.0,78.0,3.3,25.0,119.0,288.25,231.03
2016,6,15,6,45,279.5,93.0,3.45,25.5,166.0,370.01,298.23
2016,6,15,7,0,353.0,108.0,3.6,26.0,213.0,476.1,381.26
2016,6,15,7,15,404.0,119.5,3.7,26.5,263.5,543.97,432.32
2016,6,15,7,30,455.0,131.0,3.8,27.0,314.0,613.47,482.9
2016,6,15,7,45,507.0,136.0,3.95,27.5,366.5,676.74,527.04
2016,6,15,8,0,559.0,141.0,4.1,28.0,419.0,749.94,576.99
2016,6,15,8,15,588.5,147.5,4.15,28.0,469.5,794.65,606.4
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,837.54,634.28
2016,6,15,8,45,659.0,151.0,4.3,28.5,571.5,879.08,659.83
2016,6,15,9,0,700.0,148.0,4.4,29.0,623.0,918.21,683.43
2016,6,15,9,15,716.5,152.0,4.45,29.5,667.0,937.94,693.53
2016,6,15,9,30,733.0,156.0,4.5,30.0,711.0,954.66,701.77
2016,6,15,9,45,758.0,152.0,4.6,30.5,753.0,960.45,703.08
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,970.98,707.78
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,969.28,705.39
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,964.12,700.95
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,953.82,691.86
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,926.61,671.82
2016,6,15,11,15,831.0,151.0,4.65,32.0,939.0,905.84,657.4
2016,6,15,11,30,836.0,152.0,4.6,32.0,959.0,881.9,640.93
2016,6,15,11,45,847.0,146.5,4.6,32.5,973.0,854.74,621.3
2016,6,15,12,0,858.0,141.0,4.6,33.0,987.0,824.55,599.75
2016,6,15,12,15,859.0,141.5,4.5,33.0,991.5,788.35,575.04
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,750.17,548.29
2016,6,15,12,45,860.5,140.5,4.3,33.0,993.0,708.7,518.05
2016,6,15,13,0,861.0,139.0,4.2,33.0,990.0,665.93,486.33
2016,6,15,13,15,858.5,138.5,4.1,33.0,978.5,620.61,452.14
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,574.13,416.34
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,525.43,377.32
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,475.93,336.91
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,424.83,295.2
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,373.56,252.57
2016,6,15,14,45,829.0,130.0,3.5,34.0,844.0,321.44,209.05
2016,6,15,15,0,821.0,128.0,3.4,34.0,811.0,269.76,166.44
2016,6,15,15,15,810.5,125.5,3.3,33.5,772.5,209.15,119.82
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,157.69,85.1
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,107.19,61.27
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,81.04,60.14
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,80.59,60.11
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,80.03,59.99
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.5,71.57,53.3
2016,6,15,17,0,685.0,101.0,2.7,32.0,450.0,70.15,52.35
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.5,68.18,51.04
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,66.1,49.62
2016,6,15,17,45,576.0,84.0,2.25,30.5,293.0,62.32,46.73
2016,6,15,18,0,532.0,77.0,2.1,30.0,241.0,58.4,43.62
2016,6,15,18,15,468.0,68.0,2.15,29.5,191.5,52.6,38.77
2016,6,15,18,30,404.0,59.0,2.2,29.0,142.0,46.63,33.59
2016,6,15,18,45,308.5,47.0,2.3,28.5,99.0,36.03,24.31
2016,6,15,19,0,213.0,35.0,2.4,28.0,56.0,27.0,15.78
2016,6,15,19,15,106.5,17.5,2.55,27.5,28.0,13.61,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,55.0,17.5,2.55,24.5,22.5,51.57,0.0
2016,6,16,6,0,110.0,35.0,2.8,25.0,45.0,152.91,108.95
2016,6,16,6,15,202.0,52.0,2.9,25.0,85.5,260.48,204.86
2016,6,16,6,30,294.0,69.0,3.0,25.0,126.0,360.05,288.36
2016,6,16,6,45,166.5,89.0,3.2,25.5,123.5,269.96,216.73
2016,6,16,7,0,39.0,109.0,3.4,26.0,121.0,153.05,120.17
2016,6,16,7,15,303.5,106.0,3.45,26.5,226.0,436.26,349.91
2016,6,16,7,30,568.0,103.0,3.5,27.0,331.0,691.29,540.06
2016,6,16,7,45,619.0,105.0,3.55,27.5,386.0,754.38,581.16
2016,6,16,8,0,670.0,107.0,3.6,28.0,441.0,817.0,621.87
2016,6,16,8,15,696.0,111.5,3.6,28.0,492.0,857.41,647.26
2016,6,16,8,30,722.0,116.0,3.6,28.0,543.0,895.85,671.08
2016,6,16,8,45,750.0,116.0,3.65,28.5,593.5,922.41,685.59
2016,6,16,9,0,778.0,116.0,3.7,29.0,644.0,953.02,702.78
2016,6,16,9,15,792.0,119.0,3.7,29.5,688.0,969.94,710.47
2016,6,16,9,30,806.0,122.0,3.7,30.0,732.0,983.64,716.21
2016,6,16,9,45,820.0,123.0,3.7,30.5,772.0,991.72,718.38
2016,6,16,10,0,834.0,124.0,3.7,31.0,812.0,983.35,710.07
2016,6,16,10,15,842.0,125.5,3.7,31.0,845.5,979.26,706.28
2016,6,16,10,30,850.0,127.0,3.7,31.0,879.0,971.74,700.38
2016,6,16,10,45,855.5,128.5,3.75,31.5,905.5,958.35,689.75
2016,6,16,11,0,861.0,130.0,3.8,32.0,932.0,941.59,677.1
2016,6,16,11,15,865.0,131.0,3.8,32.0,951.5,919.64,662.3
2016,6,16,11,30,869.0,132.0,3.8,32.0,971.0,894.5,645.49
2016,6,16,11,45,869.5,133.5,3.8,32.5,982.5,863.69,623.72
2016,6,16,12,0,870.0,135.0,3.8,33.0,994.0,830.11,600.2
2016,6,16,12,15,871.0,135.5,3.8,33.0,998.0,793.67,575.97
2016,6,16,12,30,872.0,136.0,3.8,33.0,1002.0,755.2,549.81
2016,6,16,12,45,869.5,137.0,3.8,33.5,997.5,713.08,518.52
2016,6,16,13,0,867.0,138.0,3.8,34.0,993.0,669.78,485.92
2016,6,16,13,15,864.0,137.0,3.8,34.0,981.5,623.58,451.67
2016,6,16,13,30,861.0,136.0,3.8,34.0,970.0,576.26,415.76
2016,6,16,13,45,855.0,136.5,3.8,34.0,950.5,527.41,377.8
2016,6,16,14,0,849.0,137.0,3.8,34.0,931.0,477.97,338.4
2016,6,16,14,15,843.0,135.5,3.75,34.0,904.5,426.86,296.77
2016,6,16,14,30,837.0,134.0,3.7,34.0,878.0,375.59,254.2
2016,6,16,14,45,825.0,134.0,3.7,34.0,844.5,323.55,210.91
2016,6,16,15,0,813.0,134.0,3.7,34.0,811.0,264.77,163.25
2016,6,16,15,15,802.0,131.0,3.65,33.5,772.5,212.05,122.43
2016,6,16,15,30,791.0,128.0,3.6,33.0,734.0,160.67,87.61
2016,6,16,15,45,775.5,125.5,3.55,33.0,690.0,110.88,63.95
2016,6,16,16,0,760.0,123.0,3.5,33.0,646.0,84.56,62.98
2016,6,16,16,15,741.0,119.5,3.35,32.5,598.0,84.28,63.11
2016,6,16,16,30,722.0,116.0,3.2,32.0,550.0,76.25,56.93
2016,6,16,16,45,697.5,111.0,3.1,32.0,499.5,74.83,55.98
2016,6,16,17,0,673.0,106.0,3.0,32.0,449.0,73.26,54.9
2016,6,16,17,15,640.0,100.5,2.85,31.5,396.5,71.09,53.45
2016,6,16,17,30,607.0,95.0,2.7,31.0,344.0,68.8,51.86
2016,6,16,17,45,563.5,87.5,2.55,30.5,292.5,64.79,48.78
2016,6,16,18,0,520.0,80.0,2.4,30.0,241.0,60.61,45.47
2016,6,16,18,15,455.0,71.0,2.35,29.5,191.5,54.91,40.71
2016,6,16,18,30,390.0,62.0,2.3,29.0,142.0,47.03,33.93
2016,6,16,18,45,298.0,49.0,2.25,28.5,99.5,37.45,25.5
2016,6,16,19,0,206.0,36.0,2.2,28.0,57.0,27.73,16.4
2016,6,16,19,15,103.0,18.0,2.25,27.5,28.5,13.99,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,17.0,2.65,23.5,24.0,66.74,0.0
2016,6,17,6,0,157.0,34.0,2.9,24.0,48.0,200.51,144.31
2016,6,17,6,15,255.0,48.5,3.0,24.5,90.0,294.7,232.72
2016,6,17,6,30,353.0,63.0,3.1,25.0,132.0,397.78,318.7
2016,6,17,6,45,442.0,69.5,3.25,25.5,183.0,495.3,396.33
2016,6,17,7,0,531.0,76.0,3.4,26.0,234.0,594.83,471.76
2016,6,17,7,15,578.0,83.0,3.4,26.5,287.0,660.9,518.84
2016,6,17,7,30,625.0,90.0,3.4,27.0,340.0,727.5,564.48
2016,6,17,7,45,460.5,142.5,3.4,27.5,341.0,640.64,498.12
2016,6,17,8,0,296.0,195.0,3.4,28.0,342.0,530.24,411.18
2016,6,17,8,15,528.5,149.0,3.35,28.0,447.5,726.58,556.57
2016,6,17,8,30,761.0,103.0,3.3,28.0,553.0,912.7,681.78
2016,6,17,8,45,785.0,103.5,3.25,28.5,603.0,942.81,696.6
2016,6,17,9,0,809.0,104.0,3.2,29.0,653.0,970.18,710.65
2016,6,17,9,15,822.5,106.5,3.15,29.5,697.5,973.82,709.13
2016,6,17,9,30,836.0,109.0,3.1,30.0,742.0,986.68,713.93
2016,6,17,9,45,849.5,109.5,3.1,30.5,782.0,994.01,715.58
2016,6,17,10,0,863.0,110.0,3.1,31.0,822.0,997.96,715.23
2016,6,17,10,15,870.5,111.5,3.05,31.0,855.5,993.46,710.71
2016,6,17,10,30,878.0,113.0,3.0,31.0,889.0,985.46,704.19
2016,6,17,10,45,884.5,113.5,2.95,31.5,916.0,971.99,692.95
2016,6,17,11,0,891.0,114.0,2.9,32.0,943.0,955.07,679.73
2016,6,17,11,15,894.5,115.0,2.8,32.0,963.0,932.44,664.03
2016,6,17,11,30,898.0,116.0,2.7,32.0,983.0,906.55,646.37
2016,6,17,11,45,903.5,114.0,2.65,32.5,995.5,876.64,625.31
2016,6,17,12,0,909.0,112.0,2.6,33.0,1008.0,843.75,602.43
2016,6,17,12,15,909.0,112.5,2.5,33.0,1012.0,805.81,577.18
2016,6,17,12,30,909.0,113.0,2.4,33.0,1016.0,765.75,550.5
2016,6,17,12,45,908.0,112.5,2.35,33.5,1012.0,722.53,519.16
2016,6,17,13,0,907.0,112.0,2.3,34.0,1008.0,677.86,486.11
2016,6,17,13,15,904.5,111.5,2.15,34.0,996.5,630.81,451.29
2016,6,17,13,30,902.0,111.0,2.0,34.0,985.0,582.45,414.78
2016,6,17,13,45,898.0,110.5,1.95,34.0,965.5,532.18,376.42
2016,6,17,14,0,894.0,110.0,1.9,34.0,946.0,481.05,336.37
2016,6,17,14,15,888.0,109.0,1.85,34.0,919.5,428.15,294.0
2016,6,17,14,30,882.0,108.0,1.8,34.0,893.0,375.01,250.52
2016,6,17,14,45,873.5,107.0,1.8,34.0,860.0,321.15,206.14
2016,6,17,15,0,865.0,106.0,1.8,34.0,827.0,267.73,162.5
2016,6,17,15,15,855.5,104.0,1.8,34.0,788.0,214.19,120.98
2016,6,17,15,30,846.0,102.0,1.8,34.0,749.0,161.62,85.48
2016,6,17,15,45,832.5,99.5,1.8,34.0,705.0,109.72,61.14
2016,6,17,16,0,819.0,97.0,1.8,34.0,661.0,80.58,59.45
2016,6,17,16,15,802.5,94.0,1.75,33.5,612.5,68.89,50.38
2016,6,17,16,30,786.0,91.0,1.7,33.0,564.0,68.1,50.04
2016,6,17,16,45,763.5,87.5,1.7,33.0,513.0,66.77,49.14
2016,6,17,17,0,741.0,84.0,1.7,33.0,462.0,65.33,48.16
2016,6,17,17,15,711.0,80.0,1.65,32.5,409.0,63.34,46.82
2016,6,17,17,30,681.0,76.0,1.6,32.0,356.0,56.17,41.18
2016,6,17,17,45,639.5,70.5,1.6,31.5,303.5,53.01,38.77
2016,6,17,18,0,598.0,65.0,1.6,31.0,251.0,49.75,36.2
2016,6,17,18,15,537.0,58.0,1.5,30.0,200.0,45.1,32.41
2016,6,17,18,30,476.0,51.0,1.4,29.0,149.0,40.36,28.36
2016,6,17,18,45,380.0,41.0,1.35,28.5,105.0,32.87,21.72
2016,6,17,19,0,284.0,31.0,1.3,28.0,61.0,25.24,14.48
2016,6,17,19,15,142.0,15.5,1.45,27.5,30.5,12.47,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,65.94,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,197.99,141.24
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.5,291.88,229.38
2016,6,18,6,30,351.0,62.0,2.3,25.0,130.0,394.56,314.98
2016,6,18,6,45,208.0,86.5,2.45,25.5,130.5,300.43,241.01
2016,6,18,7,0,65.0,111.0,2.6,26.0,131.0,178.64,141.31
2016,6,18,7,15,331.0,103.0,2.55,26.0,232.0,456.63,365.35
2016,6,18,7,30,597.0,95.0,2.5,26.0,333.0,707.85,549.98
2016,6,18,7,45,633.0,100.5,2.5,26.5,385.5,761.58,583.22
2016,6,18,8,0,669.0,106.0,2.5,27.0,438.0,814.43,616.27
2016,6,18,8,15,694.5,110.5,2.45,27.5,489.5,854.39,639.32
2016,6,18,8,30,720.0,115.0,2.4,28.0,541.0,892.38,660.6
2016,6,18,8,45,451.0,212.5,2.35,28.5,487.5,729.17,544.01
2016,6,18,9,0,182.0,310.0,2.3,29.0,434.0,520.97,389.54
2016,6,18,9,15,489.0,218.5,2.15,29.0,581.0,770.55,570.38
2016,6,18,9,30,796.0,127.0,2.0,29.0,728.0,979.28,703.84
2016,6,18,9,45,810.0,128.0,1.85,29.5,768.5,987.43,702.06
2016,6,18,10,0,824.0,129.0,1.7,30.0,809.0,978.77,691.91
2016,6,18,10,15,832.5,131.0,1.55,30.0,842.5,975.77,686.95
2016,6,18,10,30,841.0,133.0,1.4,30.0,876.0,969.32,679.84
2016,6,18,10,45,850.5,132.5,1.25,30.5,904.0,957.97,668.46
2016,6,18,11,0,860.0,132.0,1.1,31.0,932.0,943.21,655.13
2016,6,18,11,15,864.5,133.0,1.05,31.0,952.0,921.78,640.81
2016,6,18,11,30,869.0,134.0,1.0,31.0,972.0,897.13,624.66
2016,6,18,11,45,864.5,140.0,1.0,31.5,982.5,865.79,604.01
2016,6,18,12,0,860.0,146.0,1.0,32.0,993.0,831.7,581.73
2016,6,18,12,15,861.0,146.0,1.05,32.0,998.0,794.99,559.54
2016,6,18,12,30,862.0,146.0,1.1,32.0,1003.0,756.32,535.2
2016,6,18,12,45,863.0,144.5,1.2,32.5,1000.0,715.11,507.26
2016,6,18,13,0,864.0,143.0,1.3,33.0,997.0,672.57,477.61
2016,6,18,13,15,861.5,142.5,1.35,33.0,985.5,627.12,445.66
2016,6,18,13,30,859.0,142.0,1.4,33.0,974.0,580.51,411.9
2016,6,18,13,45,856.0,140.5,1.45,33.0,955.5,531.93,375.66
2016,6,18,14,0,853.0,139.0,1.5,33.0,937.0,482.48,337.6
2016,6,18,14,15,846.5,137.5,1.5,33.0,910.5,430.97,296.78
2016,6,18,14,30,840.0,136.0,1.5,33.0,884.0,379.33,254.88
2016,6,18,14,45,827.5,136.0,1.55,33.0,850.0,326.96,212.18
2016,6,18,15,0,815.0,136.0,1.6,33.0,816.0,268.05,165.06
2016,6,18,15,15,803.5,133.5,1.6,33.0,777.0,215.43,124.38
2016,6,18,15,30,792.0,131.0,1.6,33.0,738.0,164.19,89.6
2016,6,18,15,45,774.0,129.0,1.65,33.0,693.0,114.48,65.88
2016,6,18,16,0,756.0,127.0,1.7,33.0,648.0,86.95,64.8
2016,6,18,16,15,736.5,123.0,1.65,32.5,599.5,86.45,64.77
2016,6,18,16,30,717.0,119.0,1.6,32.0,551.0,77.94,58.23
2016,6,18,16,45,686.0,116.0,1.6,32.0,499.0,77.79,58.33
2016,6,18,17,0,655.0,113.0,1.6,32.0,447.0,77.63,58.42
2016,6,18,17,15,620.5,106.5,1.55,31.5,394.5,74.96,56.58
2016,6,18,17,30,586.0,100.0,1.5,31.0,342.0,72.13,54.57
2016,6,18,17,45,531.5,94.0,1.45,30.5,289.5,69.32,52.52
2016,6,18,18,0,477.0,88.0,1.4,30.0,237.0,64.79,48.93
2016,6,18,18,15,414.0,77.0,1.3,29.0,188.0,57.32,42.82
2016,6,18,18,30,351.0,66.0,1.2,28.0,139.0,49.66,36.31
2016,6,18,18,45,257.5,51.5,1.2,27.5,96.5,39.1,27.02
2016,6,18,19,0,164.0,37.0,1.2,27.0,54.0,28.34,17.07
2016,6,18,19,15,82.0,18.5,1.2,26.5,27.0,14.33,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,6.0,0.8,23.5,6.0,5.12,0.0
2016,6,19,6,0,0.0,12.0,0.9,24.0,12.0,9.87,1.62
2016,6,19,6,15,0.0,23.5,1.0,24.5,23.5,19.37,9.97
2016,6,19,6,30,0.0,35.0,1.1,25.0,35.0,28.91,18.03
2016,6,19,6,45,0.0,49.5,1.25,25.5,49.5,40.96,28.06
2016,6,19,7,0,0.0,64.0,1.4,26.0,64.0,53.68,38.47
2016,6,19,7,15,0.0,76.5,1.45,26.0,76.5,64.81,47.49
2016,6,19,7,30,0.0,89.0,1.5,26.0,89.0,75.9,56.33
2016,6,19,7,45,34.5,146.0,1.55,26.5,163.5,180.3,140.43
2016,6,19,8,0,69.0,203.0,1.6,27.0,238.0,279.48,216.95
2016,6,19,8,15,133.0,230.5,1.55,27.0,306.5,391.81,301.81
2016,6,19,8,30,197.0,258.0,1.5,27.0,375.0,484.67,369.33
2016,6,19,8,45,245.5,275.0,1.5,27.5,433.0,571.76,429.33
2016,6,19,9,0,294.0,292.0,1.5,28.0,491.0,636.34,472.21
2016,6,19,9,15,512.5,223.0,1.55,28.0,598.5,799.62,586.54
2016,6,19,9,30,731.0,154.0,1.6,28.0,706.0,950.6,683.34
2016,6,19,9,45,742.5,158.0,1.65,28.5,745.0,951.46,679.98
2016,6,19,10,0,754.0,162.0,1.7,29.0,784.0,957.02,681.44
2016,6,19,10,15,763.5,164.5,1.75,29.0,817.0,955.64,679.97
2016,6,19,10,30,773.0,167.0,1.8,29.0,850.0,950.85,676.55
2016,6,19,10,45,778.0,170.5,1.9,29.0,876.5,939.24,669.54
2016,6,19,11,0,783.0,174.0,2.0,29.0,903.0,924.3,660.49
2016,6,19,11,15,587.5,297.0,2.05,29.0,850.5,840.67,603.42
2016,6,19,11,30,392.0,420.0,2.1,29.0,798.0,742.4,533.96
2016,6,19,11,45,603.0,294.0,2.2,29.5,884.0,796.05,574.54
2016,6,19,12,0,814.0,168.0,2.3,30.0,970.0,823.76,595.2
2016,6,19,12,15,815.0,168.0,2.3,30.0,974.5,787.1,570.41
2016,6,19,12,30,816.0,168.0,2.3,30.0,979.0,748.4,543.59
2016,6,19,12,45,817.5,166.5,2.3,30.0,976.0,707.33,514.67
2016,6,19,13,0,819.0,165.0,2.3,30.0,973.0,664.92,484.18
2016,6,19,13,15,816.5,164.0,2.25,30.0,962.0,619.09,450.36
2016,6,19,13,30,814.0,163.0,2.2,30.0,951.0,572.29,415.02
2016,6,19,13,45,429.0,284.5,2.2,30.0,699.0,422.24,306.71
2016,6,19,14,0,44.0,406.0,2.2,30.0,447.0,327.79,239.4
2016,6,19,14,15,421.5,279.0,2.15,30.0,656.0,356.21,255.21
2016,6,19,14,30,799.0,152.0,2.1,30.0,865.0,371.54,254.91
2016,6,19,14,45,510.5,276.5,2.05,30.0,725.5,320.43,220.13
2016,6,19,15,0,222.0,401.0,2.0,30.0,586.0,317.85,225.64
2016,6,19,15,15,493.5,269.5,1.95,30.0,655.5,243.78,159.79
2016,6,19,15,30,765.0,138.0,1.9,30.0,725.0,166.33,93.34
2016,6,19,15,45,754.0,133.0,1.85,30.0,682.5,116.61,68.53
2016,6,19,16,0,743.0,128.0,1.8,30.0,640.0,87.3,65.92
2016,6,19,16,15,724.0,123.5,1.8,29.5,593.0,86.51,65.67
2016,6,19,16,30,705.0,119.0,1.8,29.0,546.0,77.69,58.8
2016,6,19,16,45,684.0,113.0,1.8,29.0,496.0,75.79,57.45
2016,6,19,17,0,663.0,107.0,1.8,29.0,446.0,73.68,55.93
2016,6,19,17,15,553.5,117.0,1.65,28.5,378.5,81.49,62.75
2016,6,19,17,30,444.0,127.0,1.5,28.0,311.0,88.3,68.77
2016,6,19,17,45,414.0,112.5,1.4,28.0,264.5,79.76,61.82
2016,6,19,18,0,384.0,98.0,1.3,28.0,218.0,70.8,54.41
2016,6,19,18,15,338.0,83.0,1.25,27.5,173.5,60.95,46.17
2016,6,19,18,30,292.0,68.0,1.2,27.0,129.0,50.73,37.38
2016,6,19,18,45,226.0,52.0,1.2,26.5,90.5,39.31,27.34
2016,6,19,19,0,160.0,36.0,1.2,26.0,52.0,27.57,16.57
2016,6,19,19,15,80.0,18.0,1.2,25.5,26.0,13.94,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,74.0,15.5,0.6,22.5,22.5,62.34,0.0
2016,6,20,6,0,148.0,31.0,0.6,23.0,45.0,188.63,133.75
2016,6,20,6,15,243.0,45.5,0.75,23.5,85.0,280.61,219.74
2016,6,20,6,30,338.0,60.0,0.9,24.0,125.0,381.02,302.12
2016,6,20,6,45,410.0,69.5,1.05,25.0,173.5,461.71,364.89
2016,6,20,7,0,482.0,79.0,1.2,26.0,222.0,555.49,433.91
2016,6,20,7,15,529.5,87.0,1.2,26.5,273.0,621.93,479.79
2016,6,20,7,30,577.0,95.0,1.2,27.0,324.0,689.03,524.23
2016,6,20,7,45,617.5,99.0,1.3,27.5,376.5,744.65,560.07
2016,6,20,8,0,658.0,103.0,1.4,28.0,429.0,799.62,594.58
2016,6,20,8,15,683.5,108.0,1.4,28.0,480.0,840.09,618.79
2016,6,20,8,30,709.0,113.0,1.4,28.0,531.0,878.66,641.49
2016,6,20,8,45,526.5,196.0,1.4,28.5,521.5,786.4,576.76
2016,6,20,9,0,344.0,279.0,1.4,29.0,512.0,672.19,493.55
2016,6,20,9,15,564.0,202.0,1.35,29.5,614.5,837.86,606.76
2016,6,20,9,30,784.0,125.0,1.3,30.0,717.0,964.93,682.32
2016,6,20,9,45,796.5,127.0,1.3,30.5,756.5,972.86,682.81
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,977.41,682.82
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,961.76,671.24
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,956.12,666.19
2016,6,20,10,45,835.5,133.5,1.2,31.5,890.5,945.12,657.33
2016,6,20,11,0,844.0,134.0,1.2,32.0,918.0,930.74,646.62
2016,6,20,11,15,848.5,135.0,1.2,32.0,938.0,909.75,633.3
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,885.58,618.14
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,856.64,599.47
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,824.86,579.01
2016,6,20,12,15,862.5,135.0,1.35,33.0,988.5,788.9,556.95
2016,6,20,12,30,864.0,135.0,1.4,33.0,993.0,750.9,532.99
2016,6,20,12,45,865.0,134.0,1.5,33.0,990.5,710.23,506.03
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,668.16,477.25
2016,6,20,13,15,864.0,132.0,1.65,33.0,977.0,622.77,444.98
2016,6,20,13,30,862.0,131.0,1.7,33.0,966.0,576.15,410.86
2016,6,20,13,45,859.0,129.5,1.8,33.5,948.0,527.57,373.72
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,478.12,334.84
2016,6,20,14,15,850.5,126.5,1.95,33.5,904.0,426.97,294.8
2016,6,20,14,30,845.0,125.0,2.0,33.0,878.0,375.59,253.38
2016,6,20,14,45,817.5,135.0,2.1,33.0,841.0,324.93,211.98
2016,6,20,15,0,790.0,145.0,2.2,33.0,804.0,269.63,167.78
2016,6,20,15,15,778.5,142.0,2.25,33.0,766.0,218.03,127.67
2016,6,20,15,30,767.0,139.0,2.3,33.0,728.0,167.83,93.28
2016,6,20,15,45,749.5,137.0,2.35,33.0,684.0,119.53,69.76
2016,6,20,16,0,732.0,135.0,2.4,33.0,640.0,82.76,61.47
2016,6,20,16,15,712.0,130.5,2.35,32.5,592.5,82.34,61.49
2016,6,20,16,30,692.0,126.0,2.3,32.0,545.0,81.77,61.37
2016,6,20,16,45,664.0,122.0,2.3,32.0,494.5,81.25,61.17
2016,6,20,17,0,636.0,118.0,2.3,32.0,444.0,80.67,60.93
2016,6,20,17,15,601.5,111.5,2.15,31.5,392.0,78.17,59.23
2016,6,20,17,30,567.0,105.0,2.0,31.0,340.0,75.51,57.38
2016,6,20,17,45,519.5,97.0,1.95,30.5,288.5,71.43,54.29
2016,6,20,18,0,472.0,89.0,1.9,30.0,237.0,65.41,49.46
2016,6,20,18,15,406.5,78.5,1.7,29.0,188.5,58.3,43.66
2016,6,20,18,30,341.0,68.0,1.5,28.0,140.0,51.03,37.46
2016,6,20,18,45,250.5,53.5,1.35,27.5,98.0,40.53,28.22
2016,6,20,19,0,160.0,39.0,1.2,27.0,56.0,29.82,18.32
2016,6,20,19,15,80.0,19.5,1.2,26.5,28.0,15.49,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.5,16.0,2.0,23.5,21.5,54.43,0.0
2016,6,21,6,0,123.0,32.0,2.3,24.0,43.0,156.03,109.79
2016,6,21,6,15,216.5,48.0,2.3,24.5,83.0,264.91,208.26
2016,6,21,6,30,310.0,64.0,2.3,25.0,123.0,364.91,291.37
2016,6,21,6,45,383.0,74.5,2.3,25.5,171.0,446.64,357.06
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,532.93,422.34
2016,6,21,7,15,505.5,93.5,2.25,26.5,270.5,608.04,476.1
2016,6,21,7,30,555.0,102.0,2.2,27.0,322.0,677.13,523.15
2016,6,21,7,45,595.0,107.0,2.15,28.0,374.5,733.27,558.14
2016,6,21,8,0,635.0,112.0,2.1,29.0,427.0,788.7,591.3
2016,6,21,8,15,662.0,117.5,1.95,29.5,477.5,830.91,614.76
2016,6,21,8,30,689.0,123.0,1.8,30.0,528.0,871.26,636.26
2016,6,21,8,45,710.0,127.0,1.7,30.5,576.5,901.52,651.08
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,929.22,664.01
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,941.78,668.55
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,958.15,675.62
2016,6,21,9,45,774.0,141.5,1.3,31.5,752.5,966.15,676.06
2016,6,21,10,0,785.0,145.0,1.2,32.0,792.0,970.79,674.56
2016,6,21,10,15,794.0,147.5,1.2,32.0,825.5,968.92,672.21
2016,6,21,10,30,803.0,150.0,1.2,32.0,859.0,963.6,667.99
2016,6,21,10,45,811.0,151.0,1.2,32.5,886.0,952.3,658.97
2016,6,21,11,0,819.0,152.0,1.2,33.0,913.0,937.57,648.09
2016,6,21,11,15,823.5,153.5,1.2,33.0,933.0,916.7,634.93
2016,6,21,11,30,828.0,155.0,1.2,33.0,953.0,879.96,612.09
2016,6,21,11,45,841.5,147.5,1.3,33.5,968.0,853.75,595.93
2016,6,21,12,0,855.0,140.0,1.4,34.0,983.0,824.45,577.56
2016,6,21,12,15,856.0,140.5,1.45,34.0,987.5,788.58,555.51
2016,6,21,12,30,857.0,141.0,1.5,34.0,992.0,750.71,531.48
2016,6,21,12,45,856.5,140.5,1.55,34.0,988.5,709.54,503.79
2016,6,21,13,0,856.0,140.0,1.6,34.0,985.0,667.12,474.53
2016,6,21,13,15,853.5,139.5,1.6,34.0,974.0,622.16,442.4
2016,6,21,13,30,851.0,139.0,1.6,34.0,963.0,576.04,408.58
2016,6,21,13,45,847.0,137.5,1.65,34.5,944.5,527.44,371.54
2016,6,21,14,0,843.0,136.0,1.7,35.0,926.0,478.1,332.94
2016,6,21,14,15,837.0,134.5,1.7,34.5,900.0,427.38,293.48
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,376.48,252.77
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,324.12,209.73
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,271.51,166.73
2016,6,21,15,15,817.5,119.0,1.7,34.0,774.5,219.71,126.55
2016,6,21,15,30,807.0,117.0,1.7,34.0,736.0,159.11,84.59
2016,6,21,15,45,793.5,114.0,1.75,34.0,693.0,108.19,59.56
2016,6,21,16,0,780.0,111.0,1.8,34.0,650.0,77.25,56.77
2016,6,21,16,15,762.0,107.5,1.8,33.5,602.5,76.65,56.63
2016,6,21,16,30,744.0,104.0,1.8,33.0,555.0,75.93,56.36
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.5,74.31,55.25
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,66.26,48.9
2016,6,21,17,15,667.5,90.5,1.75,32.5,402.0,64.46,47.73
2016,6,21,17,30,636.0,86.0,1.7,32.0,350.0,62.56,46.45
2016,6,21,17,45,595.0,79.0,1.65,31.5,298.0,58.65,43.45
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,54.58,40.23
2016,6,21,18,15,492.5,64.0,1.5,30.0,196.5,49.41,36.03
2016,6,21,18,30,431.0,56.0,1.4,29.0,147.0,44.12,31.53
2016,6,21,18,45,340.0,45.0,1.3,28.5,103.5,36.01,24.36
2016,6,21,19,0,249.0,34.0,1.2,28.0,60.0,26.34,15.47
2016,6,21,19,15,124.5,17.0,1.3,27.5,30.0,13.24,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
