Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.5,1.8,23.5,22.0,64.89,0.0
2016,6,22,6,0,156.0,31.0,2.1,24.0,44.0,194.64,136.92
2016,6,22,6,15,253.0,45.0,2.3,24.5,84.5,287.27,225.99
2016,6,22,6,30,350.0,59.0,2.5,25.0,125.0,388.77,310.7
2016,6,22,6,45,423.5,68.0,2.7,25.5,174.0,477.14,381.18
2016,6,22,7,0,497.0,77.0,2.9,26.0,223.0,565.58,448.51
2016,6,22,7,15,544.5,84.0,2.85,26.5,274.5,631.17,495.29
2016,6,22,7,30,592.0,91.0,2.8,27.0,326.0,697.39,540.55
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.5,752.26,576.27
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,806.4,610.44
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,846.48,633.76
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,884.63,655.36
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,909.05,667.86
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,936.82,682.58
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,954.97,690.92
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,969.96,697.34
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,977.47,699.08
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,968.33,690.43
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,965.67,688.05
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,959.6,683.59
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,948.16,674.47
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,933.34,663.37
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,912.39,649.81
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,888.25,634.27
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,860.66,615.53
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,830.07,594.83
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,793.54,571.09
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,754.94,545.72
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,713.65,516.82
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,670.97,486.24
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,625.31,452.49
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,578.43,417.02
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,529.27,378.31
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,479.27,338.06
2016,6,22,14,15,857.5,121.5,3.6,34.5,906.5,427.81,297.03
2016,6,22,14,30,852.0,120.0,3.6,34.0,881.0,376.09,254.75
2016,6,22,14,45,830.5,126.5,3.6,34.0,845.5,324.71,212.06
2016,6,22,15,0,809.0,133.0,3.6,34.0,810.0,267.44,165.7
2016,6,22,15,15,798.0,130.5,3.6,34.0,771.5,215.22,124.74
2016,6,22,15,30,787.0,128.0,3.6,34.0,733.0,164.32,89.55
2016,6,22,15,45,770.0,126.0,3.65,34.0,689.0,114.88,65.09
2016,6,22,16,0,753.0,124.0,3.7,34.0,645.0,84.84,62.93
2016,6,22,16,15,734.0,120.5,3.6,33.5,597.5,84.61,63.09
2016,6,22,16,30,715.0,117.0,3.5,33.0,550.0,76.55,56.91
2016,6,22,16,45,687.0,113.5,3.45,33.0,499.0,76.08,56.74
2016,6,22,17,0,659.0,110.0,3.4,33.0,448.0,75.55,56.52
2016,6,22,17,15,626.5,104.0,3.25,32.5,396.0,73.17,54.91
2016,6,22,17,30,594.0,98.0,3.1,32.0,344.0,70.64,53.14
2016,6,22,17,45,546.5,91.0,3.0,31.5,292.5,67.08,50.46
2016,6,22,18,0,499.0,84.0,2.9,31.0,241.0,63.39,47.59
2016,6,22,18,15,436.0,74.0,2.85,30.5,192.0,55.34,40.91
2016,6,22,18,30,373.0,64.0,2.8,30.0,143.0,48.33,34.89
2016,6,22,18,45,281.5,50.5,2.8,29.5,100.5,38.45,26.25
2016,6,22,19,0,190.0,37.0,2.8,29.0,58.0,28.4,17.04
2016,6,22,19,15,95.0,18.5,2.9,28.5,29.0,14.34,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,64.51,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,194.13,135.73
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,288.04,226.46
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,391.06,312.26
2016,6,23,6,45,433.5,67.0,2.55,25.5,175.5,484.04,386.05
2016,6,23,7,0,514.0,75.0,2.7,26.0,225.0,577.55,456.8
2016,6,23,7,15,561.5,82.0,2.7,26.5,277.0,643.59,503.74
2016,6,23,7,30,609.0,89.0,2.7,27.0,329.0,710.26,549.24
2016,6,23,7,45,427.5,144.5,2.7,27.5,325.5,611.37,473.96
2016,6,23,8,0,246.0,200.0,2.7,28.0,322.0,488.4,377.58
2016,6,23,8,15,494.0,151.5,2.65,28.5,430.5,695.34,530.84
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,893.15,661.67
2016,6,23,8,45,766.0,104.0,2.6,29.5,588.5,923.92,676.83
2016,6,23,9,0,790.0,105.0,2.6,30.0,638.0,952.02,691.54
2016,6,23,9,15,524.5,224.5,2.55,30.5,589.0,813.81,595.48
2016,6,23,9,30,259.0,344.0,2.5,31.0,540.0,647.48,473.62
2016,6,23,9,45,237.0,369.0,2.5,31.5,555.5,623.0,455.33
2016,6,23,10,0,215.0,394.0,2.5,32.0,571.0,618.87,449.83
2016,6,23,10,15,250.5,405.0,2.55,32.0,620.0,675.51,488.09
2016,6,23,10,30,286.0,416.0,2.6,32.0,669.0,709.38,510.53
2016,6,23,10,45,265.0,436.0,2.65,32.5,676.0,694.83,498.23
2016,6,23,11,0,244.0,456.0,2.7,33.0,683.0,679.01,485.52
2016,6,23,11,15,264.5,446.5,2.8,33.0,697.5,672.58,481.78
2016,6,23,11,30,285.0,437.0,2.9,33.0,712.0,664.29,476.69
2016,6,23,11,45,578.0,285.0,3.0,33.5,851.5,768.89,552.69
2016,6,23,12,0,871.0,133.0,3.1,34.0,991.0,832.97,596.84
2016,6,23,12,15,547.5,317.5,3.15,34.0,858.0,712.68,511.05
2016,6,23,12,30,224.0,502.0,3.2,34.0,725.0,586.13,418.79
2016,6,23,12,45,258.5,492.0,3.3,34.5,748.0,579.93,414.68
2016,6,23,13,0,293.0,482.0,3.4,35.0,771.0,571.38,408.06
2016,6,23,13,15,580.0,307.0,3.45,35.0,872.0,583.05,418.86
2016,6,23,13,30,867.0,132.0,3.5,35.0,973.0,581.42,417.54
2016,6,23,13,45,862.5,131.5,3.55,35.0,954.0,532.51,379.76
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,482.84,340.59
2016,6,23,14,15,852.0,129.5,3.65,35.0,909.5,431.37,299.09
2016,6,23,14,30,846.0,128.0,3.7,35.0,884.0,379.7,256.53
2016,6,23,14,45,841.0,124.0,3.75,35.0,852.0,326.75,212.52
2016,6,23,15,0,836.0,120.0,3.8,35.0,820.0,273.93,168.93
2016,6,23,15,15,825.5,118.0,3.8,34.5,781.0,221.66,128.21
2016,6,23,15,30,815.0,116.0,3.8,34.0,742.0,170.46,93.07
2016,6,23,15,45,798.0,114.5,3.85,34.0,698.0,109.88,60.41
2016,6,23,16,0,781.0,113.0,3.9,34.0,654.0,78.47,57.82
2016,6,23,16,15,762.5,109.5,3.85,33.5,606.0,77.91,57.7
2016,6,23,16,30,744.0,106.0,3.8,33.0,558.0,77.23,57.47
2016,6,23,16,45,715.5,103.5,3.8,33.0,506.0,76.98,57.48
2016,6,23,17,0,687.0,101.0,3.8,33.0,454.0,69.97,51.96
2016,6,23,17,15,520.5,123.0,3.65,32.5,373.0,85.22,64.8
2016,6,23,17,30,354.0,145.0,3.5,32.0,292.0,98.9,76.4
2016,6,23,17,45,326.5,127.5,3.4,31.5,248.0,92.32,71.35
2016,6,23,18,0,299.0,110.0,3.3,31.0,204.0,80.84,62.09
2016,6,23,18,15,263.0,92.0,3.2,30.0,163.0,68.56,52.06
2016,6,23,18,30,227.0,74.0,3.1,29.0,122.0,55.92,41.4
2016,6,23,18,45,169.5,55.5,3.05,28.5,85.5,42.47,29.72
2016,6,23,19,0,112.0,37.0,3.0,28.0,49.0,28.75,17.42
2016,6,23,19,15,56.0,18.5,3.05,27.5,24.5,14.72,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,15.0,1.35,23.5,22.5,70.98,0.0
2016,6,24,6,0,176.0,30.0,1.5,24.0,45.0,206.76,143.67
2016,6,24,6,15,279.5,43.0,1.55,24.5,86.5,303.71,237.89
2016,6,24,6,30,383.0,56.0,1.6,25.0,128.0,414.48,328.52
2016,6,24,6,45,469.0,61.5,1.7,25.5,178.5,506.53,400.19
2016,6,24,7,0,555.0,67.0,1.8,26.0,229.0,602.27,471.13
2016,6,24,7,15,431.0,104.5,1.9,26.5,246.0,547.28,429.38
2016,6,24,7,30,307.0,142.0,2.0,27.0,263.0,469.2,368.2
2016,6,24,7,45,319.0,164.0,2.1,27.5,306.0,511.49,398.24
2016,6,24,8,0,331.0,186.0,2.2,28.0,349.0,552.62,425.95
2016,6,24,8,15,376.5,198.5,2.25,28.5,404.0,613.57,467.98
2016,6,24,8,30,422.0,211.0,2.3,29.0,459.0,697.54,524.23
2016,6,24,8,45,254.5,255.0,2.4,29.5,408.5,557.47,419.14
2016,6,24,9,0,87.0,299.0,2.5,30.0,358.0,390.16,292.78
2016,6,24,9,15,198.0,315.5,2.55,30.0,461.5,538.12,402.32
2016,6,24,9,30,309.0,332.0,2.6,30.0,565.0,685.29,505.28
2016,6,24,9,45,412.0,314.0,2.7,30.5,642.5,782.27,570.42
2016,6,24,10,0,515.0,296.0,2.8,31.0,720.0,858.42,620.69
2016,6,24,10,15,416.0,351.5,2.9,31.0,703.5,802.49,579.63
2016,6,24,10,30,317.0,407.0,3.0,31.0,687.0,730.93,528.97
2016,6,24,10,45,311.0,423.5,3.1,31.5,705.0,727.06,525.0
2016,6,24,11,0,305.0,440.0,3.2,32.0,723.0,721.32,519.41
2016,6,24,11,15,286.0,456.5,3.3,32.0,726.5,701.84,505.42
2016,6,24,11,30,267.0,473.0,3.4,32.0,730.0,681.24,490.76
2016,6,24,11,45,348.0,450.5,3.5,32.0,790.0,710.88,512.62
2016,6,24,12,0,429.0,428.0,3.6,32.0,850.0,738.73,532.52
2016,6,24,12,15,415.0,431.5,3.65,32.0,842.0,701.32,506.36
2016,6,24,12,30,401.0,435.0,3.7,32.0,834.0,664.21,480.51
2016,6,24,12,45,620.0,293.0,3.75,32.0,907.0,673.23,490.45
2016,6,24,13,0,839.0,151.0,3.8,32.0,980.0,665.26,486.99
2016,6,24,13,15,610.0,289.5,3.8,32.0,889.0,589.38,429.15
2016,6,24,13,30,381.0,428.0,3.8,32.0,798.0,533.03,385.93
2016,6,24,13,45,600.5,289.0,3.85,32.0,858.5,507.65,367.33
2016,6,24,14,0,820.0,150.0,3.9,32.0,919.0,478.35,342.43
2016,6,24,14,15,559.5,285.0,3.9,31.5,803.0,411.37,293.0
2016,6,24,14,30,299.0,420.0,3.9,31.0,687.0,384.04,275.2
2016,6,24,14,45,357.5,379.0,3.9,31.0,687.0,351.74,248.21
2016,6,24,15,0,416.0,338.0,3.9,31.0,687.0,302.52,208.04
2016,6,24,15,15,438.0,311.5,3.8,31.0,663.0,260.65,174.91
2016,6,24,15,30,460.0,285.0,3.7,31.0,639.0,217.05,142.98
2016,6,24,15,45,296.5,302.0,3.65,31.0,525.0,197.15,139.29
2016,6,24,16,0,133.0,319.0,3.6,31.0,411.0,201.38,156.78
2016,6,24,16,15,200.5,288.5,3.45,30.5,416.0,187.97,146.88
2016,6,24,16,30,268.0,258.0,3.3,30.0,421.0,163.21,127.82
2016,6,24,16,45,289.5,229.5,3.2,30.0,391.0,149.56,117.26
2016,6,24,17,0,311.0,201.0,3.1,30.0,361.0,134.93,105.82
2016,6,24,17,15,258.0,183.5,2.9,29.5,306.0,124.8,98.13
2016,6,24,17,30,205.0,166.0,2.7,29.0,251.0,118.95,93.86
2016,6,24,17,45,188.5,144.0,2.5,29.0,213.5,104.68,82.3
2016,6,24,18,0,172.0,122.0,2.3,29.0,176.0,89.99,70.21
2016,6,24,18,15,147.0,100.0,2.2,28.5,140.0,74.84,57.63
2016,6,24,18,30,122.0,78.0,2.1,28.0,104.0,59.33,44.44
2016,6,24,18,45,85.0,57.5,2.05,27.5,73.0,44.38,31.45
2016,6,24,19,0,48.0,37.0,2.0,27.0,42.0,29.17,17.88
2016,6,24,19,15,24.0,18.5,2.1,26.5,21.0,15.07,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,13.5,14.5,1.8,24.5,15.5,21.29,0.0
2016,6,25,6,0,27.0,29.0,2.0,25.0,31.0,55.58,34.31
2016,6,25,6,15,74.5,50.0,2.0,25.0,62.5,131.42,100.78
2016,6,25,6,30,122.0,71.0,2.0,25.0,94.0,195.37,155.16
2016,6,25,6,45,173.0,88.0,2.05,25.0,132.0,274.33,220.24
2016,6,25,7,0,224.0,105.0,2.1,25.0,170.0,341.27,274.33
2016,6,25,7,15,114.5,117.5,2.15,25.0,151.5,242.93,194.19
2016,6,25,7,30,5.0,130.0,2.2,25.0,133.0,124.63,95.92
2016,6,25,7,45,2.5,124.0,2.3,25.5,125.5,112.35,85.68
2016,6,25,8,0,0.0,118.0,2.4,26.0,118.0,102.01,76.84
2016,6,25,8,15,3.5,150.0,2.55,26.0,152.0,135.67,103.44
2016,6,25,8,30,7.0,182.0,2.7,26.0,186.0,169.38,129.64
2016,6,25,8,45,120.0,241.5,2.85,26.5,322.0,383.6,296.72
2016,6,25,9,0,233.0,301.0,3.0,27.0,458.0,562.99,428.63
2016,6,25,9,15,233.0,324.5,3.1,27.0,491.0,584.19,441.54
2016,6,25,9,30,233.0,348.0,3.2,27.0,524.0,603.86,454.22
2016,6,25,9,45,266.0,362.0,3.3,27.5,573.0,666.39,496.75
2016,6,25,10,0,299.0,376.0,3.4,28.0,622.0,705.18,522.22
2016,6,25,10,15,162.0,353.5,3.45,28.0,488.0,515.1,384.74
2016,6,25,10,30,25.0,331.0,3.5,28.0,354.0,331.95,247.65
2016,6,25,10,45,14.5,242.5,3.55,28.5,256.0,222.1,165.57
2016,6,25,11,0,4.0,154.0,3.6,29.0,158.0,134.06,98.31
2016,6,25,11,15,6.5,174.5,3.55,29.0,181.0,153.71,113.36
2016,6,25,11,30,9.0,195.0,3.5,29.0,204.0,173.02,127.94
2016,6,25,11,45,33.5,325.0,3.5,29.0,358.0,312.94,232.68
2016,6,25,12,0,58.0,455.0,3.5,29.0,512.0,441.19,325.14
2016,6,25,12,15,91.5,478.5,3.45,29.0,569.5,478.63,351.7
2016,6,25,12,30,125.0,502.0,3.4,29.0,627.0,513.22,376.16
2016,6,25,12,45,62.5,317.5,3.4,29.5,380.0,307.06,226.98
2016,6,25,13,0,0.0,133.0,3.4,30.0,133.0,110.98,79.79
2016,6,25,13,15,11.0,243.0,3.35,29.5,254.0,206.92,152.84
2016,6,25,13,30,22.0,353.0,3.3,29.0,375.0,297.95,220.47
2016,6,25,13,45,27.5,367.5,3.3,29.0,394.0,300.0,221.72
2016,6,25,14,0,33.0,382.0,3.3,29.0,413.0,306.81,226.65
2016,6,25,14,15,22.0,309.5,3.3,29.0,330.5,246.0,181.91
2016,6,25,14,30,11.0,237.0,3.3,29.0,248.0,194.56,143.85
2016,6,25,14,45,8.0,203.5,3.3,29.0,211.0,166.74,123.11
2016,6,25,15,0,5.0,170.0,3.3,29.0,174.0,139.38,102.53
2016,6,25,15,15,2.5,131.5,3.25,29.0,133.5,108.51,79.09
2016,6,25,15,30,0.0,93.0,3.2,29.0,93.0,77.56,55.36
2016,6,25,15,45,0.0,85.5,3.2,29.0,85.5,71.25,50.59
2016,6,25,16,0,0.0,78.0,3.2,29.0,78.0,64.92,48.0
2016,6,25,16,15,0.0,83.0,3.05,28.5,83.0,69.06,51.67
2016,6,25,16,30,0.0,88.0,2.9,28.0,88.0,73.2,55.37
2016,6,25,16,45,0.0,53.0,2.75,28.0,53.0,43.94,31.22
2016,6,25,17,0,0.0,18.0,2.6,28.0,18.0,14.87,6.91
2016,6,25,17,15,0.0,38.0,2.35,27.5,38.0,31.42,21.01
2016,6,25,17,30,0.0,58.0,2.1,27.0,58.0,48.03,35.24
2016,6,25,17,45,0.0,49.5,1.9,27.0,49.5,40.94,29.32
2016,6,25,18,0,0.0,41.0,1.7,27.0,41.0,33.87,23.35
2016,6,25,18,15,0.0,32.5,1.6,26.5,32.5,26.81,17.35
2016,6,25,18,30,0.0,24.0,1.5,26.0,24.0,19.77,11.27
2016,6,25,18,45,0.0,16.5,1.45,26.0,16.5,13.57,5.81
2016,6,25,19,0,0.0,9.0,1.4,26.0,9.0,7.39,0.34
2016,6,25,19,15,0.0,4.5,1.45,25.5,4.5,3.69,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,8.5,0.75,23.5,8.5,7.26,0.0
2016,6,26,6,0,0.0,17.0,0.8,24.0,17.0,14.01,4.24
2016,6,26,6,15,0.0,33.5,0.9,24.0,33.5,28.33,17.13
2016,6,26,6,30,0.0,50.0,1.0,24.0,50.0,44.44,30.77
2016,6,26,6,45,0.0,70.5,1.15,24.5,70.5,64.8,47.67
2016,6,26,7,0,0.0,91.0,1.3,25.0,91.0,84.45,63.71
2016,6,26,7,15,3.5,111.5,1.35,25.0,112.5,106.72,81.82
2016,6,26,7,30,7.0,132.0,1.4,25.0,134.0,128.85,99.49
2016,6,26,7,45,8.0,147.5,1.45,25.5,150.5,142.95,110.16
2016,6,26,8,0,9.0,163.0,1.5,26.0,167.0,157.16,120.73
2016,6,26,8,15,71.0,210.5,1.6,26.5,251.0,285.76,221.67
2016,6,26,8,30,133.0,258.0,1.7,27.0,335.0,421.44,322.73
2016,6,26,8,45,203.5,275.5,1.8,27.5,406.5,508.26,385.38
2016,6,26,9,0,274.0,293.0,1.9,28.0,478.0,617.82,461.83
2016,6,26,9,15,148.5,284.5,1.95,28.5,386.0,452.81,339.72
2016,6,26,9,30,23.0,276.0,2.0,29.0,294.0,269.93,201.59
2016,6,26,9,45,420.0,199.5,2.15,29.5,544.0,668.29,498.7
2016,6,26,10,0,817.0,123.0,2.3,30.0,794.0,966.93,694.57
2016,6,26,10,15,550.0,269.5,2.35,30.0,729.5,854.29,615.92
2016,6,26,10,30,283.0,416.0,2.4,30.0,665.0,707.07,510.77
2016,6,26,10,45,308.0,407.0,2.5,30.5,686.0,708.36,512.2
2016,6,26,11,0,333.0,398.0,2.6,31.0,707.0,707.79,511.28
2016,6,26,11,15,594.0,265.0,2.65,31.0,831.0,820.8,592.8
2016,6,26,11,30,855.0,132.0,2.7,31.0,955.0,886.47,637.0
2016,6,26,11,45,844.5,142.0,2.75,31.5,964.5,854.11,614.1
2016,6,26,12,0,834.0,152.0,2.8,32.0,974.0,819.11,590.25
2016,6,26,12,15,835.0,152.5,2.8,32.0,978.5,783.79,567.02
2016,6,26,12,30,836.0,153.0,2.8,32.0,983.0,746.51,541.6
2016,6,26,12,45,834.0,153.5,2.8,32.0,980.0,705.66,512.63
2016,6,26,13,0,832.0,154.0,2.8,32.0,977.0,663.76,482.34
2016,6,26,13,15,586.0,302.0,2.8,32.0,878.5,584.57,422.93
2016,6,26,13,30,340.0,450.0,2.8,32.0,780.0,526.19,378.76
2016,6,26,13,45,395.5,420.0,2.8,32.5,796.5,507.11,363.62
2016,6,26,14,0,451.0,390.0,2.8,33.0,813.0,474.38,337.89
2016,6,26,14,15,627.0,269.5,2.8,33.0,840.0,428.87,301.38
2016,6,26,14,30,803.0,149.0,2.8,33.0,867.0,374.99,255.42
2016,6,26,14,45,795.0,146.0,2.8,33.0,835.0,322.67,212.12
2016,6,26,15,0,787.0,143.0,2.8,33.0,803.0,270.95,169.56
2016,6,26,15,15,776.0,140.5,2.75,32.5,765.0,219.84,129.64
2016,6,26,15,30,765.0,138.0,2.7,32.0,727.0,170.04,95.09
2016,6,26,15,45,751.0,134.0,2.7,32.0,684.0,120.63,69.66
2016,6,26,16,0,737.0,130.0,2.7,32.0,641.0,88.25,66.16
2016,6,26,16,15,718.0,126.0,2.65,31.5,594.0,79.62,59.54
2016,6,26,16,30,699.0,122.0,2.6,31.0,547.0,79.25,59.58
2016,6,26,16,45,671.5,117.5,2.55,31.0,496.0,78.3,59.02
2016,6,26,17,0,644.0,113.0,2.5,31.0,445.0,77.25,58.37
2016,6,26,17,15,604.0,108.0,2.3,30.5,392.0,75.58,57.34
2016,6,26,17,30,564.0,103.0,2.1,30.0,339.0,73.85,56.24
2016,6,26,17,45,520.0,95.0,1.9,30.0,288.5,69.75,53.0
2016,6,26,18,0,476.0,87.0,1.7,30.0,238.0,65.47,49.51
2016,6,26,18,15,416.0,76.5,1.6,29.5,189.5,56.92,42.41
2016,6,26,18,30,356.0,66.0,1.5,29.0,141.0,49.64,36.16
2016,6,26,18,45,272.5,52.0,1.4,28.5,99.5,39.5,27.28
2016,6,26,19,0,189.0,38.0,1.3,28.0,58.0,29.14,17.8
2016,6,26,19,15,94.5,19.0,1.35,27.5,29.0,14.72,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,68.5,14.0,0.75,23.5,19.5,57.1,0.0
2016,6,27,6,0,137.0,28.0,0.8,24.0,39.0,173.84,116.67
2016,6,27,6,15,218.5,43.5,0.85,24.5,76.5,259.2,201.54
2016,6,27,6,30,300.0,59.0,0.9,25.0,114.0,349.19,275.9
2016,6,27,6,45,367.5,69.5,0.95,25.5,160.0,425.97,336.86
2016,6,27,7,0,435.0,80.0,1.0,26.0,206.0,507.03,397.38
2016,6,27,7,15,533.0,80.5,1.0,26.5,267.0,615.53,474.17
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,719.12,543.24
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,773.62,576.79
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,822.5,606.12
2016,6,27,8,15,569.5,147.5,1.15,28.5,447.0,774.74,571.31
2016,6,27,8,30,429.0,208.0,1.2,29.0,459.0,701.15,517.56
2016,6,27,8,45,453.0,219.5,1.25,29.5,505.0,739.31,541.84
2016,6,27,9,0,477.0,231.0,1.3,30.0,551.0,775.76,563.48
2016,6,27,9,15,650.5,168.0,1.3,30.5,637.5,889.66,636.25
2016,6,27,9,30,824.0,105.0,1.3,31.0,724.0,970.84,682.78
2016,6,27,9,45,646.0,206.5,1.35,31.5,708.5,915.55,645.43
2016,6,27,10,0,468.0,308.0,1.4,32.0,693.0,823.83,581.78
2016,6,27,10,15,445.5,333.0,1.4,32.0,712.0,814.42,574.72
2016,6,27,10,30,423.0,358.0,1.4,32.0,731.0,802.47,565.32
2016,6,27,10,45,438.5,369.5,1.45,32.5,766.5,812.22,570.2
2016,6,27,11,0,454.0,381.0,1.5,33.0,802.0,818.83,572.88
2016,6,27,11,15,431.5,396.5,1.5,33.0,804.0,790.84,553.67
2016,6,27,11,30,409.0,412.0,1.5,33.0,806.0,761.33,533.8
2016,6,27,11,45,432.5,420.5,1.5,33.5,841.5,764.05,534.31
2016,6,27,12,0,456.0,429.0,1.5,34.0,877.0,762.87,531.97
2016,6,27,12,15,664.0,279.0,1.55,34.0,936.5,770.46,541.66
2016,6,27,12,30,872.0,129.0,1.6,34.0,996.0,756.1,536.46
2016,6,27,12,45,684.5,273.5,1.65,34.5,953.0,705.2,497.17
2016,6,27,13,0,497.0,418.0,1.7,35.0,910.0,654.79,459.04
2016,6,27,13,15,551.0,360.5,1.75,35.0,900.0,612.41,431.25
2016,6,27,13,30,605.0,303.0,1.8,35.0,890.0,559.23,395.03
2016,6,27,13,45,729.5,215.5,1.9,35.0,909.5,523.81,369.44
2016,6,27,14,0,854.0,128.0,2.0,35.0,929.0,481.21,336.37
2016,6,27,14,15,848.0,127.0,2.05,35.0,903.5,430.28,296.02
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,379.13,254.53
2016,6,27,14,45,819.5,133.0,2.15,35.0,842.5,328.11,212.97
2016,6,27,15,0,797.0,140.0,2.2,35.0,807.0,271.73,168.0
2016,6,27,15,15,785.5,137.5,2.2,35.0,769.0,219.96,127.78
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,169.55,93.02
2016,6,27,15,45,758.0,132.0,2.25,35.0,687.5,120.12,68.03
2016,6,27,16,0,742.0,129.0,2.3,35.0,644.0,87.69,64.83
2016,6,27,16,15,723.0,125.0,2.3,34.5,597.0,79.1,58.34
2016,6,27,16,30,704.0,121.0,2.3,34.0,550.0,78.71,58.36
2016,6,27,16,45,678.0,116.5,2.3,34.0,499.5,77.75,57.79
2016,6,27,17,0,652.0,112.0,2.3,34.0,449.0,76.68,57.15
2016,6,27,17,15,619.5,106.0,2.15,33.5,397.0,74.37,55.61
2016,6,27,17,30,587.0,100.0,2.0,33.0,345.0,71.92,53.92
2016,6,27,17,45,541.5,92.5,1.95,32.5,293.5,68.06,51.03
2016,6,27,18,0,496.0,85.0,1.9,32.0,242.0,64.06,47.91
2016,6,27,18,15,435.0,75.0,1.75,31.0,193.0,56.01,41.37
2016,6,27,18,30,374.0,65.0,1.6,30.0,144.0,49.03,35.49
2016,6,27,18,45,287.5,51.0,1.45,29.5,101.5,38.83,26.6
2016,6,27,19,0,201.0,37.0,1.3,29.0,59.0,28.43,17.14
2016,6,27,19,15,100.5,18.5,1.3,28.5,29.5,14.35,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,39.5,14.0,2.3,24.5,17.5,37.96,0.0
2016,6,28,6,0,79.0,28.0,2.6,25.0,35.0,115.65,75.11
2016,6,28,6,15,150.0,49.0,2.6,25.5,73.0,201.25,156.43
2016,6,28,6,30,221.0,70.0,2.6,26.0,111.0,287.44,228.81
2016,6,28,6,45,285.0,86.5,2.65,27.0,157.0,382.19,304.44
2016,6,28,7,0,349.0,103.0,2.7,28.0,203.0,464.85,367.98
2016,6,28,7,15,397.0,116.0,2.55,28.5,253.0,531.82,417.17
2016,6,28,7,30,445.0,129.0,2.4,29.0,303.0,600.32,465.26
2016,6,28,7,45,484.5,138.5,2.3,30.0,354.0,657.32,502.1
2016,6,28,8,0,524.0,148.0,2.2,31.0,405.0,714.37,537.24
2016,6,28,8,15,553.0,156.5,1.95,31.5,455.0,759.39,562.88
2016,6,28,8,30,582.0,165.0,1.7,32.0,505.0,812.86,592.94
2016,6,28,8,45,606.0,171.5,1.5,32.5,552.5,848.28,610.3
2016,6,28,9,0,630.0,178.0,1.3,33.0,600.0,881.27,625.47
2016,6,28,9,15,647.5,183.0,1.2,33.0,643.5,903.32,635.85
2016,6,28,9,30,665.0,188.0,1.1,33.0,687.0,922.46,644.38
2016,6,28,9,45,678.0,193.5,1.0,33.5,726.0,934.46,647.14
2016,6,28,10,0,691.0,199.0,0.9,34.0,765.0,943.24,647.99
2016,6,28,10,15,701.5,202.5,0.9,34.0,798.5,944.08,647.26
2016,6,28,10,30,712.0,206.0,0.9,34.0,832.0,941.6,644.77
2016,6,28,10,45,716.0,211.5,0.95,34.5,858.0,931.45,637.41
2016,6,28,11,0,720.0,217.0,1.0,35.0,884.0,918.03,628.26
2016,6,28,11,15,725.5,219.0,1.1,35.0,904.0,899.36,618.06
2016,6,28,11,30,731.0,221.0,1.2,35.0,924.0,877.54,605.83
2016,6,28,11,45,762.5,200.5,1.3,35.0,943.0,847.12,588.24
2016,6,28,12,0,794.0,180.0,1.4,35.0,962.0,822.0,573.76
2016,6,28,12,15,795.5,180.5,1.5,35.0,967.0,786.78,552.11
2016,6,28,12,30,797.0,181.0,1.6,35.0,972.0,749.46,528.16
2016,6,28,12,45,791.5,184.0,1.75,35.0,968.0,707.53,500.8
2016,6,28,13,0,786.0,187.0,1.9,35.0,964.0,664.75,472.0
2016,6,28,13,15,783.0,186.5,1.95,35.0,953.0,620.2,440.59
2016,6,28,13,30,780.0,186.0,2.0,35.0,942.0,574.81,407.7
2016,6,28,13,45,775.0,184.5,2.15,35.0,924.0,526.95,372.5
2016,6,28,14,0,770.0,183.0,2.3,35.0,906.0,478.72,335.83
2016,6,28,14,15,502.5,309.5,2.4,34.5,776.0,411.47,288.28
2016,6,28,14,30,235.0,436.0,2.5,34.0,646.0,385.2,272.43
2016,6,28,14,45,189.0,421.5,2.7,34.0,586.5,342.33,242.25
2016,6,28,15,0,143.0,407.0,2.9,34.0,527.0,304.91,216.44
2016,6,28,15,15,71.5,220.0,2.95,33.5,280.0,168.71,119.75
2016,6,28,15,30,0.0,33.0,3.0,33.0,33.0,27.44,15.69
2016,6,28,15,45,0.0,30.5,3.15,32.5,30.5,25.33,14.18
2016,6,28,16,0,0.0,28.0,3.3,32.0,28.0,23.23,13.41
2016,6,28,16,15,0.0,35.5,3.3,31.5,35.5,29.44,18.61
2016,6,28,16,30,0.0,43.0,3.3,31.0,43.0,35.65,23.86
2016,6,28,16,45,0.0,38.0,3.3,31.0,38.0,31.47,20.49
2016,6,28,17,0,0.0,33.0,3.3,31.0,33.0,27.29,17.11
2016,6,28,17,15,0.0,43.5,3.15,30.5,43.5,35.99,24.5
2016,6,28,17,30,0.0,54.0,3.0,30.0,54.0,44.7,31.96
2016,6,28,17,45,0.0,46.0,2.9,29.5,46.0,38.03,26.52
2016,6,28,18,0,0.0,38.0,2.8,29.0,38.0,31.38,21.01
2016,6,28,18,15,0.0,30.0,2.65,28.5,30.0,24.74,15.41
2016,6,28,18,30,0.0,22.0,2.5,28.0,22.0,18.11,9.72
2016,6,28,18,45,0.0,15.5,2.35,27.5,15.5,12.74,5.04
2016,6,28,19,0,0.0,9.0,2.2,27.0,9.0,7.39,0.32
2016,6,28,19,15,0.0,4.5,2.0,27.0,4.5,3.69,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,63.49,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,185.62,122.38
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,281.13,219.96
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,381.36,303.65
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,469.57,373.5
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,557.05,439.42
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.5,623.59,486.44
2016,6,29,7,30,589.0,89.0,2.0,27.0,319.0,690.89,531.89
2016,6,29,7,45,421.5,142.5,1.95,27.5,320.0,602.9,464.75
2016,6,29,8,0,254.0,196.0,1.9,28.0,321.0,491.42,377.85
2016,6,29,8,15,484.5,152.5,1.9,28.5,423.5,687.12,521.3
2016,6,29,8,30,715.0,109.0,1.9,29.0,526.0,879.04,646.7
2016,6,29,8,45,732.5,114.5,1.9,29.5,574.0,902.52,656.73
2016,6,29,9,0,750.0,120.0,1.9,30.0,622.0,929.29,670.5
2016,6,29,9,15,765.5,123.0,1.95,30.0,666.5,948.18,681.03
2016,6,29,9,30,781.0,126.0,2.0,30.0,711.0,963.95,689.74
2016,6,29,9,45,516.0,256.0,2.05,30.5,651.5,828.18,597.43
2016,6,29,10,0,251.0,386.0,2.1,31.0,592.0,668.11,482.64
2016,6,29,10,15,268.5,388.5,2.15,31.0,617.5,677.53,489.97
2016,6,29,10,30,286.0,391.0,2.2,31.0,643.0,685.36,495.0
2016,6,29,10,45,308.0,412.0,2.25,31.5,691.0,713.99,512.66
2016,6,29,11,0,330.0,433.0,2.3,32.0,739.0,739.42,527.86
2016,6,29,11,15,580.0,292.5,2.35,32.0,845.0,833.44,595.61
2016,6,29,11,30,830.0,152.0,2.4,32.0,951.0,882.56,629.59
2016,6,29,11,45,837.0,150.0,2.5,32.5,964.5,855.52,610.86
2016,6,29,12,0,844.0,148.0,2.6,33.0,978.0,825.55,590.82
2016,6,29,12,15,845.0,148.0,2.65,33.0,983.0,789.66,567.7
2016,6,29,12,30,846.0,148.0,2.7,33.0,988.0,751.77,542.57
2016,6,29,12,45,839.0,152.5,2.8,33.0,983.5,709.9,513.48
2016,6,29,13,0,832.0,157.0,2.9,33.0,979.0,667.2,483.12
2016,6,29,13,15,462.5,316.5,2.9,33.0,773.0,527.77,381.68
2016,6,29,13,30,93.0,476.0,2.9,33.0,567.0,422.04,303.98
2016,6,29,13,45,451.5,317.5,2.95,33.0,743.0,459.88,331.54
2016,6,29,14,0,810.0,159.0,3.0,33.0,919.0,480.77,341.76
2016,6,29,14,15,803.5,157.5,3.05,33.0,893.5,429.8,300.58
2016,6,29,14,30,797.0,156.0,3.1,33.0,868.0,378.87,258.8
2016,6,29,14,45,771.0,164.0,3.15,33.0,832.5,328.82,217.66
2016,6,29,15,0,745.0,172.0,3.2,33.0,797.0,281.31,178.95
2016,6,29,15,15,464.5,269.0,3.2,33.0,652.5,241.97,158.48
2016,6,29,15,30,184.0,366.0,3.2,33.0,508.0,256.16,181.13
2016,6,29,15,45,438.0,260.5,3.25,33.0,571.5,171.46,114.99
2016,6,29,16,0,692.0,155.0,3.3,33.0,635.0,93.28,69.89
2016,6,29,16,15,671.5,150.0,3.25,32.5,588.0,93.13,70.2
2016,6,29,16,30,651.0,145.0,3.2,32.0,541.0,92.82,70.34
2016,6,29,16,45,630.0,137.0,3.2,32.0,492.0,90.36,68.58
2016,6,29,17,0,609.0,129.0,3.2,32.0,443.0,87.6,66.59
2016,6,29,17,15,575.5,121.5,3.0,31.5,392.0,84.76,64.65
2016,6,29,17,30,542.0,114.0,2.8,31.0,341.0,81.71,62.5
2016,6,29,17,45,507.0,102.5,2.65,30.5,291.0,73.95,56.38
2016,6,29,18,0,472.0,91.0,2.5,30.0,241.0,66.72,50.57
2016,6,29,18,15,411.5,79.5,2.2,29.5,192.0,58.99,44.15
2016,6,29,18,30,351.0,68.0,1.9,29.0,143.0,51.04,37.34
2016,6,29,18,45,277.0,53.0,1.6,28.5,101.5,40.25,27.91
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,29.18,17.85
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,14.73,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,14.0,0.95,24.5,19.0,54.01,0.0
2016,6,30,6,0,128.0,28.0,1.1,25.0,38.0,166.12,106.55
2016,6,30,6,15,218.0,44.0,1.2,25.5,77.0,260.05,201.34
2016,6,30,6,30,308.0,60.0,1.3,26.0,116.0,357.02,281.63
2016,6,30,6,45,378.0,72.0,1.45,26.5,164.0,438.15,346.51
2016,6,30,7,0,448.0,84.0,1.6,27.0,212.0,523.65,411.08
2016,6,30,7,15,497.0,93.0,1.7,27.5,263.0,598.14,464.53
2016,6,30,7,30,546.0,102.0,1.8,28.0,314.0,667.31,512.08
2016,6,30,7,45,584.5,108.5,1.95,29.0,366.0,723.92,548.48
2016,6,30,8,0,623.0,115.0,2.1,30.0,418.0,779.83,583.34
2016,6,30,8,15,650.5,120.5,2.15,30.0,469.0,822.64,610.11
2016,6,30,8,30,678.0,126.0,2.2,30.0,520.0,863.63,635.38
2016,6,30,8,45,698.0,131.5,2.3,30.5,568.5,894.94,653.14
2016,6,30,9,0,718.0,137.0,2.4,31.0,617.0,923.67,669.17
2016,6,30,9,15,482.0,240.5,2.45,31.0,572.5,788.89,576.27
2016,6,30,9,30,246.0,344.0,2.5,31.0,528.0,635.27,465.23
2016,6,30,9,45,297.5,352.0,2.55,31.5,586.5,688.38,501.8
2016,6,30,10,0,349.0,360.0,2.6,32.0,645.0,739.56,535.02
2016,6,30,10,15,571.5,258.5,2.65,32.5,750.0,870.75,625.07
2016,6,30,10,30,794.0,157.0,2.7,33.0,855.0,964.41,684.02
2016,6,30,10,45,802.0,158.5,2.75,33.5,883.0,953.98,674.71
2016,6,30,11,0,810.0,160.0,2.8,34.0,911.0,940.11,664.27
2016,6,30,11,15,815.0,161.5,2.85,34.0,931.5,920.04,651.37
2016,6,30,11,30,820.0,163.0,2.9,34.0,952.0,896.7,636.45
2016,6,30,11,45,825.0,162.5,3.0,34.0,965.5,868.36,618.65
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,837.05,598.84
2016,6,30,12,15,608.5,300.5,3.15,34.0,901.0,745.34,533.9
2016,6,30,12,30,387.0,439.0,3.2,34.0,823.0,659.13,471.19
2016,6,30,12,45,611.0,299.5,3.25,34.5,904.0,674.5,484.7
2016,6,30,13,0,835.0,160.0,3.3,35.0,985.0,677.53,487.66
2016,6,30,13,15,832.5,159.0,3.35,35.0,974.0,631.05,453.75
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,583.55,418.49
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,534.36,381.07
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,484.54,342.13
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,432.6,300.66
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,380.68,258.28
2016,6,30,14,45,813.0,142.0,3.65,35.0,846.5,326.76,213.63
2016,6,30,15,0,817.0,132.0,3.7,35.0,817.0,272.22,168.6
2016,6,30,15,15,806.0,129.5,3.7,34.5,778.5,219.37,127.33
2016,6,30,15,30,795.0,127.0,3.7,34.0,740.0,167.82,91.47
2016,6,30,15,45,781.0,124.0,3.7,34.0,697.0,117.24,65.4
2016,6,30,16,0,767.0,121.0,3.7,34.0,654.0,83.07,61.49
2016,6,30,16,15,749.0,117.0,3.65,33.5,606.5,82.43,61.32
2016,6,30,16,30,731.0,113.0,3.6,33.0,559.0,81.65,61.03
2016,6,30,16,45,706.5,109.0,3.6,33.0,508.0,73.4,54.54
2016,6,30,17,0,682.0,105.0,3.6,33.0,457.0,72.43,53.97
2016,6,30,17,15,650.5,99.0,3.4,32.5,405.0,69.9,52.22
2016,6,30,17,30,619.0,93.0,3.2,32.0,353.0,67.22,50.31
2016,6,30,17,45,574.5,86.5,3.0,31.5,300.5,63.87,47.8
2016,6,30,18,0,530.0,80.0,2.8,31.0,248.0,60.42,45.11
2016,6,30,18,15,469.5,71.0,2.45,30.5,198.5,54.74,40.41
2016,6,30,18,30,409.0,62.0,2.1,30.0,149.0,48.89,35.38
2016,6,30,18,45,321.5,49.0,1.8,29.5,105.5,37.52,25.52
2016,6,30,19,0,234.0,36.0,1.5,29.0,62.0,27.78,16.64
2016,6,30,19,15,117.0,18.0,1.45,28.5,31.0,13.99,0.0
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,20.0,63.72,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,40.0,185.35,117.31
2016,7,1,6,15,258.0,41.5,0.8,25.5,80.0,285.61,220.36
2016,7,1,6,30,357.0,56.0,0.8,26.0,120.0,389.22,304.82
2016,7,1,6,45,432.5,65.5,0.85,26.5,169.5,479.73,374.46
2016,7,1,7,0,508.0,75.0,0.9,27.0,219.0,570.72,440.8
2016,7,1,7,15,556.5,82.5,1.05,27.5,271.5,638.28,488.22
2016,7,1,7,30,605.0,90.0,1.2,28.0,324.0,706.56,534.43
2016,7,1,7,45,642.0,95.5,1.35,29.0,377.5,761.69,569.02
2016,7,1,8,0,679.0,101.0,1.5,30.0,431.0,816.04,602.1
2016,7,1,8,15,705.0,105.5,1.55,30.0,483.0,857.12,627.01
2016,7,1,8,30,731.0,110.0,1.6,30.0,535.0,896.27,650.45
2016,7,1,8,45,752.0,113.5,1.65,30.5,584.0,921.03,663.12
2016,7,1,9,0,773.0,117.0,1.7,31.0,633.0,949.27,678.08
2016,7,1,9,15,787.5,120.5,1.75,31.5,678.5,967.91,686.89
2016,7,1,9,30,802.0,124.0,1.8,32.0,724.0,983.35,693.85
2016,7,1,9,45,814.5,125.5,1.85,32.5,764.0,991.12,696.18
2016,7,1,10,0,827.0,127.0,1.9,33.0,804.0,982.17,688.38
2016,7,1,10,15,835.5,129.5,1.95,33.0,838.5,980.24,686.66
2016,7,1,10,30,844.0,132.0,2.0,33.0,873.0,974.82,682.83
2016,7,1,10,45,851.5,132.5,2.05,33.5,900.5,962.99,673.8
2016,7,1,11,0,859.0,133.0,2.1,34.0,928.0,947.75,662.83
2016,7,1,11,15,863.0,134.5,2.15,34.0,948.5,926.78,649.75
2016,7,1,11,30,867.0,136.0,2.2,34.0,969.0,902.57,634.69
2016,7,1,11,45,865.5,139.5,2.3,34.5,980.5,872.13,614.82
2016,7,1,12,0,864.0,143.0,2.4,35.0,992.0,838.9,593.11
2016,7,1,12,15,864.5,143.0,2.45,35.0,997.0,802.05,569.8
2016,7,1,12,30,865.0,143.0,2.5,35.0,1002.0,763.15,544.64
2016,7,1,12,45,864.0,143.0,2.65,35.5,999.0,721.63,515.54
2016,7,1,13,0,863.0,143.0,2.8,36.0,996.0,678.84,484.88
2016,7,1,13,15,860.5,142.5,2.85,36.0,985.0,633.48,452.27
2016,7,1,13,30,858.0,142.0,2.9,36.0,974.0,586.96,417.94
2016,7,1,13,45,853.0,141.0,3.0,36.0,955.0,537.74,380.88
2016,7,1,14,0,848.0,140.0,3.1,36.0,936.0,487.85,342.21
2016,7,1,14,15,841.5,138.5,3.2,36.0,910.0,436.52,301.41
2016,7,1,14,30,835.0,137.0,3.3,36.0,884.0,385.04,259.51
2016,7,1,14,45,825.5,136.0,3.4,36.0,851.5,333.03,216.73
2016,7,1,15,0,816.0,135.0,3.5,36.0,819.0,274.19,169.28
2016,7,1,15,15,804.5,132.5,3.55,35.5,780.0,221.25,128.2
2016,7,1,15,30,793.0,130.0,3.6,35.0,741.0,169.67,92.51
2016,7,1,15,45,776.5,127.5,3.65,35.0,697.0,119.32,66.73
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,85.45,63.12
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,84.9,63.04
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,76.53,56.63
2016,7,1,16,45,695.0,113.5,3.75,34.0,506.0,76.06,56.47
2016,7,1,17,0,668.0,110.0,3.8,34.0,455.0,75.54,56.26
2016,7,1,17,15,635.0,104.0,3.65,33.5,402.5,73.15,54.64
2016,7,1,17,30,602.0,98.0,3.5,33.0,350.0,70.61,52.88
2016,7,1,17,45,557.0,90.5,3.4,32.5,298.0,66.68,49.92
2016,7,1,18,0,512.0,83.0,3.3,32.0,246.0,62.6,46.72
2016,7,1,18,15,450.0,73.5,3.0,31.0,196.5,56.62,41.89
2016,7,1,18,30,388.0,64.0,2.7,30.0,147.0,48.4,34.97
2016,7,1,18,45,301.5,50.5,2.45,29.5,104.0,38.53,26.35
2016,7,1,19,0,215.0,37.0,2.2,29.0,61.0,28.47,17.18
2016,7,1,19,15,107.5,18.5,2.2,28.5,30.5,14.36,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
