Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,14.5,2.55,24.5,17.0,33.7,0.0
2016,7,2,6,0,65.0,29.0,2.8,25.0,34.0,108.04,65.01
2016,7,2,6,15,151.0,48.0,3.0,25.5,72.0,201.44,156.07
2016,7,2,6,30,237.0,67.0,3.2,26.0,110.0,295.54,235.58
2016,7,2,6,45,317.5,79.5,3.4,26.5,157.5,399.2,319.7
2016,7,2,7,0,398.0,92.0,3.6,27.0,205.0,491.88,392.76
2016,7,2,7,15,451.0,102.0,3.65,27.5,255.5,561.07,444.21
2016,7,2,7,30,504.0,112.0,3.7,28.0,306.0,632.1,494.94
2016,7,2,7,45,376.5,153.5,3.8,28.5,311.0,574.01,447.6
2016,7,2,8,0,249.0,195.0,3.9,29.0,316.0,485.62,377.02
2016,7,2,8,15,455.0,163.5,3.9,29.5,415.5,671.67,515.96
2016,7,2,8,30,661.0,132.0,3.9,30.0,515.0,853.98,640.66
2016,7,2,8,45,689.0,133.5,3.95,30.5,564.5,888.36,659.7
2016,7,2,9,0,717.0,135.0,4.0,31.0,614.0,920.35,677.91
2016,7,2,9,15,734.0,139.0,4.0,31.5,659.0,934.23,683.7
2016,7,2,9,30,751.0,143.0,4.0,32.0,704.0,952.6,692.65
2016,7,2,9,45,498.5,264.5,4.05,32.5,645.5,819.96,598.72
2016,7,2,10,0,246.0,386.0,4.1,33.0,587.0,663.64,483.51
2016,7,2,10,15,524.0,268.0,4.1,33.0,720.0,828.11,602.99
2016,7,2,10,30,802.0,150.0,4.1,33.0,853.0,965.64,694.45
2016,7,2,10,45,810.5,151.0,4.15,33.5,881.0,955.25,684.67
2016,7,2,11,0,819.0,152.0,4.2,34.0,909.0,941.4,673.85
2016,7,2,11,15,823.5,153.0,4.2,34.5,929.5,920.42,658.29
2016,7,2,11,30,828.0,154.0,4.2,35.0,950.0,883.58,632.56
2016,7,2,11,45,828.0,157.0,4.25,35.5,962.5,854.65,612.37
2016,7,2,12,0,828.0,160.0,4.3,36.0,975.0,834.5,597.95
2016,7,2,12,15,829.5,160.5,4.3,36.0,980.0,798.65,574.18
2016,7,2,12,30,831.0,161.0,4.3,36.0,985.0,760.56,547.78
2016,7,2,12,45,828.5,162.0,4.35,36.0,982.0,718.25,517.98
2016,7,2,13,0,826.0,163.0,4.4,36.0,979.0,674.72,486.74
2016,7,2,13,15,823.5,162.5,4.4,36.0,968.5,628.96,453.14
2016,7,2,13,30,821.0,162.0,4.4,36.0,958.0,582.16,418.02
2016,7,2,13,45,814.0,162.5,4.4,36.0,939.5,532.87,380.24
2016,7,2,14,0,807.0,163.0,4.4,36.0,921.0,483.24,341.27
2016,7,2,14,15,800.0,161.5,4.4,36.0,895.5,432.11,300.3
2016,7,2,14,30,793.0,160.0,4.4,36.0,870.0,381.09,258.56
2016,7,2,14,45,787.0,156.0,4.45,36.0,838.5,328.99,215.6
2016,7,2,15,0,781.0,152.0,4.5,36.0,807.0,277.31,173.21
2016,7,2,15,15,769.0,149.0,4.5,35.5,768.5,225.81,133.22
2016,7,2,15,30,757.0,146.0,4.5,35.0,730.0,175.77,98.55
2016,7,2,15,45,738.0,144.0,4.5,35.0,686.0,127.57,73.92
2016,7,2,16,0,719.0,142.0,4.5,35.0,642.0,86.23,63.76
2016,7,2,16,15,698.5,137.5,4.45,34.5,594.5,86.01,63.94
2016,7,2,16,30,678.0,133.0,4.4,34.0,547.0,85.65,64.0
2016,7,2,16,45,644.0,130.5,4.4,34.0,495.5,86.25,64.72
2016,7,2,17,0,610.0,128.0,4.4,34.0,444.0,86.9,65.49
2016,7,2,17,15,574.5,121.0,4.3,33.5,392.0,84.36,63.81
2016,7,2,17,30,539.0,114.0,4.2,33.0,340.0,81.65,61.96
2016,7,2,17,45,488.0,106.0,4.1,32.5,288.5,76.08,57.69
2016,7,2,18,0,437.0,98.0,4.0,32.0,237.0,71.19,53.86
2016,7,2,18,15,372.0,86.0,3.9,31.5,188.5,63.25,47.32
2016,7,2,18,30,307.0,74.0,3.8,31.0,140.0,55.09,40.37
2016,7,2,18,45,221.0,57.5,3.7,30.5,98.0,43.3,30.14
2016,7,2,19,0,135.0,41.0,3.6,30.0,56.0,31.64,19.6
2016,7,2,19,15,67.5,20.5,3.6,29.5,28.0,16.23,0.22
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.5,14.0,3.75,24.5,17.5,39.8,0.0
2016,7,3,6,0,85.0,28.0,3.9,25.0,35.0,119.55,71.05
2016,7,3,6,15,180.0,45.5,4.15,25.5,73.5,234.85,182.42
2016,7,3,6,30,275.0,63.0,4.4,26.0,112.0,335.81,268.06
2016,7,3,6,45,362.0,72.5,4.7,26.5,160.5,425.67,342.55
2016,7,3,7,0,449.0,82.0,5.0,27.0,209.0,521.46,418.07
2016,7,3,7,15,241.5,113.0,5.1,27.5,183.0,368.86,295.97
2016,7,3,7,30,34.0,144.0,5.2,28.0,157.0,184.58,143.9
2016,7,3,7,45,40.0,166.5,5.35,29.0,184.5,213.07,165.71
2016,7,3,8,0,46.0,189.0,5.5,30.0,212.0,241.31,186.57
2016,7,3,8,15,48.0,211.5,5.55,30.5,237.5,265.35,203.98
2016,7,3,8,30,50.0,234.0,5.6,31.0,263.0,288.93,220.78
2016,7,3,8,45,95.0,269.0,5.65,31.5,330.5,370.23,282.26
2016,7,3,9,0,140.0,304.0,5.7,32.0,398.0,473.15,357.7
2016,7,3,9,15,145.0,323.0,5.7,32.0,426.5,493.89,371.51
2016,7,3,9,30,150.0,342.0,5.7,32.0,455.0,513.72,384.82
2016,7,3,9,45,170.5,367.5,5.75,32.5,502.5,555.35,413.38
2016,7,3,10,0,191.0,393.0,5.8,33.0,550.0,595.25,440.25
2016,7,3,10,15,106.5,355.5,5.7,33.5,443.5,462.86,341.86
2016,7,3,10,30,22.0,318.0,5.6,34.0,337.0,299.7,219.99
2016,7,3,10,45,168.0,376.5,5.6,34.5,531.0,527.94,387.98
2016,7,3,11,0,314.0,435.0,5.6,35.0,725.0,727.24,526.64
2016,7,3,11,15,574.0,291.0,5.55,35.0,837.0,827.9,600.4
2016,7,3,11,30,834.0,147.0,5.5,35.0,949.0,883.36,639.57
2016,7,3,11,45,828.5,154.0,5.45,35.5,959.5,853.03,617.06
2016,7,3,12,0,823.0,161.0,5.4,36.0,970.0,831.63,601.09
2016,7,3,12,15,824.0,161.5,5.35,36.0,975.0,795.57,576.56
2016,7,3,12,30,825.0,162.0,5.3,36.0,980.0,757.3,549.4
2016,7,3,12,45,824.5,161.5,5.25,36.5,977.5,715.44,518.13
2016,7,3,13,0,824.0,161.0,5.2,37.0,975.0,672.27,485.56
2016,7,3,13,15,821.5,160.0,5.15,37.0,964.0,626.24,451.47
2016,7,3,13,30,819.0,159.0,5.1,37.0,953.0,579.21,415.92
2016,7,3,13,45,815.0,157.5,5.05,37.0,935.0,530.15,378.1
2016,7,3,14,0,811.0,156.0,5.0,37.0,917.0,480.5,338.93
2016,7,3,14,15,804.5,154.5,4.95,37.0,892.0,429.42,297.83
2016,7,3,14,30,798.0,153.0,4.9,37.0,867.0,378.36,255.97
2016,7,3,14,45,789.5,150.5,4.9,37.0,835.0,326.29,213.04
2016,7,3,15,0,781.0,148.0,4.9,37.0,803.0,274.87,170.93
2016,7,3,15,15,769.0,145.0,4.9,36.5,765.0,223.36,130.98
2016,7,3,15,30,757.0,142.0,4.9,36.0,727.0,173.29,96.35
2016,7,3,15,45,742.5,138.5,4.9,36.0,684.0,124.38,71.09
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,91.19,67.44
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,82.31,60.72
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,82.09,60.89
2016,7,3,16,45,665.0,121.0,4.95,35.0,496.5,80.38,59.73
2016,7,3,17,0,641.0,115.0,5.0,35.0,447.0,78.48,58.42
2016,7,3,17,15,607.0,109.0,5.0,34.5,395.0,76.26,56.96
2016,7,3,17,30,573.0,103.0,5.0,34.0,343.0,73.9,55.37
2016,7,3,17,45,528.5,95.0,5.0,33.5,291.5,69.79,52.28
2016,7,3,18,0,484.0,87.0,5.0,33.0,240.0,65.5,48.94
2016,7,3,18,15,420.0,77.0,5.0,32.5,191.5,57.3,42.19
2016,7,3,18,30,356.0,67.0,5.0,32.0,143.0,50.36,36.27
2016,7,3,18,45,261.5,53.0,5.05,31.5,100.5,40.18,27.44
2016,7,3,19,0,167.0,39.0,5.1,31.0,58.0,29.82,18.04
2016,7,3,19,15,83.5,19.5,5.1,30.5,29.0,15.52,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,10.0,4.0,25.5,10.0,8.54,0.0
2016,7,4,6,0,0.0,20.0,4.1,26.0,20.0,16.52,4.45
2016,7,4,6,15,18.5,42.5,4.3,26.0,46.0,65.2,46.32
2016,7,4,6,30,37.0,65.0,4.5,26.0,72.0,106.82,81.76
2016,7,4,6,45,78.0,85.5,4.7,26.5,105.5,177.63,140.78
2016,7,4,7,0,119.0,106.0,4.9,27.0,139.0,236.59,189.43
2016,7,4,7,15,244.5,116.5,5.0,27.5,204.5,376.61,302.64
2016,7,4,7,30,370.0,127.0,5.1,28.0,270.0,528.83,420.42
2016,7,4,7,45,368.5,150.5,5.2,28.5,310.5,562.83,443.08
2016,7,4,8,0,367.0,174.0,5.3,29.0,351.0,572.46,447.98
2016,7,4,8,15,340.0,203.5,5.35,29.5,382.5,584.56,453.31
2016,7,4,8,30,313.0,233.0,5.4,30.0,414.0,593.41,456.17
2016,7,4,8,45,357.0,245.5,5.5,30.5,469.5,650.61,496.28
2016,7,4,9,0,401.0,258.0,5.6,31.0,525.0,728.81,549.87
2016,7,4,9,15,361.0,291.5,5.6,31.5,544.5,700.69,525.89
2016,7,4,9,30,321.0,325.0,5.6,32.0,564.0,691.32,515.36
2016,7,4,9,45,311.5,348.5,5.6,32.5,591.5,699.53,518.24
2016,7,4,10,0,302.0,372.0,5.6,33.0,619.0,705.67,519.66
2016,7,4,10,15,394.0,356.0,5.55,33.5,692.0,770.02,564.17
2016,7,4,10,30,486.0,340.0,5.5,34.0,765.0,848.74,616.66
2016,7,4,10,45,486.0,357.5,5.5,34.5,794.5,848.6,613.55
2016,7,4,11,0,486.0,375.0,5.5,35.0,824.0,845.51,608.95
2016,7,4,11,15,661.0,262.0,5.45,35.0,888.0,882.25,637.52
2016,7,4,11,30,836.0,149.0,5.4,35.0,952.0,887.18,641.31
2016,7,4,11,45,660.0,285.0,5.35,35.5,924.5,843.42,607.33
2016,7,4,12,0,484.0,421.0,5.3,36.0,897.0,781.92,559.15
2016,7,4,12,15,531.0,377.5,5.25,36.5,902.5,753.17,539.39
2016,7,4,12,30,578.0,334.0,5.2,37.0,908.0,720.55,516.57
2016,7,4,12,45,567.5,338.0,5.2,37.5,900.0,680.99,487.54
2016,7,4,13,0,557.0,342.0,5.2,38.0,892.0,641.3,458.2
2016,7,4,13,15,514.5,378.5,5.2,38.0,882.5,605.4,431.49
2016,7,4,13,30,472.0,415.0,5.2,38.0,873.0,571.07,405.72
2016,7,4,13,45,470.5,402.5,5.2,38.0,852.0,527.77,374.0
2016,7,4,14,0,469.0,390.0,5.2,38.0,831.0,484.78,341.88
2016,7,4,14,15,449.0,377.5,5.2,38.0,790.0,434.7,304.43
2016,7,4,14,30,429.0,365.0,5.2,38.0,749.0,387.06,268.34
2016,7,4,14,45,604.5,260.0,5.2,38.0,779.0,337.45,225.37
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,279.32,173.59
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,227.7,133.74
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,177.6,99.24
2016,7,4,15,45,740.5,145.0,5.1,37.0,688.5,128.43,73.89
2016,7,4,16,0,726.0,141.0,5.1,37.0,645.0,85.79,62.88
2016,7,4,16,15,544.5,190.0,5.05,36.5,552.5,117.72,88.58
2016,7,4,16,30,363.0,239.0,5.0,36.0,460.0,154.62,118.24
2016,7,4,16,45,486.5,181.0,4.95,36.0,449.5,116.58,88.39
2016,7,4,17,0,610.0,123.0,4.9,36.0,439.0,83.45,62.15
2016,7,4,17,15,537.5,124.0,4.8,35.5,379.5,86.02,64.62
2016,7,4,17,30,465.0,125.0,4.7,35.0,320.0,87.1,65.87
2016,7,4,17,45,416.5,115.5,4.6,34.5,271.5,81.68,61.77
2016,7,4,18,0,368.0,106.0,4.5,34.0,223.0,76.05,57.39
2016,7,4,18,15,314.5,91.0,4.45,33.0,177.5,66.32,49.55
2016,7,4,18,30,261.0,76.0,4.4,32.0,132.0,56.24,41.14
2016,7,4,18,45,185.0,58.5,4.4,31.5,92.5,44.61,31.08
2016,7,4,19,0,109.0,41.0,4.4,31.0,53.0,31.55,19.4
2016,7,4,19,15,54.5,20.5,4.4,30.5,26.5,16.2,0.0
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,38.0,13.5,3.35,25.5,16.5,36.38,0.0
2016,7,5,6,0,76.0,27.0,3.4,26.0,33.0,110.73,61.2
2016,7,5,6,15,171.0,45.0,3.55,26.0,71.0,211.35,163.38
2016,7,5,6,30,266.0,63.0,3.7,26.0,109.0,328.91,261.87
2016,7,5,6,45,356.5,72.5,3.85,26.5,158.0,421.17,337.78
2016,7,5,7,0,447.0,82.0,4.0,27.0,207.0,519.66,414.67
2016,7,5,7,15,423.0,102.0,4.1,27.0,241.0,536.12,427.02
2016,7,5,7,30,399.0,122.0,4.2,27.0,275.0,548.96,435.41
2016,7,5,7,45,341.5,155.0,4.3,27.5,300.5,521.35,411.31
2016,7,5,8,0,284.0,188.0,4.4,28.0,326.0,510.65,399.37
2016,7,5,8,15,498.5,150.0,4.45,28.5,424.5,697.85,539.18
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,880.9,664.4
2016,7,5,8,45,567.0,181.5,4.55,29.5,527.0,810.79,611.49
2016,7,5,9,0,421.0,251.0,4.6,30.0,531.0,741.64,556.85
2016,7,5,9,15,344.0,294.0,4.6,30.5,534.0,686.36,513.72
2016,7,5,9,30,267.0,337.0,4.6,31.0,537.0,649.77,483.26
2016,7,5,9,45,277.5,356.0,4.6,31.5,573.5,673.32,497.7
2016,7,5,10,0,288.0,375.0,4.6,32.0,610.0,694.93,510.4
2016,7,5,10,15,360.0,363.5,4.6,32.5,670.5,744.09,543.95
2016,7,5,10,30,432.0,352.0,4.6,33.0,731.0,807.43,585.86
2016,7,5,10,45,441.5,365.5,4.6,33.5,763.5,813.41,587.31
2016,7,5,11,0,451.0,379.0,4.6,34.0,796.0,816.39,587.13
2016,7,5,11,15,464.0,392.0,4.6,34.0,829.5,819.03,588.04
2016,7,5,11,30,477.0,405.0,4.6,34.0,863.0,818.25,586.72
2016,7,5,11,45,471.0,415.5,4.6,34.5,873.5,795.52,569.42
2016,7,5,12,0,465.0,426.0,4.6,35.0,884.0,770.63,550.82
2016,7,5,12,15,453.0,431.5,4.6,35.0,879.0,735.15,526.22
2016,7,5,12,30,441.0,437.0,4.6,35.0,874.0,698.85,500.91
2016,7,5,12,45,655.0,284.0,4.6,35.5,932.0,695.72,501.43
2016,7,5,13,0,869.0,131.0,4.6,36.0,990.0,675.79,488.95
2016,7,5,13,15,866.5,130.5,4.6,36.0,979.0,630.26,455.15
2016,7,5,13,30,864.0,130.0,4.6,36.0,968.0,583.51,419.79
2016,7,5,13,45,683.0,255.5,4.65,36.5,910.0,530.56,377.86
2016,7,5,14,0,502.0,381.0,4.7,37.0,852.0,494.2,348.78
2016,7,5,14,15,673.5,253.0,4.7,37.0,866.5,439.25,305.72
2016,7,5,14,30,845.0,125.0,4.7,37.0,881.0,381.84,257.34
2016,7,5,14,45,831.5,126.5,4.75,37.0,847.5,329.67,214.23
2016,7,5,15,0,818.0,128.0,4.8,37.0,814.0,278.42,172.19
2016,7,5,15,15,807.5,125.5,4.85,36.5,776.5,217.75,125.3
2016,7,5,15,30,797.0,123.0,4.9,36.0,739.0,166.02,89.37
2016,7,5,15,45,783.0,120.0,4.95,36.0,695.5,115.16,63.16
2016,7,5,16,0,769.0,117.0,5.0,36.0,652.0,80.58,59.02
2016,7,5,16,15,751.0,113.5,5.05,35.5,604.5,80.16,59.01
2016,7,5,16,30,733.0,110.0,5.1,35.0,557.0,79.62,58.91
2016,7,5,16,45,708.5,106.0,5.15,35.0,506.5,71.53,52.58
2016,7,5,17,0,684.0,102.0,5.2,35.0,456.0,70.48,51.94
2016,7,5,17,15,652.0,97.0,5.15,34.5,404.0,68.55,50.68
2016,7,5,17,30,620.0,92.0,5.1,34.0,352.0,66.51,49.31
2016,7,5,17,45,574.5,85.5,5.05,33.5,299.5,63.13,46.79
2016,7,5,18,0,529.0,79.0,5.0,33.0,247.0,59.65,44.09
2016,7,5,18,15,465.5,70.5,4.85,32.0,197.5,54.32,39.8
2016,7,5,18,30,402.0,62.0,4.7,31.0,148.0,48.87,35.2
2016,7,5,18,45,307.0,50.0,4.55,30.5,104.5,38.19,25.93
2016,7,5,19,0,212.0,38.0,4.4,30.0,61.0,29.22,17.64
2016,7,5,19,15,106.0,19.0,4.35,29.5,30.5,14.74,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.5,4.0,25.5,16.0,35.05,0.0
2016,7,6,6,0,72.0,27.0,4.1,26.0,32.0,107.89,57.18
2016,7,6,6,15,166.5,44.5,4.3,26.0,70.0,207.43,160.18
2016,7,6,6,30,261.0,62.0,4.5,26.0,108.0,323.61,258.09
2016,7,6,6,45,357.0,71.0,4.7,26.5,157.0,419.39,337.46
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,521.88,418.14
2016,7,6,7,15,263.5,114.5,4.95,27.5,192.0,390.82,313.38
2016,7,6,7,30,74.0,149.0,5.0,28.0,178.0,228.72,180.23
2016,7,6,7,45,140.5,173.5,5.1,28.5,238.0,336.76,265.86
2016,7,6,8,0,207.0,198.0,5.2,29.0,298.0,428.58,336.22
2016,7,6,8,15,459.5,154.5,5.25,29.5,409.5,665.18,516.2
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,878.63,664.95
2016,7,6,8,45,507.5,197.0,5.4,30.5,502.5,769.08,583.13
2016,7,6,9,0,303.0,283.0,5.5,31.0,484.0,637.03,481.33
2016,7,6,9,15,546.5,202.5,5.5,31.5,597.0,812.73,610.12
2016,7,6,9,30,790.0,122.0,5.5,32.0,710.0,969.46,713.85
2016,7,6,9,45,802.5,124.5,5.55,32.5,750.5,978.62,716.32
2016,7,6,10,0,815.0,127.0,5.6,33.0,791.0,984.36,717.48
2016,7,6,10,15,824.0,129.0,5.6,33.5,825.0,969.36,704.74
2016,7,6,10,30,833.0,131.0,5.6,34.0,859.0,964.26,698.88
2016,7,6,10,45,839.5,132.5,5.6,34.5,887.0,952.78,688.92
2016,7,6,11,0,846.0,134.0,5.6,35.0,915.0,937.9,676.91
2016,7,6,11,15,850.5,135.5,5.6,35.0,936.0,917.8,663.02
2016,7,6,11,30,855.0,137.0,5.6,35.0,957.0,894.44,647.07
2016,7,6,11,45,858.0,137.0,5.6,35.5,970.0,865.38,626.05
2016,7,6,12,0,861.0,137.0,5.6,36.0,983.0,833.46,603.23
2016,7,6,12,15,862.0,137.5,5.6,36.0,988.5,797.72,579.12
2016,7,6,12,30,863.0,138.0,5.6,36.0,994.0,759.84,553.31
2016,7,6,12,45,861.5,138.5,5.6,36.5,991.0,718.46,522.28
2016,7,6,13,0,860.0,139.0,5.6,37.0,988.0,675.79,489.91
2016,7,6,13,15,857.5,138.5,5.6,37.0,978.0,630.52,456.17
2016,7,6,13,30,855.0,138.0,5.6,37.0,968.0,584.08,420.8
2016,7,6,13,45,849.5,138.0,5.7,37.5,949.5,535.35,382.31
2016,7,6,14,0,844.0,138.0,5.8,38.0,931.0,485.95,342.48
2016,7,6,14,15,838.0,136.5,5.85,38.0,905.5,434.93,301.24
2016,7,6,14,30,832.0,135.0,5.9,38.0,880.0,383.69,258.99
2016,7,6,14,45,817.5,137.0,5.95,38.0,846.5,332.06,216.24
2016,7,6,15,0,803.0,139.0,6.0,38.0,813.0,274.35,169.55
2016,7,6,15,15,791.5,136.5,6.05,37.5,774.5,221.94,128.79
2016,7,6,15,30,780.0,134.0,6.1,37.0,736.0,170.88,93.44
2016,7,6,15,45,762.0,132.5,6.15,37.0,692.0,121.61,68.37
2016,7,6,16,0,744.0,131.0,6.2,37.0,648.0,88.94,65.42
2016,7,6,16,15,724.5,127.0,6.15,36.5,600.5,80.25,58.85
2016,7,6,16,30,705.0,123.0,6.1,36.0,553.0,79.9,58.9
2016,7,6,16,45,676.0,119.5,6.1,35.5,502.0,79.6,59.0
2016,7,6,17,0,647.0,116.0,6.1,35.0,451.0,79.26,59.08
2016,7,6,17,15,613.0,110.0,5.95,34.5,399.0,77.06,57.64
2016,7,6,17,30,579.0,104.0,5.8,34.0,347.0,74.73,56.06
2016,7,6,17,45,530.0,97.0,5.65,33.5,294.5,71.36,53.58
2016,7,6,18,0,481.0,90.0,5.5,33.0,242.0,66.12,49.45
2016,7,6,18,15,414.5,79.5,5.25,32.0,193.0,59.02,43.71
2016,7,6,18,30,348.0,69.0,5.0,31.0,144.0,51.76,37.6
2016,7,6,18,45,255.0,55.0,4.8,30.5,101.0,41.63,28.76
2016,7,6,19,0,162.0,41.0,4.6,30.0,58.0,31.71,19.6
2016,7,6,19,15,81.0,20.5,4.4,29.5,29.0,16.24,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,4.0,11.5,4.0,25.5,11.5,12.43,0.0
2016,7,7,6,0,8.0,23.0,4.1,26.0,23.0,32.34,12.24
2016,7,7,6,15,53.0,44.0,4.3,26.5,52.5,108.44,80.6
2016,7,7,6,30,98.0,65.0,4.5,27.0,82.0,169.7,132.99
2016,7,7,6,45,155.5,82.0,4.75,27.5,120.0,252.59,201.72
2016,7,7,7,0,213.0,99.0,5.0,28.0,158.0,324.31,260.29
2016,7,7,7,15,112.5,115.0,5.05,28.5,147.0,239.4,190.25
2016,7,7,7,30,12.0,131.0,5.1,29.0,136.0,133.62,102.25
2016,7,7,7,45,67.5,166.0,5.15,29.5,198.0,239.07,186.88
2016,7,7,8,0,123.0,201.0,5.2,30.0,260.0,351.84,274.11
2016,7,7,8,15,264.5,205.5,5.2,30.5,351.5,513.31,397.56
2016,7,7,8,30,406.0,210.0,5.2,31.0,443.0,680.99,519.63
2016,7,7,8,45,590.5,159.5,5.25,31.5,533.0,819.68,617.5
2016,7,7,9,0,775.0,109.0,5.3,32.0,623.0,942.19,697.9
2016,7,7,9,15,790.0,112.0,5.3,32.5,668.0,961.07,706.51
2016,7,7,9,30,805.0,115.0,5.3,33.0,713.0,976.78,713.63
2016,7,7,9,45,818.5,116.0,5.3,33.5,753.5,972.51,707.62
2016,7,7,10,0,832.0,117.0,5.3,34.0,794.0,977.86,708.27
2016,7,7,10,15,840.5,119.0,5.3,34.5,828.5,975.81,704.15
2016,7,7,10,30,849.0,121.0,5.3,35.0,863.0,970.28,697.97
2016,7,7,10,45,855.5,122.0,5.3,35.5,891.0,958.33,687.77
2016,7,7,11,0,862.0,123.0,5.3,36.0,919.0,942.96,675.55
2016,7,7,11,15,866.5,124.5,5.3,36.0,939.5,922.81,661.77
2016,7,7,11,30,871.0,126.0,5.3,36.0,960.0,899.36,645.93
2016,7,7,11,45,866.5,131.5,5.3,36.5,971.5,868.35,623.82
2016,7,7,12,0,862.0,137.0,5.3,37.0,983.0,834.58,599.99
2016,7,7,12,15,863.0,137.0,5.3,37.0,988.5,798.43,575.84
2016,7,7,12,30,864.0,137.0,5.3,37.0,994.0,760.14,550.02
2016,7,7,12,45,860.5,139.0,5.35,37.5,990.5,718.4,519.15
2016,7,7,13,0,857.0,141.0,5.4,38.0,987.0,675.46,486.97
2016,7,7,13,15,854.5,140.5,5.45,38.0,976.5,630.27,453.66
2016,7,7,13,30,852.0,140.0,5.5,38.0,966.0,583.92,418.69
2016,7,7,13,45,843.5,141.5,5.6,38.0,946.5,534.73,380.9
2016,7,7,14,0,835.0,143.0,5.7,38.0,927.0,485.16,341.83
2016,7,7,14,15,829.0,141.5,5.75,38.0,901.5,434.53,300.96
2016,7,7,14,30,823.0,140.0,5.8,38.0,876.0,383.69,259.09
2016,7,7,14,45,814.5,138.0,5.85,38.0,844.0,325.63,211.65
2016,7,7,15,0,806.0,136.0,5.9,38.0,812.0,273.08,168.49
2016,7,7,15,15,795.0,133.5,5.9,37.5,774.0,220.56,127.6
2016,7,7,15,30,784.0,131.0,5.9,37.0,736.0,169.34,92.12
2016,7,7,15,45,766.5,129.5,5.95,37.0,692.0,119.83,66.97
2016,7,7,16,0,749.0,128.0,6.0,37.0,648.0,87.13,63.98
2016,7,7,16,15,730.0,124.0,6.0,36.5,600.5,86.69,63.98
2016,7,7,16,30,711.0,120.0,6.0,36.0,553.0,78.17,57.51
2016,7,7,16,45,686.0,115.5,6.0,35.5,503.0,77.2,57.07
2016,7,7,17,0,661.0,111.0,6.0,35.0,453.0,76.12,56.53
2016,7,7,17,15,628.0,105.0,5.85,34.5,400.5,73.77,54.95
2016,7,7,17,30,595.0,99.0,5.7,34.0,348.0,71.28,53.23
2016,7,7,17,45,554.5,91.0,5.6,33.5,297.0,67.07,50.04
2016,7,7,18,0,514.0,83.0,5.5,33.0,246.0,62.66,46.59
2016,7,7,18,15,449.0,73.5,5.25,32.0,196.0,56.66,41.75
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,48.38,34.79
2016,7,7,18,45,298.0,51.0,4.8,30.5,103.5,38.89,26.49
2016,7,7,19,0,212.0,38.0,4.6,30.0,61.0,29.23,17.6
2016,7,7,19,15,106.0,19.0,4.4,29.5,30.5,14.75,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,13.0,3.35,25.5,15.0,32.95,0.0
2016,7,8,6,0,67.0,26.0,3.5,26.0,30.0,101.92,48.38
2016,7,8,6,15,162.5,44.0,3.65,26.5,68.0,204.42,156.79
2016,7,8,6,30,258.0,62.0,3.8,27.0,106.0,321.47,254.64
2016,7,8,6,45,348.5,72.0,4.0,27.5,154.5,413.96,330.75
2016,7,8,7,0,439.0,82.0,4.2,28.0,203.0,512.76,408.07
2016,7,8,7,15,247.5,114.0,4.25,28.5,185.0,376.19,299.61
2016,7,8,7,30,56.0,146.0,4.3,29.0,167.0,208.58,162.8
2016,7,8,7,45,88.0,173.0,4.4,29.5,212.5,267.91,209.54
2016,7,8,8,0,120.0,200.0,4.5,30.0,258.0,347.84,270.28
2016,7,8,8,15,122.0,225.5,4.55,30.5,290.0,377.31,290.64
2016,7,8,8,30,124.0,251.0,4.6,31.0,322.0,405.76,310.04
2016,7,8,8,45,444.5,182.5,4.65,31.5,471.0,688.72,522.68
2016,7,8,9,0,765.0,114.0,4.7,32.0,620.0,938.03,691.96
2016,7,8,9,15,780.5,117.0,4.7,32.5,665.5,957.36,699.84
2016,7,8,9,30,796.0,120.0,4.7,33.0,711.0,973.54,707.26
2016,7,8,9,45,812.5,120.0,4.7,33.5,752.5,983.97,710.95
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,978.18,704.23
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,976.1,699.98
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,970.55,693.63
2016,7,8,10,45,566.5,282.5,4.6,35.5,784.5,857.75,614.88
2016,7,8,11,0,287.0,441.0,4.6,36.0,706.0,708.63,506.18
2016,7,8,11,15,579.5,283.5,4.55,36.0,834.0,827.74,593.59
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,900.52,642.96
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,871.25,621.69
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,839.08,599.22
2016,7,8,12,15,875.0,130.0,4.5,37.0,993.5,802.69,575.2
2016,7,8,12,30,876.0,130.0,4.5,37.0,999.0,764.1,549.64
2016,7,8,12,45,875.5,130.5,4.5,37.5,996.5,723.04,519.48
2016,7,8,13,0,875.0,131.0,4.5,38.0,994.0,680.49,487.77
2016,7,8,13,15,872.5,130.0,4.55,38.0,983.5,634.23,454.03
2016,7,8,13,30,870.0,129.0,4.6,38.0,973.0,586.75,418.58
2016,7,8,13,45,865.0,129.0,4.7,38.0,954.5,537.56,381.03
2016,7,8,14,0,860.0,129.0,4.8,38.0,936.0,487.62,341.95
2016,7,8,14,15,854.5,127.5,4.85,38.0,910.5,435.96,300.52
2016,7,8,14,30,849.0,126.0,4.9,38.0,885.0,384.0,257.95
2016,7,8,14,45,834.5,128.5,5.0,38.0,851.5,331.8,214.95
2016,7,8,15,0,820.0,131.0,5.1,38.0,818.0,280.58,173.09
2016,7,8,15,15,809.0,128.5,5.15,37.5,780.0,219.7,126.21
2016,7,8,15,30,798.0,126.0,5.2,37.0,742.0,167.67,90.27
2016,7,8,15,45,780.5,125.0,5.3,37.0,698.0,117.64,65.03
2016,7,8,16,0,763.0,124.0,5.4,37.0,654.0,84.88,62.18
2016,7,8,16,15,744.5,120.0,5.4,36.5,606.5,84.32,62.08
2016,7,8,16,30,726.0,116.0,5.4,36.0,559.0,76.01,55.76
2016,7,8,16,45,698.5,113.0,5.4,36.0,507.5,75.82,55.82
2016,7,8,17,0,671.0,110.0,5.4,36.0,456.0,75.61,55.86
2016,7,8,17,15,638.0,104.5,5.25,35.5,404.0,73.57,54.54
2016,7,8,17,30,605.0,99.0,5.1,35.0,352.0,71.41,53.1
2016,7,8,17,45,559.0,91.5,5.0,34.5,299.5,67.51,50.18
2016,7,8,18,0,513.0,84.0,4.9,34.0,247.0,63.46,47.03
2016,7,8,18,15,447.5,75.0,4.6,33.0,197.0,57.9,42.58
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,49.82,35.81
2016,7,8,18,45,289.0,52.5,4.05,31.5,103.5,39.96,27.24
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,29.93,18.05
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,15.12,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,2.75,25.5,9.5,8.11,0.0
2016,7,9,6,0,0.0,19.0,2.9,26.0,19.0,16.05,2.2
2016,7,9,6,15,19.0,39.5,3.05,26.0,43.0,62.02,43.45
2016,7,9,6,30,38.0,60.0,3.2,26.0,67.0,100.69,76.66
2016,7,9,6,45,59.0,83.0,3.4,26.5,97.5,144.73,113.59
2016,7,9,7,0,80.0,106.0,3.6,27.0,128.0,204.76,162.43
2016,7,9,7,15,97.0,128.0,3.65,27.5,160.5,245.11,194.47
2016,7,9,7,30,114.0,150.0,3.7,28.0,193.0,285.69,225.83
2016,7,9,7,45,227.0,163.0,3.75,29.0,265.5,424.81,333.72
2016,7,9,8,0,340.0,176.0,3.8,30.0,338.0,549.52,426.02
2016,7,9,8,15,410.5,181.0,3.8,30.5,400.0,649.28,496.17
2016,7,9,8,30,481.0,186.0,3.8,31.0,462.0,728.04,549.8
2016,7,9,8,45,502.5,195.5,3.8,31.5,507.0,762.55,570.57
2016,7,9,9,0,524.0,205.0,3.8,32.0,552.0,795.21,590.02
2016,7,9,9,15,369.5,274.5,3.8,32.5,528.0,690.73,511.19
2016,7,9,9,30,215.0,344.0,3.8,33.0,504.0,583.31,430.01
2016,7,9,9,45,513.0,237.0,3.8,33.5,646.5,806.27,589.6
2016,7,9,10,0,811.0,130.0,3.8,34.0,789.0,984.19,704.56
2016,7,9,10,15,820.0,132.0,3.75,34.5,823.0,969.0,690.49
2016,7,9,10,30,829.0,134.0,3.7,35.0,857.0,963.94,684.56
2016,7,9,10,45,512.0,296.5,3.7,35.5,748.0,816.0,582.61
2016,7,9,11,0,195.0,459.0,3.7,36.0,639.0,624.14,444.84
2016,7,9,11,15,522.5,299.0,3.7,36.0,796.5,788.41,563.86
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,892.52,634.33
2016,7,9,11,45,843.0,146.5,3.7,36.5,964.5,861.19,611.65
2016,7,9,12,0,836.0,154.0,3.7,37.0,975.0,827.18,588.2
2016,7,9,12,15,837.0,154.5,3.7,37.0,980.0,791.86,565.1
2016,7,9,12,30,838.0,155.0,3.7,37.0,985.0,754.47,539.9
2016,7,9,12,45,834.0,156.5,3.7,37.5,981.0,712.63,509.44
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,669.77,477.85
2016,7,9,13,15,827.0,157.5,3.7,38.0,966.5,625.21,445.5
2016,7,9,13,30,824.0,157.0,3.7,38.0,956.0,581.82,413.11
2016,7,9,13,45,814.0,159.5,3.7,38.0,936.5,532.12,375.55
2016,7,9,14,0,804.0,162.0,3.7,38.0,917.0,482.33,337.0
2016,7,9,14,15,797.5,160.5,3.7,37.5,891.5,431.34,297.28
2016,7,9,14,30,791.0,159.0,3.7,37.0,866.0,380.39,256.55
2016,7,9,14,45,783.0,155.5,3.75,37.0,834.0,327.91,213.69
2016,7,9,15,0,775.0,152.0,3.8,37.0,802.0,276.05,171.53
2016,7,9,15,15,509.0,255.5,3.8,37.0,674.0,242.27,154.55
2016,7,9,15,30,243.0,359.0,3.8,37.0,546.0,245.28,168.21
2016,7,9,15,45,472.5,254.0,3.85,37.0,591.5,169.75,111.16
2016,7,9,16,0,702.0,149.0,3.9,37.0,637.0,89.97,66.11
2016,7,9,16,15,681.5,144.0,3.9,36.5,589.5,89.66,66.27
2016,7,9,16,30,661.0,139.0,3.9,36.0,542.0,89.18,66.26
2016,7,9,16,45,625.5,136.5,3.95,36.0,490.5,89.97,67.13
2016,7,9,17,0,590.0,134.0,4.0,36.0,439.0,90.84,68.08
2016,7,9,17,15,554.0,126.5,4.0,35.5,387.5,88.14,66.31
2016,7,9,17,30,518.0,119.0,4.0,35.0,336.0,83.87,63.22
2016,7,9,17,45,469.0,110.0,4.05,34.5,285.0,78.59,59.24
2016,7,9,18,0,420.0,101.0,4.1,34.0,234.0,73.14,54.99
2016,7,9,18,15,353.5,88.5,4.2,33.0,185.5,64.9,48.37
2016,7,9,18,30,287.0,76.0,4.3,32.0,137.0,56.44,41.29
2016,7,9,18,45,203.5,58.5,4.45,31.5,95.5,44.67,31.09
2016,7,9,19,0,120.0,41.0,4.6,31.0,54.0,31.55,19.29
2016,7,9,19,15,60.0,20.5,4.6,30.5,27.0,16.18,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.3,24.5,6.5,5.55,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,10.71,0.0
2016,7,10,6,15,0.0,32.0,2.75,25.5,32.0,28.69,16.84
2016,7,10,6,30,0.0,51.0,3.0,26.0,51.0,48.29,33.36
2016,7,10,6,45,7.0,73.5,3.25,26.5,75.5,77.06,57.35
2016,7,10,7,0,14.0,96.0,3.5,27.0,100.0,105.18,80.52
2016,7,10,7,15,25.0,118.0,3.6,27.5,126.5,149.93,116.66
2016,7,10,7,30,36.0,140.0,3.7,28.0,153.0,182.52,142.41
2016,7,10,7,45,18.0,113.0,3.85,28.5,119.5,116.3,88.65
2016,7,10,8,0,0.0,86.0,4.0,29.0,86.0,71.68,51.95
2016,7,10,8,15,0.5,124.5,4.1,29.5,125.0,108.04,80.44
2016,7,10,8,30,1.0,163.0,4.2,30.0,164.0,145.01,108.81
2016,7,10,8,45,141.0,224.0,4.3,30.5,317.5,385.95,296.46
2016,7,10,9,0,281.0,285.0,4.4,31.0,471.0,617.67,465.48
2016,7,10,9,15,193.5,313.5,4.4,31.5,446.0,533.64,399.81
2016,7,10,9,30,106.0,342.0,4.4,32.0,421.0,448.15,333.98
2016,7,10,9,45,136.5,366.5,4.4,32.5,474.0,520.88,385.37
2016,7,10,10,0,167.0,391.0,4.4,33.0,527.0,570.11,418.81
2016,7,10,10,15,188.0,408.5,4.4,33.0,568.0,600.45,439.36
2016,7,10,10,30,209.0,426.0,4.4,33.0,609.0,628.94,458.55
2016,7,10,10,45,188.0,443.0,4.4,33.5,612.0,614.18,445.81
2016,7,10,11,0,167.0,460.0,4.4,34.0,615.0,598.8,432.98
2016,7,10,11,15,207.0,467.0,4.4,34.0,663.0,629.66,454.65
2016,7,10,11,30,247.0,474.0,4.4,34.0,711.0,668.21,480.94
2016,7,10,11,45,241.5,482.5,4.45,34.5,717.0,643.29,462.33
2016,7,10,12,0,236.0,491.0,4.5,35.0,723.0,628.27,450.64
2016,7,10,12,15,514.5,337.0,4.5,35.0,846.0,708.64,511.29
2016,7,10,12,30,793.0,183.0,4.5,35.0,969.0,752.35,545.04
2016,7,10,12,45,790.0,185.0,4.5,35.5,966.0,711.37,514.34
2016,7,10,13,0,787.0,187.0,4.5,36.0,963.0,669.28,482.88
2016,7,10,13,15,784.5,186.0,4.5,36.0,953.0,624.32,449.9
2016,7,10,13,30,782.0,185.0,4.5,36.0,943.0,578.47,415.53
2016,7,10,13,45,771.5,188.0,4.5,36.5,923.5,530.53,378.04
2016,7,10,14,0,761.0,191.0,4.5,37.0,904.0,482.68,339.89
2016,7,10,14,15,754.0,189.0,4.5,37.0,879.5,433.15,300.48
2016,7,10,14,30,747.0,187.0,4.5,37.0,855.0,383.81,260.43
2016,7,10,14,45,727.5,190.0,4.55,37.0,821.0,328.26,215.89
2016,7,10,15,0,708.0,193.0,4.6,37.0,787.0,279.54,176.67
2016,7,10,15,15,695.0,189.5,4.6,36.5,749.5,230.09,138.74
2016,7,10,15,30,682.0,186.0,4.6,36.0,712.0,182.31,105.95
2016,7,10,15,45,650.0,189.0,4.7,36.0,666.5,139.2,84.82
2016,7,10,16,0,618.0,192.0,4.8,36.0,621.0,114.25,85.7
2016,7,10,16,15,594.5,185.5,4.8,35.5,574.0,114.19,86.11
2016,7,10,16,30,571.0,179.0,4.8,35.0,527.0,114.46,86.8
2016,7,10,16,45,522.5,178.5,4.8,35.0,474.5,115.73,88.12
2016,7,10,17,0,474.0,178.0,4.8,35.0,422.0,117.09,89.54
2016,7,10,17,15,434.5,167.0,4.7,34.5,371.5,111.97,85.92
2016,7,10,17,30,395.0,156.0,4.6,34.0,321.0,106.56,82.01
2016,7,10,17,45,329.5,145.0,4.5,33.5,269.5,103.2,79.68
2016,7,10,18,0,264.0,134.0,4.4,33.0,218.0,95.58,73.71
2016,7,10,18,15,203.5,114.0,4.3,32.0,171.0,82.17,62.88
2016,7,10,18,30,143.0,94.0,4.2,31.0,124.0,69.07,51.92
2016,7,10,18,45,82.5,67.0,4.15,30.5,83.0,50.27,35.82
2016,7,10,19,0,22.0,40.0,4.1,30.0,42.0,31.38,19.22
2016,7,10,19,15,11.0,20.0,4.1,29.5,21.0,16.25,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,9.31,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,18.43,2.01
2016,7,11,6,15,51.5,45.5,4.2,26.0,54.0,113.69,84.06
2016,7,11,6,30,98.0,73.0,4.4,26.0,89.0,188.01,147.5
2016,7,11,6,45,172.5,93.5,4.65,26.5,135.0,286.94,229.52
2016,7,11,7,0,247.0,114.0,4.9,27.0,181.0,377.3,302.99
2016,7,11,7,15,303.0,129.5,5.05,27.5,230.0,448.26,358.84
2016,7,11,7,30,359.0,145.0,5.2,28.0,279.0,522.25,415.19
2016,7,11,7,45,423.0,150.0,5.35,28.5,333.0,613.61,482.74
2016,7,11,8,0,487.0,155.0,5.5,29.0,387.0,687.39,535.8
2016,7,11,8,15,521.0,163.5,5.6,29.5,438.0,736.79,569.01
2016,7,11,8,30,555.0,172.0,5.7,30.0,489.0,785.22,600.82
2016,7,11,8,45,592.5,173.5,5.8,30.5,539.5,837.24,634.64
2016,7,11,9,0,630.0,175.0,5.9,31.0,590.0,878.9,660.71
2016,7,11,9,15,650.0,180.5,5.95,31.5,635.5,904.5,675.24
2016,7,11,9,30,670.0,186.0,6.0,32.0,681.0,927.17,687.79
2016,7,11,9,45,691.0,187.0,6.05,32.5,723.0,942.85,695.61
2016,7,11,10,0,712.0,188.0,6.1,33.0,765.0,955.25,701.32
2016,7,11,10,15,724.0,191.5,6.1,33.5,800.5,957.88,700.31
2016,7,11,10,30,736.0,195.0,6.1,34.0,836.0,957.07,697.18
2016,7,11,10,45,747.5,195.5,6.15,34.5,865.5,949.16,689.77
2016,7,11,11,0,759.0,196.0,6.2,35.0,895.0,929.1,674.43
2016,7,11,11,15,765.5,198.0,6.2,35.0,916.5,911.51,662.08
2016,7,11,11,30,772.0,200.0,6.2,35.0,938.0,890.6,647.58
2016,7,11,11,45,771.5,204.0,6.2,35.5,951.0,862.11,626.73
2016,7,11,12,0,771.0,208.0,6.2,36.0,964.0,830.84,603.8
2016,7,11,12,15,772.5,208.5,6.15,36.0,969.5,795.83,578.84
2016,7,11,12,30,774.0,209.0,6.1,36.0,975.0,758.71,552.14
2016,7,11,12,45,772.5,209.5,6.1,36.5,972.5,717.81,521.52
2016,7,11,13,0,771.0,210.0,6.1,37.0,970.0,675.85,489.75
2016,7,11,13,15,768.0,209.5,6.05,37.0,960.0,631.28,456.54
2016,7,11,13,30,765.0,209.0,6.0,37.0,950.0,585.94,422.1
2016,7,11,13,45,758.5,208.5,6.0,37.0,931.5,538.13,385.25
2016,7,11,14,0,752.0,208.0,6.0,37.0,913.0,487.66,345.67
2016,7,11,14,15,744.5,206.0,6.0,37.0,888.0,436.82,304.98
2016,7,11,14,30,737.0,204.0,6.0,37.0,863.0,386.31,263.78
2016,7,11,14,45,737.0,194.5,6.0,37.0,833.0,333.69,220.49
2016,7,11,15,0,737.0,185.0,6.0,37.0,803.0,281.08,177.4
2016,7,11,15,15,724.0,181.5,6.0,36.5,764.5,229.99,137.92
2016,7,11,15,30,711.0,178.0,6.0,36.0,726.0,180.56,103.81
2016,7,11,15,45,688.5,176.5,6.0,36.0,681.5,133.59,79.94
2016,7,11,16,0,666.0,175.0,6.0,36.0,637.0,104.77,78.28
2016,7,11,16,15,643.5,169.5,5.95,35.5,589.5,104.85,78.76
2016,7,11,16,30,621.0,164.0,5.9,35.0,542.0,104.78,79.13
2016,7,11,16,45,585.0,159.5,5.9,35.0,490.5,105.04,79.62
2016,7,11,17,0,549.0,155.0,5.9,35.0,439.0,104.0,79.08
2016,7,11,17,15,510.5,146.0,5.8,34.5,387.0,99.66,76.02
2016,7,11,17,30,472.0,137.0,5.7,34.0,335.0,95.1,72.73
2016,7,11,17,45,417.5,127.0,5.6,33.5,283.0,89.47,68.49
2016,7,11,18,0,363.0,117.0,5.5,33.0,231.0,83.64,63.94
2016,7,11,18,15,295.0,101.5,5.3,32.0,182.5,74.96,56.94
2016,7,11,18,30,227.0,86.0,5.1,31.0,134.0,63.8,47.57
2016,7,11,18,45,148.5,65.0,4.95,30.5,92.5,48.74,34.56
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,33.73,21.03
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,17.47,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
