Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.5,4.2,24.5,13.0,22.49,0.0
2016,7,12,6,0,39.0,23.0,4.3,25.0,26.0,64.8,18.5
2016,7,12,6,15,129.0,43.5,4.45,25.5,63.0,181.05,137.59
2016,7,12,6,30,219.0,64.0,4.6,26.0,100.0,279.38,222.19
2016,7,12,6,45,316.5,74.5,4.85,26.5,148.5,391.68,314.89
2016,7,12,7,0,414.0,85.0,5.1,27.0,197.0,495.74,398.32
2016,7,12,7,15,225.0,112.0,5.1,27.5,174.5,354.03,284.08
2016,7,12,7,30,36.0,139.0,5.1,28.0,152.0,181.64,141.76
2016,7,12,7,45,55.5,166.0,5.2,28.5,190.5,228.91,179.2
2016,7,12,8,0,75.0,193.0,5.3,29.0,229.0,276.18,215.58
2016,7,12,8,15,76.0,217.5,5.3,29.5,258.0,302.02,234.05
2016,7,12,8,30,77.0,242.0,5.3,30.0,287.0,327.19,251.73
2016,7,12,8,45,222.5,252.5,5.35,31.0,396.0,502.2,384.89
2016,7,12,9,0,368.0,263.0,5.4,32.0,505.0,680.61,513.38
2016,7,12,9,15,572.5,196.5,5.4,32.5,604.5,842.68,628.18
2016,7,12,9,30,777.0,130.0,5.4,33.0,704.0,966.02,708.02
2016,7,12,9,45,543.5,248.0,5.4,33.5,661.0,849.69,624.16
2016,7,12,10,0,310.0,366.0,5.4,34.0,618.0,708.88,518.91
2016,7,12,10,15,567.5,251.5,5.4,34.5,736.5,862.44,629.13
2016,7,12,10,30,825.0,137.0,5.4,35.0,855.0,963.5,694.95
2016,7,12,10,45,543.5,292.0,5.4,35.5,771.5,842.58,608.57
2016,7,12,11,0,262.0,447.0,5.4,36.0,688.0,691.55,496.98
2016,7,12,11,15,557.0,293.0,5.4,36.0,821.5,816.26,589.44
2016,7,12,11,30,852.0,139.0,5.4,36.0,955.0,894.93,644.21
2016,7,12,11,45,865.0,132.5,5.4,36.5,971.0,869.04,624.9
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,839.94,604.11
2016,7,12,12,15,646.5,258.0,5.4,37.0,894.0,744.72,536.66
2016,7,12,12,30,415.0,390.0,5.4,37.0,801.0,644.92,463.32
2016,7,12,12,45,380.5,423.0,5.4,37.5,799.5,617.04,441.91
2016,7,12,13,0,346.0,456.0,5.4,38.0,798.0,591.47,421.86
2016,7,12,13,15,611.5,289.5,5.4,38.0,885.0,595.71,427.25
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,586.75,420.77
2016,7,12,13,45,873.0,122.5,5.45,38.0,954.0,537.29,382.48
2016,7,12,14,0,869.0,122.0,5.5,38.0,936.0,486.97,342.66
2016,7,12,14,15,863.0,120.5,5.5,38.0,910.5,434.52,300.25
2016,7,12,14,30,857.0,119.0,5.5,38.0,885.0,381.81,256.79
2016,7,12,14,45,846.0,119.0,5.55,38.0,852.0,328.54,212.61
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,275.95,169.36
2016,7,12,15,15,824.5,117.0,5.6,37.5,780.5,223.1,128.22
2016,7,12,15,30,814.0,115.0,5.6,37.0,742.0,171.3,92.61
2016,7,12,15,45,794.5,114.5,5.65,37.0,697.0,110.52,59.92
2016,7,12,16,0,775.0,114.0,5.7,37.0,652.0,78.92,57.46
2016,7,12,16,15,756.5,111.0,5.7,36.5,604.5,78.72,57.63
2016,7,12,16,30,738.0,108.0,5.7,36.0,557.0,78.44,57.73
2016,7,12,16,45,706.5,106.0,5.7,36.0,505.0,71.58,52.41
2016,7,12,17,0,675.0,104.0,5.7,36.0,453.0,71.75,52.76
2016,7,12,17,15,642.5,99.0,5.65,35.5,400.5,69.89,51.57
2016,7,12,17,30,610.0,94.0,5.6,35.0,348.0,67.94,50.28
2016,7,12,17,45,562.5,87.5,5.55,34.5,295.5,64.62,47.82
2016,7,12,18,0,515.0,81.0,5.5,34.0,243.0,61.21,45.19
2016,7,12,18,15,450.5,71.5,5.35,33.0,193.0,55.16,40.31
2016,7,12,18,30,386.0,62.0,5.2,32.0,143.0,46.98,33.45
2016,7,12,18,45,292.0,49.5,5.1,31.5,100.0,37.78,25.42
2016,7,12,19,0,198.0,37.0,5.0,31.0,57.0,28.45,16.74
2016,7,12,19,15,99.0,18.5,4.85,30.5,28.5,14.36,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,32.0,11.0,3.4,25.5,13.0,30.18,0.0
2016,7,13,6,0,64.0,22.0,3.6,26.0,26.0,90.19,22.74
2016,7,13,6,15,165.5,39.5,3.8,26.5,63.0,216.75,164.24
2016,7,13,6,30,267.0,57.0,4.0,27.0,100.0,321.61,254.36
2016,7,13,6,45,365.0,65.5,4.2,27.5,149.0,418.04,334.08
2016,7,13,7,0,463.0,74.0,4.4,28.0,198.0,529.12,420.7
2016,7,13,7,15,245.0,104.5,4.5,28.5,171.5,361.03,288.31
2016,7,13,7,30,27.0,135.0,4.6,29.0,145.0,168.2,130.09
2016,7,13,7,45,142.5,161.0,4.75,30.0,227.0,323.19,254.1
2016,7,13,8,0,258.0,187.0,4.9,31.0,309.0,485.49,377.25
2016,7,13,8,15,494.5,144.0,4.95,31.5,412.5,686.79,527.03
2016,7,13,8,30,731.0,101.0,5.0,32.0,516.0,879.24,658.49
2016,7,13,8,45,756.5,102.0,5.1,32.5,566.5,912.13,676.86
2016,7,13,9,0,782.0,103.0,5.2,33.0,617.0,942.41,694.27
2016,7,13,9,15,797.0,106.0,5.25,33.5,662.5,961.57,703.83
2016,7,13,9,30,812.0,109.0,5.3,34.0,708.0,964.97,703.06
2016,7,13,9,45,825.5,110.0,5.4,34.5,749.0,973.87,706.51
2016,7,13,10,0,839.0,111.0,5.5,35.0,790.0,979.44,707.85
2016,7,13,10,15,847.5,113.0,5.55,35.0,824.5,977.58,705.65
2016,7,13,10,30,856.0,115.0,5.6,35.0,859.0,972.22,701.33
2016,7,13,10,45,863.0,115.5,5.65,35.5,887.5,960.36,691.43
2016,7,13,11,0,870.0,116.0,5.7,36.0,916.0,945.06,679.45
2016,7,13,11,15,874.5,117.0,5.7,36.0,937.0,924.5,665.29
2016,7,13,11,30,879.0,118.0,5.7,36.0,958.0,900.63,649.06
2016,7,13,11,45,860.5,134.0,5.75,36.5,966.0,866.59,625.02
2016,7,13,12,0,842.0,150.0,5.8,37.0,974.0,829.75,599.18
2016,7,13,12,15,843.0,150.5,5.8,37.0,980.0,794.31,575.3
2016,7,13,12,30,844.0,151.0,5.8,37.0,986.0,756.74,549.36
2016,7,13,12,45,842.0,151.5,5.85,37.5,983.0,715.33,518.55
2016,7,13,13,0,840.0,152.0,5.9,38.0,980.0,672.69,486.41
2016,7,13,13,15,475.0,317.0,5.85,38.0,784.5,538.43,387.3
2016,7,13,13,30,110.0,482.0,5.8,38.0,589.0,436.82,311.86
2016,7,13,13,45,467.5,316.0,5.8,38.0,756.0,468.92,335.14
2016,7,13,14,0,825.0,150.0,5.8,38.0,923.0,484.82,341.93
2016,7,13,14,15,819.0,148.5,5.75,37.5,898.0,431.32,299.39
2016,7,13,14,30,813.0,147.0,5.7,37.0,873.0,379.29,257.06
2016,7,13,14,45,790.5,153.5,5.7,37.0,838.0,327.91,214.63
2016,7,13,15,0,768.0,160.0,5.7,37.0,803.0,278.63,174.38
2016,7,13,15,15,756.0,157.0,5.65,37.0,765.0,227.37,134.35
2016,7,13,15,30,744.0,154.0,5.6,37.0,727.0,177.59,99.98
2016,7,13,15,45,724.5,152.5,5.55,37.0,683.5,120.67,69.37
2016,7,13,16,0,705.0,151.0,5.5,37.0,640.0,91.31,67.28
2016,7,13,16,15,684.5,146.0,5.45,36.5,592.5,91.04,67.44
2016,7,13,16,30,664.0,141.0,5.4,36.0,545.0,90.62,67.47
2016,7,13,16,45,633.5,137.0,5.35,35.5,494.0,90.56,67.81
2016,7,13,17,0,603.0,133.0,5.3,35.0,443.0,90.46,68.13
2016,7,13,17,15,566.5,125.5,5.15,34.5,391.0,87.71,66.3
2016,7,13,17,30,530.0,118.0,5.0,34.0,339.0,83.42,63.17
2016,7,13,17,45,481.5,108.5,4.9,34.0,287.0,77.78,58.73
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,71.93,54.02
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,63.98,47.61
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,55.82,40.75
2016,7,13,18,45,210.0,58.0,3.95,31.5,95.5,44.31,30.75
2016,7,13,19,0,124.0,41.0,3.7,31.0,54.0,31.5,19.08
2016,7,13,19,15,62.0,20.5,3.6,30.5,27.0,16.14,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,55.0,11.0,2.8,24.5,14.0,45.09,0.0
2016,7,14,6,0,110.0,22.0,3.0,25.0,28.0,134.49,28.02
2016,7,14,6,15,227.0,36.0,3.2,25.5,66.5,255.99,194.94
2016,7,14,6,30,344.0,50.0,3.4,26.0,105.0,370.39,293.77
2016,7,14,6,45,423.5,59.5,3.6,26.5,154.0,463.19,369.3
2016,7,14,7,0,503.0,69.0,3.8,27.0,203.0,557.1,442.26
2016,7,14,7,15,310.0,108.0,3.9,27.5,196.5,444.38,353.9
2016,7,14,7,30,117.0,147.0,4.0,28.0,190.0,285.46,225.51
2016,7,14,7,45,173.5,169.0,4.15,29.0,244.5,363.35,286.08
2016,7,14,8,0,230.0,191.0,4.3,30.0,299.0,463.96,360.74
2016,7,14,8,15,283.5,206.5,4.3,30.5,356.0,534.24,411.46
2016,7,14,8,30,337.0,222.0,4.3,31.0,413.0,605.21,461.37
2016,7,14,8,45,228.5,259.0,4.35,31.5,394.0,516.4,391.66
2016,7,14,9,0,120.0,296.0,4.4,32.0,375.0,445.37,334.68
2016,7,14,9,15,459.0,208.5,4.35,32.5,542.0,731.3,546.11
2016,7,14,9,30,798.0,121.0,4.3,33.0,709.0,977.42,709.6
2016,7,14,9,45,808.0,124.5,4.3,33.5,749.0,985.34,709.98
2016,7,14,10,0,818.0,128.0,4.3,34.0,789.0,989.79,709.9
2016,7,14,10,15,827.0,130.0,4.25,34.0,824.0,974.77,698.61
2016,7,14,10,30,836.0,132.0,4.2,34.0,859.0,969.72,694.06
2016,7,14,10,45,840.5,135.0,4.2,34.5,886.5,957.74,683.98
2016,7,14,11,0,845.0,138.0,4.2,35.0,914.0,942.33,671.9
2016,7,14,11,15,849.5,139.0,4.2,35.0,935.0,921.72,657.98
2016,7,14,11,30,854.0,140.0,4.2,35.0,956.0,897.87,642.07
2016,7,14,11,45,857.5,140.0,4.2,35.5,969.5,869.17,621.75
2016,7,14,12,0,861.0,140.0,4.2,36.0,983.0,837.58,599.63
2016,7,14,12,15,861.5,140.5,4.2,36.0,988.0,801.32,575.67
2016,7,14,12,30,862.0,141.0,4.2,36.0,993.0,762.89,549.97
2016,7,14,12,45,859.5,142.0,4.2,36.5,990.0,720.94,519.12
2016,7,14,13,0,857.0,143.0,4.2,37.0,987.0,677.67,486.92
2016,7,14,13,15,854.0,142.5,4.2,37.0,976.5,631.84,453.35
2016,7,14,13,30,851.0,142.0,4.2,37.0,966.0,584.9,418.17
2016,7,14,13,45,845.0,142.5,4.2,37.0,947.0,536.05,380.73
2016,7,14,14,0,839.0,143.0,4.2,37.0,928.0,486.58,341.86
2016,7,14,14,15,832.5,141.5,4.2,37.0,903.0,435.22,300.68
2016,7,14,14,30,826.0,140.0,4.2,37.0,878.0,383.7,258.5
2016,7,14,14,45,815.5,139.0,4.25,37.0,845.0,325.21,211.0
2016,7,14,15,0,805.0,138.0,4.3,37.0,812.0,272.44,167.93
2016,7,14,15,15,794.0,135.5,4.35,36.5,774.0,219.64,127.05
2016,7,14,15,30,783.0,133.0,4.4,36.0,736.0,168.13,91.73
2016,7,14,15,45,766.0,131.5,4.45,36.0,692.5,118.39,67.17
2016,7,14,16,0,749.0,130.0,4.5,36.0,649.0,88.56,65.35
2016,7,14,16,15,730.0,126.0,4.5,35.5,601.0,79.92,58.81
2016,7,14,16,30,711.0,122.0,4.5,35.0,553.0,79.55,58.84
2016,7,14,16,45,681.5,118.5,4.55,35.0,501.5,79.21,58.79
2016,7,14,17,0,652.0,115.0,4.6,35.0,450.0,78.83,58.71
2016,7,14,17,15,618.0,109.0,4.55,34.5,397.5,76.6,57.25
2016,7,14,17,30,584.0,103.0,4.5,34.0,345.0,74.25,55.66
2016,7,14,17,45,532.0,96.0,4.5,33.5,292.5,70.82,53.13
2016,7,14,18,0,480.0,89.0,4.5,33.0,240.0,65.5,48.93
2016,7,14,18,15,412.0,78.5,4.35,32.5,190.0,58.37,43.05
2016,7,14,18,30,344.0,68.0,4.2,32.0,140.0,51.08,36.82
2016,7,14,18,45,246.0,53.5,4.1,31.5,97.0,40.54,27.65
2016,7,14,19,0,148.0,39.0,4.0,31.0,54.0,30.17,17.98
2016,7,14,19,15,74.0,19.5,3.95,30.5,27.0,15.42,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.5,10.0,2.85,25.0,10.5,14.05,0.0
2016,7,15,6,0,17.0,20.0,3.0,25.0,21.0,35.02,0.42
2016,7,15,6,15,92.0,43.0,3.15,25.5,57.0,154.96,115.51
2016,7,15,6,30,167.0,66.0,3.3,26.0,93.0,244.28,192.6
2016,7,15,6,45,256.5,81.0,3.45,26.5,140.0,335.74,268.84
2016,7,15,7,0,346.0,96.0,3.6,27.0,187.0,453.09,361.98
2016,7,15,7,15,405.0,107.5,3.7,27.5,238.5,527.65,419.04
2016,7,15,7,30,464.0,119.0,3.8,28.0,290.0,604.61,475.46
2016,7,15,7,45,302.5,157.5,3.9,28.5,276.5,489.26,384.1
2016,7,15,8,0,141.0,196.0,4.0,29.0,263.0,364.3,283.78
2016,7,15,8,15,384.5,171.0,4.05,29.5,382.0,612.3,473.06
2016,7,15,8,30,628.0,146.0,4.1,30.0,501.0,837.75,631.41
2016,7,15,8,45,583.0,173.5,4.2,31.0,527.0,827.84,618.97
2016,7,15,9,0,538.0,201.0,4.3,32.0,553.0,805.46,599.21
2016,7,15,9,15,619.0,187.5,4.3,32.5,621.0,880.85,648.1
2016,7,15,9,30,700.0,174.0,4.3,33.0,689.0,945.05,687.32
2016,7,15,9,45,710.5,180.0,4.3,33.5,728.5,955.58,690.81
2016,7,15,10,0,721.0,186.0,4.3,34.0,768.0,962.78,692.61
2016,7,15,10,15,732.0,189.0,4.2,34.5,802.5,963.85,690.06
2016,7,15,10,30,743.0,192.0,4.1,35.0,837.0,961.49,685.47
2016,7,15,10,45,746.5,197.5,4.05,35.5,864.0,950.92,676.06
2016,7,15,11,0,750.0,203.0,4.0,36.0,891.0,936.97,664.71
2016,7,15,11,15,755.5,205.0,3.9,36.0,912.0,909.22,645.75
2016,7,15,11,30,761.0,207.0,3.8,36.0,933.0,887.53,630.89
2016,7,15,11,45,761.5,210.0,3.7,36.5,945.5,859.2,610.48
2016,7,15,12,0,762.0,213.0,3.6,37.0,958.0,828.1,587.92
2016,7,15,12,15,763.5,213.0,3.55,37.0,963.5,792.87,563.79
2016,7,15,12,30,765.0,213.0,3.5,37.0,969.0,755.55,537.99
2016,7,15,12,45,760.5,215.0,3.45,37.5,965.5,713.86,507.74
2016,7,15,13,0,756.0,217.0,3.4,38.0,962.0,674.71,478.72
2016,7,15,13,15,753.5,216.5,3.4,38.0,952.0,629.4,446.34
2016,7,15,13,30,751.0,216.0,3.4,38.0,942.0,583.29,412.63
2016,7,15,13,45,744.5,215.0,3.4,38.0,923.5,534.09,375.97
2016,7,15,14,0,738.0,214.0,3.4,38.0,905.0,484.76,338.28
2016,7,15,14,15,730.5,211.5,3.45,38.0,879.5,434.07,298.79
2016,7,15,14,30,723.0,209.0,3.5,38.0,854.0,383.73,258.72
2016,7,15,14,45,716.0,204.0,3.55,38.0,823.0,332.48,217.52
2016,7,15,15,0,709.0,199.0,3.6,38.0,792.0,281.93,177.05
2016,7,15,15,15,695.0,195.0,3.65,37.5,754.0,231.66,139.01
2016,7,15,15,30,681.0,191.0,3.7,37.0,716.0,183.21,106.31
2016,7,15,15,45,665.0,186.0,3.75,37.0,673.0,136.03,82.53
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,108.29,80.59
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.0,108.22,80.98
2016,7,15,16,30,603.0,169.0,3.8,36.0,534.0,107.99,81.24
2016,7,15,16,45,572.0,162.0,3.85,36.0,483.5,106.74,80.54
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,103.98,78.63
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,99.64,75.6
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,95.08,72.33
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,89.12,67.68
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,82.94,62.74
2016,7,15,18,15,283.5,100.0,3.1,34.0,177.0,73.87,55.49
2016,7,15,18,30,216.0,84.0,3.0,33.0,129.0,62.38,45.92
2016,7,15,18,45,135.5,62.5,2.95,32.5,87.5,46.96,32.72
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,31.61,18.94
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,16.32,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.05,24.5,6.0,5.12,0.0
2016,7,16,6,0,0.0,12.0,2.3,25.0,12.0,9.88,0.0
2016,7,16,6,15,3.5,32.0,2.4,25.5,33.0,33.19,20.03
2016,7,16,6,30,7.0,52.0,2.5,26.0,54.0,57.12,40.52
2016,7,16,6,45,24.0,74.5,2.65,26.5,81.0,104.84,80.22
2016,7,16,7,0,41.0,97.0,2.8,27.0,108.0,143.9,112.5
2016,7,16,7,15,53.5,119.5,2.85,27.5,137.5,179.09,140.8
2016,7,16,7,30,66.0,142.0,2.9,28.0,167.0,214.27,168.38
2016,7,16,7,45,151.0,165.0,2.95,28.5,233.0,337.24,265.28
2016,7,16,8,0,236.0,188.0,3.0,29.0,299.0,466.18,362.31
2016,7,16,8,15,369.5,181.5,3.05,29.5,379.0,610.19,467.8
2016,7,16,8,30,503.0,175.0,3.1,30.0,459.0,737.41,557.11
2016,7,16,8,45,472.0,206.5,3.15,31.0,492.5,745.2,556.4
2016,7,16,9,0,441.0,238.0,3.2,32.0,526.0,748.91,553.79
2016,7,16,9,15,492.5,238.0,3.15,32.5,581.5,798.84,585.58
2016,7,16,9,30,544.0,238.0,3.1,33.0,637.0,846.81,615.06
2016,7,16,9,45,508.0,269.0,3.05,33.5,659.0,836.62,603.61
2016,7,16,10,0,472.0,300.0,3.0,34.0,681.0,823.09,590.63
2016,7,16,10,15,502.0,310.0,2.95,34.5,731.5,851.62,606.96
2016,7,16,10,30,532.0,320.0,2.9,35.0,782.0,876.77,620.58
2016,7,16,10,45,690.5,229.0,2.9,35.5,849.0,928.49,655.29
2016,7,16,11,0,849.0,138.0,2.9,36.0,916.0,946.34,664.0
2016,7,16,11,15,853.5,139.0,2.95,36.0,937.5,925.62,650.48
2016,7,16,11,30,858.0,140.0,3.0,36.0,959.0,901.64,635.23
2016,7,16,11,45,676.5,276.0,3.05,36.5,928.0,852.65,600.32
2016,7,16,12,0,495.0,412.0,3.1,37.0,897.0,786.13,551.06
2016,7,16,12,15,667.0,287.0,3.15,37.0,943.5,784.85,554.45
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,770.42,548.05
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,727.38,517.42
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,682.96,485.44
2016,7,16,13,15,832.5,162.0,3.5,38.0,974.5,635.87,451.93
2016,7,16,13,30,830.0,161.0,3.6,38.0,964.0,587.74,416.76
2016,7,16,13,45,824.0,161.0,3.75,38.0,945.0,537.59,379.25
2016,7,16,14,0,818.0,161.0,3.9,38.0,926.0,487.0,340.3
2016,7,16,14,15,811.0,159.0,4.0,38.0,900.5,434.38,298.77
2016,7,16,14,30,804.0,157.0,4.1,38.0,875.0,381.84,256.36
2016,7,16,14,45,801.5,151.0,4.2,38.0,844.0,328.22,212.51
2016,7,16,15,0,799.0,145.0,4.3,38.0,813.0,274.62,168.91
2016,7,16,15,15,787.0,142.0,4.35,37.5,774.0,221.51,128.14
2016,7,16,15,30,775.0,139.0,4.4,37.0,735.0,169.84,93.07
2016,7,16,15,45,757.5,137.0,4.45,37.0,691.0,120.11,68.91
2016,7,16,16,0,740.0,135.0,4.5,37.0,647.0,91.69,67.54
2016,7,16,16,15,719.5,130.5,4.45,36.5,598.5,82.46,60.58
2016,7,16,16,30,699.0,126.0,4.4,36.0,550.0,81.89,60.46
2016,7,16,16,45,671.0,122.0,4.4,36.0,498.5,81.38,60.28
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,80.81,60.05
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,78.32,58.39
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,75.68,56.58
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,71.61,53.54
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,65.5,48.71
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,58.03,42.57
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,50.37,36.05
2016,7,16,18,45,251.0,52.0,3.25,32.5,95.5,39.48,26.62
2016,7,16,19,0,159.0,37.0,3.0,32.0,53.0,28.36,16.35
2016,7,16,19,15,79.5,18.5,3.0,31.5,26.5,14.67,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,21.0,9.5,2.0,24.5,11.0,21.71,0.0
2016,7,17,6,0,42.0,19.0,2.2,25.0,22.0,58.71,0.0
2016,7,17,6,15,135.5,39.0,2.25,25.5,58.0,179.28,133.72
2016,7,17,6,30,229.0,59.0,2.3,26.0,94.0,295.93,232.89
2016,7,17,6,45,320.5,71.0,2.4,26.5,142.5,390.39,310.61
2016,7,17,7,0,412.0,83.0,2.5,27.0,191.0,491.45,389.9
2016,7,17,7,15,468.0,92.5,2.5,27.5,242.5,563.0,442.63
2016,7,17,7,30,524.0,102.0,2.5,28.0,294.0,645.23,500.81
2016,7,17,7,45,577.0,106.0,2.5,28.5,349.0,712.58,545.91
2016,7,17,8,0,630.0,110.0,2.5,29.0,404.0,779.68,589.27
2016,7,17,8,15,659.0,115.5,2.5,29.5,456.0,824.59,616.15
2016,7,17,8,30,688.0,121.0,2.5,30.0,508.0,867.73,641.38
2016,7,17,8,45,714.0,124.0,2.5,31.0,558.5,902.63,659.35
2016,7,17,9,0,740.0,127.0,2.5,32.0,609.0,935.06,675.42
2016,7,17,9,15,467.5,234.5,2.55,32.5,547.5,769.57,560.98
2016,7,17,9,30,195.0,342.0,2.6,33.0,486.0,562.05,411.13
2016,7,17,9,45,201.5,358.5,2.65,33.5,514.5,579.38,422.56
2016,7,17,10,0,208.0,375.0,2.7,34.0,543.0,595.49,431.83
2016,7,17,10,15,209.5,391.5,2.75,34.5,567.0,605.22,436.61
2016,7,17,10,30,211.0,408.0,2.8,35.0,591.0,613.57,440.51
2016,7,17,10,45,521.5,277.0,2.85,35.5,750.0,807.07,575.75
2016,7,17,11,0,832.0,146.0,2.9,36.0,909.0,937.72,659.58
2016,7,17,11,15,836.5,147.5,2.95,36.0,929.5,917.62,645.5
2016,7,17,11,30,841.0,149.0,3.0,36.0,950.0,894.27,630.62
2016,7,17,11,45,856.0,140.5,3.1,36.5,966.5,868.51,613.24
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,839.49,593.77
2016,7,17,12,15,871.5,132.5,3.25,37.0,988.5,803.04,570.4
2016,7,17,12,30,872.0,133.0,3.3,37.0,994.0,764.37,545.44
2016,7,17,12,45,871.0,133.0,3.4,37.5,991.0,722.41,515.46
2016,7,17,13,0,870.0,133.0,3.5,38.0,988.0,678.95,483.88
2016,7,17,13,15,867.5,132.0,3.55,38.0,977.5,632.46,450.37
2016,7,17,13,30,865.0,131.0,3.6,38.0,967.0,584.77,415.14
2016,7,17,13,45,859.0,131.0,3.7,38.0,948.5,534.86,377.45
2016,7,17,14,0,853.0,131.0,3.8,38.0,930.0,484.33,338.2
2016,7,17,14,15,847.0,130.0,3.85,38.0,904.5,432.69,297.01
2016,7,17,14,30,841.0,129.0,3.9,38.0,879.0,380.81,254.72
2016,7,17,14,45,593.0,252.0,3.95,38.0,771.5,327.11,217.31
2016,7,17,15,0,345.0,375.0,4.0,38.0,664.0,319.1,216.57
2016,7,17,15,15,366.0,339.5,4.05,37.5,633.0,275.53,183.97
2016,7,17,15,30,387.0,304.0,4.1,37.0,602.0,230.59,152.37
2016,7,17,15,45,577.5,211.0,4.15,37.0,625.5,145.4,91.93
2016,7,17,16,0,768.0,118.0,4.2,37.0,649.0,81.42,59.4
2016,7,17,16,15,749.5,114.5,4.2,36.5,601.0,81.02,59.44
2016,7,17,16,30,731.0,111.0,4.2,36.0,553.0,80.51,59.36
2016,7,17,16,45,703.5,107.5,4.25,36.0,501.5,72.62,53.24
2016,7,17,17,0,676.0,104.0,4.3,36.0,450.0,71.92,52.88
2016,7,17,17,15,643.0,98.5,4.2,35.5,397.5,69.71,51.41
2016,7,17,17,30,610.0,93.0,4.1,35.0,345.0,67.38,49.81
2016,7,17,17,45,562.5,86.5,4.05,34.5,292.0,64.04,47.33
2016,7,17,18,0,515.0,80.0,4.0,34.0,239.0,60.61,44.68
2016,7,17,18,15,449.0,70.5,3.75,33.5,189.0,54.53,39.68
2016,7,17,18,30,383.0,61.0,3.5,33.0,139.0,46.29,32.68
2016,7,17,18,45,286.0,48.0,3.3,32.5,96.0,36.69,24.33
2016,7,17,19,0,189.0,35.0,3.1,32.0,53.0,26.95,15.18
2016,7,17,19,15,94.5,17.5,3.1,31.5,26.5,13.61,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,9.5,1.1,25.5,10.5,23.97,0.0
2016,7,18,6,0,49.0,19.0,1.3,26.0,21.0,72.78,0.0
2016,7,18,6,15,149.0,36.5,1.45,26.0,56.5,201.36,149.0
2016,7,18,6,30,249.0,54.0,1.6,26.0,92.0,303.97,238.51
2016,7,18,6,45,339.0,65.0,1.8,26.5,139.5,396.63,314.59
2016,7,18,7,0,429.0,76.0,2.0,27.0,187.0,495.86,391.7
2016,7,18,7,15,484.5,84.5,2.05,27.5,238.5,574.9,449.68
2016,7,18,7,30,540.0,93.0,2.1,28.0,290.0,649.27,501.74
2016,7,18,7,45,297.0,138.5,2.2,28.5,249.5,459.03,358.15
2016,7,18,8,0,54.0,184.0,2.3,29.0,209.0,245.67,189.2
2016,7,18,8,15,378.5,146.0,2.3,29.5,356.0,575.97,443.48
2016,7,18,8,30,703.0,108.0,2.3,30.0,503.0,866.12,641.06
2016,7,18,8,45,529.0,185.5,2.3,31.0,498.5,778.32,574.93
2016,7,18,9,0,355.0,263.0,2.3,32.0,494.0,668.31,492.37
2016,7,18,9,15,569.0,191.5,2.25,32.0,594.0,834.35,607.95
2016,7,18,9,30,783.0,120.0,2.2,32.0,694.0,961.27,686.47
2016,7,18,9,45,793.0,124.0,2.2,32.5,734.0,969.87,687.67
2016,7,18,10,0,803.0,128.0,2.2,33.0,774.0,975.03,688.0
2016,7,18,10,15,812.0,130.0,2.2,33.5,809.0,973.45,684.31
2016,7,18,10,30,821.0,132.0,2.2,34.0,844.0,955.34,670.54
2016,7,18,10,45,826.0,135.0,2.2,34.5,871.5,944.11,661.4
2016,7,18,11,0,831.0,138.0,2.2,35.0,899.0,929.46,650.22
2016,7,18,11,15,836.0,139.5,2.25,35.0,920.5,910.07,638.01
2016,7,18,11,30,841.0,141.0,2.3,35.0,942.0,887.42,623.81
2016,7,18,11,45,840.5,144.0,2.35,35.5,954.5,858.11,604.14
2016,7,18,12,0,840.0,147.0,2.4,36.0,967.0,826.02,582.74
2016,7,18,12,15,841.0,147.5,2.45,36.0,972.5,790.66,560.36
2016,7,18,12,30,842.0,148.0,2.5,36.0,978.0,753.14,535.95
2016,7,18,12,45,840.5,148.0,2.6,36.0,975.5,711.71,507.77
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,668.95,477.96
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,623.98,445.81
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,577.89,411.92
2016,7,18,13,45,829.5,146.5,3.0,36.0,935.0,529.73,375.54
2016,7,18,14,0,825.0,146.0,3.1,36.0,917.0,480.86,337.54
2016,7,18,14,15,818.5,144.0,3.15,36.0,891.5,429.69,296.77
2016,7,18,14,30,812.0,142.0,3.2,36.0,866.0,373.57,251.58
2016,7,18,14,45,501.0,273.5,3.3,36.0,715.0,318.5,215.12
2016,7,18,15,0,190.0,405.0,3.4,36.0,564.0,313.81,219.77
2016,7,18,15,15,474.0,273.0,3.5,35.5,643.5,243.57,157.66
2016,7,18,15,30,758.0,141.0,3.6,35.0,723.0,167.8,93.06
2016,7,18,15,45,690.5,164.5,3.7,35.0,670.5,122.58,73.39
2016,7,18,16,0,623.0,188.0,3.8,35.0,618.0,112.32,84.51
2016,7,18,16,15,459.0,220.0,3.85,34.5,524.0,133.5,101.8
2016,7,18,16,30,295.0,252.0,3.9,34.0,430.0,160.62,123.88
2016,7,18,16,45,294.5,227.0,3.95,34.0,391.5,148.36,114.53
2016,7,18,17,0,294.0,202.0,4.0,34.0,353.0,135.33,104.53
2016,7,18,17,15,147.0,134.0,3.95,33.5,209.5,99.67,76.27
2016,7,18,17,30,0.0,66.0,3.9,33.0,66.0,54.7,39.78
2016,7,18,17,45,0.0,56.0,3.85,33.0,56.0,46.35,33.0
2016,7,18,18,0,0.0,46.0,3.8,33.0,46.0,38.02,26.13
2016,7,18,18,15,0.0,36.0,3.6,32.5,36.0,29.72,19.22
2016,7,18,18,30,0.0,26.0,3.4,32.0,26.0,21.43,12.2
2016,7,18,18,45,0.0,18.0,3.25,31.5,18.0,14.81,6.52
2016,7,18,19,0,0.0,10.0,3.1,31.0,10.0,8.21,0.7
2016,7,18,19,15,0.0,5.0,3.05,30.5,5.0,4.1,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,48.0,9.0,0.0,25.5,11.0,38.74,0.0
2016,7,19,6,0,96.0,18.0,0.0,26.0,22.0,114.42,0.0
2016,7,19,6,15,210.5,32.0,0.1,26.5,58.5,238.26,173.98
2016,7,19,6,30,325.0,46.0,0.2,27.0,95.0,349.87,268.85
2016,7,19,6,45,416.0,53.5,0.3,27.5,143.5,449.33,345.78
2016,7,19,7,0,507.0,61.0,0.4,28.0,192.0,549.74,419.38
2016,7,19,7,15,558.5,68.0,0.5,28.5,244.0,619.06,467.63
2016,7,19,7,30,610.0,75.0,0.6,29.0,296.0,689.6,514.76
2016,7,19,7,45,650.5,78.5,0.75,29.5,349.5,745.6,551.02
2016,7,19,8,0,691.0,82.0,0.9,30.0,403.0,796.26,582.88
2016,7,19,8,15,717.5,86.0,1.05,30.5,455.0,838.39,608.52
2016,7,19,8,30,744.0,90.0,1.2,31.0,507.0,878.56,632.55
2016,7,19,8,45,763.5,93.5,1.4,31.5,556.5,908.78,650.62
2016,7,19,9,0,783.0,97.0,1.6,32.0,606.0,936.3,666.9
2016,7,19,9,15,532.0,212.0,1.75,32.5,569.0,810.28,583.52
2016,7,19,9,30,281.0,327.0,1.9,33.0,532.0,655.32,473.53
2016,7,19,9,45,297.5,334.0,2.1,33.5,563.0,672.02,485.22
2016,7,19,10,0,314.0,341.0,2.3,34.0,594.0,687.24,494.56
2016,7,19,10,15,582.5,226.0,2.4,34.0,721.0,853.18,610.1
2016,7,19,10,30,851.0,111.0,2.5,34.0,848.0,963.75,679.75
2016,7,19,10,45,512.5,283.5,2.7,34.5,732.0,805.02,573.07
2016,7,19,11,0,174.0,456.0,2.9,35.0,616.0,602.67,429.44
2016,7,19,11,15,522.5,287.0,3.0,35.0,781.5,778.31,557.07
2016,7,19,11,30,871.0,118.0,3.1,35.0,947.0,893.83,634.69
2016,7,19,11,45,573.0,298.5,3.25,35.5,847.5,782.83,556.96
2016,7,19,12,0,275.0,479.0,3.4,36.0,748.0,657.13,465.59
2016,7,19,12,15,307.0,451.0,3.45,36.0,752.5,636.38,452.91
2016,7,19,12,30,339.0,423.0,3.5,36.0,757.0,613.52,437.97
2016,7,19,12,45,605.5,273.0,3.6,36.5,869.0,654.44,469.21
2016,7,19,13,0,872.0,123.0,3.7,37.0,981.0,672.68,482.87
2016,7,19,13,15,661.0,267.5,3.8,37.0,914.0,609.72,434.97
2016,7,19,13,30,450.0,412.0,3.9,37.0,847.0,557.36,395.4
2016,7,19,13,45,443.0,400.0,4.0,37.0,821.5,512.19,362.85
2016,7,19,14,0,436.0,388.0,4.1,37.0,796.0,467.94,330.24
2016,7,19,14,15,373.5,401.5,4.15,36.5,744.0,428.14,301.3
2016,7,19,14,30,311.0,415.0,4.2,36.0,692.0,385.84,270.94
2016,7,19,14,45,303.0,400.0,4.3,36.0,662.0,348.6,242.76
2016,7,19,15,0,295.0,385.0,4.4,36.0,632.0,312.67,215.68
2016,7,19,15,15,281.0,368.0,4.4,36.0,594.0,275.97,188.98
2016,7,19,15,30,267.0,351.0,4.4,36.0,556.0,241.37,165.56
2016,7,19,15,45,263.0,329.0,4.45,36.0,521.0,206.89,145.18
2016,7,19,16,0,259.0,307.0,4.5,36.0,486.0,184.52,140.72
2016,7,19,16,15,399.5,243.0,4.5,35.5,495.5,145.54,110.86
2016,7,19,16,30,540.0,179.0,4.5,35.0,505.0,114.22,86.59
2016,7,19,16,45,534.5,162.5,4.5,34.5,460.5,106.58,80.98
2016,7,19,17,0,529.0,146.0,4.5,34.0,416.0,98.35,74.81
2016,7,19,17,15,420.5,147.5,4.4,33.5,347.0,99.64,76.3
2016,7,19,17,30,312.0,149.0,4.3,33.0,278.0,105.37,81.42
2016,7,19,17,45,286.0,130.0,4.25,33.0,234.5,93.46,71.88
2016,7,19,18,0,260.0,111.0,4.2,33.0,191.0,81.09,61.79
2016,7,19,18,15,224.5,91.5,3.95,32.5,151.0,67.87,50.89
2016,7,19,18,30,189.0,72.0,3.7,32.0,111.0,54.24,39.37
2016,7,19,18,45,134.5,52.5,3.5,31.5,76.0,40.11,27.2
2016,7,19,19,0,80.0,33.0,3.3,31.0,41.0,25.66,14.09
2016,7,19,19,15,40.0,16.5,3.15,30.5,20.5,13.1,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,16.0,8.5,0.45,25.5,9.0,17.6,0.0
2016,7,20,6,0,32.0,17.0,0.5,26.0,18.0,47.99,0.0
2016,7,20,6,15,125.0,36.0,0.55,26.0,53.0,166.96,121.49
2016,7,20,6,30,218.0,55.0,0.6,26.0,88.0,282.03,219.16
2016,7,20,6,45,308.5,67.5,0.7,26.5,135.0,375.89,294.84
2016,7,20,7,0,399.0,80.0,0.8,27.0,182.0,476.35,371.91
2016,7,20,7,15,456.5,89.5,0.85,27.5,233.5,548.81,423.95
2016,7,20,7,30,514.0,99.0,0.9,28.0,285.0,632.49,481.62
2016,7,20,7,45,569.0,102.0,1.0,28.5,339.5,700.14,526.21
2016,7,20,8,0,624.0,105.0,1.1,29.0,394.0,767.64,569.37
2016,7,20,8,15,653.5,110.5,1.2,29.5,446.0,812.94,596.67
2016,7,20,8,30,683.0,116.0,1.3,30.0,498.0,856.55,622.56
2016,7,20,8,45,423.5,205.0,1.4,31.0,449.5,694.99,509.71
2016,7,20,9,0,164.0,294.0,1.5,32.0,401.0,488.84,359.93
2016,7,20,9,15,469.0,209.5,1.65,32.5,546.0,743.27,541.92
2016,7,20,9,30,774.0,125.0,1.8,33.0,691.0,957.94,678.37
2016,7,20,9,45,789.0,126.5,1.95,33.5,732.0,968.75,681.6
2016,7,20,10,0,804.0,128.0,2.1,34.0,773.0,976.15,684.93
2016,7,20,10,15,533.0,269.5,2.2,34.0,705.5,841.6,596.93
2016,7,20,10,30,262.0,411.0,2.3,34.0,638.0,685.84,488.12
2016,7,20,10,45,306.5,412.5,2.45,34.5,686.5,716.86,509.69
2016,7,20,11,0,351.0,414.0,2.6,35.0,735.0,744.77,527.67
2016,7,20,11,15,380.5,409.5,2.7,35.0,765.0,749.59,531.08
2016,7,20,11,30,410.0,405.0,2.8,35.0,795.0,760.93,538.71
2016,7,20,11,45,285.5,450.0,2.9,35.5,724.0,661.98,469.32
2016,7,20,12,0,161.0,495.0,3.0,36.0,653.0,570.56,404.52
2016,7,20,12,15,498.5,324.0,3.05,36.0,815.0,685.93,489.94
2016,7,20,12,30,836.0,153.0,3.1,36.0,977.0,752.13,538.89
2016,7,20,12,45,835.0,153.0,3.2,36.5,975.0,711.1,508.84
2016,7,20,13,0,834.0,153.0,3.3,37.0,973.0,668.7,477.97
2016,7,20,13,15,832.0,152.5,3.35,37.0,963.0,624.06,445.67
2016,7,20,13,30,830.0,152.0,3.4,37.0,953.0,578.27,411.7
2016,7,20,13,45,823.5,152.5,3.5,37.0,934.5,529.75,374.98
2016,7,20,14,0,817.0,153.0,3.6,37.0,916.0,479.32,335.87
2016,7,20,14,15,810.5,151.0,3.65,37.0,890.5,426.82,294.17
2016,7,20,14,30,804.0,149.0,3.7,37.0,865.0,374.34,251.56
2016,7,20,14,45,492.0,277.0,3.75,37.0,710.0,317.2,213.76
2016,7,20,15,0,180.0,405.0,3.8,37.0,555.0,311.0,217.45
2016,7,20,15,15,242.0,373.5,3.8,37.0,565.0,272.0,186.63
2016,7,20,15,30,304.0,342.0,3.8,37.0,575.0,240.32,162.61
2016,7,20,15,45,357.5,305.0,3.85,37.0,563.0,199.16,137.02
2016,7,20,16,0,411.0,268.0,3.9,37.0,551.0,155.88,117.81
2016,7,20,16,15,411.0,245.5,3.9,36.5,511.0,147.27,111.72
2016,7,20,16,30,411.0,223.0,3.9,36.0,471.0,137.84,104.89
2016,7,20,16,45,297.5,219.0,3.9,35.5,390.0,144.02,110.4
2016,7,20,17,0,184.0,215.0,3.9,35.0,309.0,147.91,114.14
2016,7,20,17,15,328.5,167.5,3.8,34.5,311.5,116.39,89.45
2016,7,20,17,30,473.0,120.0,3.7,34.0,314.0,84.22,63.79
2016,7,20,17,45,446.5,109.0,3.6,34.0,270.0,77.91,58.83
2016,7,20,18,0,420.0,98.0,3.5,34.0,226.0,71.28,53.46
2016,7,20,18,15,352.0,85.0,3.3,33.5,177.5,62.62,46.33
2016,7,20,18,30,284.0,72.0,3.1,33.0,129.0,53.71,38.75
2016,7,20,18,45,201.5,54.0,2.95,32.5,88.0,41.41,28.11
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,27.87,15.57
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,14.21,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.5,8.5,1.7,24.5,10.5,7.26,0.0
2016,7,21,6,0,97.0,17.0,2.0,25.0,21.0,112.21,0.0
2016,7,21,6,15,216.5,31.0,2.05,25.5,58.0,241.64,177.5
2016,7,21,6,30,336.0,45.0,2.1,26.0,95.0,360.91,283.33
2016,7,21,6,45,427.0,53.0,2.15,27.0,144.0,457.48,360.6
2016,7,21,7,0,518.0,61.0,2.2,28.0,193.0,558.95,437.15
2016,7,21,7,15,570.5,67.5,2.1,28.5,245.5,628.85,486.87
2016,7,21,7,30,623.0,74.0,2.0,29.0,298.0,699.98,534.81
2016,7,21,7,45,662.0,78.5,1.9,30.0,352.0,756.34,568.99
2016,7,21,8,0,701.0,83.0,1.8,31.0,406.0,807.04,597.74
2016,7,21,8,15,727.0,87.0,1.6,31.5,459.0,848.92,619.64
2016,7,21,8,30,753.0,91.0,1.4,32.0,512.0,888.78,639.17
2016,7,21,8,45,771.5,95.0,1.2,32.5,561.5,918.75,651.47
2016,7,21,9,0,790.0,99.0,1.0,33.0,611.0,945.94,661.39
2016,7,21,9,15,805.0,102.0,1.05,33.5,657.0,965.31,670.46
2016,7,21,9,30,820.0,105.0,1.1,34.0,703.0,969.11,670.26
2016,7,21,9,45,829.5,108.0,1.2,35.0,744.0,976.29,671.88
2016,7,21,10,0,839.0,111.0,1.3,36.0,785.0,980.04,671.44
2016,7,21,10,15,848.0,113.0,1.4,36.0,820.0,978.69,670.83
2016,7,21,10,30,857.0,115.0,1.5,36.0,855.0,973.79,668.22
2016,7,21,10,45,861.0,118.0,1.6,36.5,883.0,961.44,659.82
2016,7,21,11,0,865.0,121.0,1.7,37.0,911.0,945.59,649.41
2016,7,21,11,15,869.5,122.0,1.8,37.0,932.5,924.89,637.41
2016,7,21,11,30,874.0,123.0,1.9,37.0,954.0,900.88,623.35
2016,7,21,11,45,878.0,123.0,2.05,37.5,968.5,872.35,605.57
2016,7,21,12,0,882.0,123.0,2.2,38.0,983.0,840.82,585.75
2016,7,21,12,15,883.0,123.0,2.3,38.0,988.5,804.12,563.28
2016,7,21,12,30,884.0,123.0,2.4,38.0,994.0,765.12,539.1
2016,7,21,12,45,886.0,121.0,2.5,38.5,992.5,723.31,510.18
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,679.7,479.19
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,632.99,446.08
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,584.95,411.11
2016,7,21,13,45,883.5,115.5,2.8,39.0,953.5,535.07,373.93
2016,7,21,14,0,883.0,113.0,2.9,39.0,936.0,483.99,334.67
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.0,430.55,292.49
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,376.78,249.04
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,322.14,204.43
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,267.75,160.38
2016,7,21,15,15,848.5,104.0,3.1,38.5,783.0,213.39,118.9
2016,7,21,15,30,839.0,102.0,3.1,38.0,745.0,159.97,83.46
2016,7,21,15,45,826.0,99.5,3.15,38.0,701.0,107.2,59.44
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,80.5,58.41
2016,7,21,16,15,796.5,94.0,3.2,37.5,609.0,68.85,49.5
2016,7,21,16,30,780.0,91.0,3.2,37.0,561.0,68.07,49.17
2016,7,21,16,45,757.5,87.5,3.25,37.0,509.5,66.76,48.3
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,65.35,47.36
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,63.0,45.75
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,55.52,39.93
2016,7,21,17,45,631.0,69.5,3.05,36.0,297.5,52.34,37.45
2016,7,21,18,0,588.0,64.0,3.0,36.0,244.0,49.07,34.82
