Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,15,525.0,57.0,2.7,35.0,193.0,44.42,31.08
2016,7,21,18,30,462.0,50.0,2.4,34.0,142.0,39.7,27.09
2016,7,21,18,45,362.5,39.5,2.15,33.0,98.0,31.8,20.23
2016,7,21,19,0,263.0,29.0,1.9,32.0,54.0,23.75,12.33
2016,7,21,19,15,131.5,14.5,2.1,31.5,27.0,11.81,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,8.0,1.7,25.5,10.5,6.83,0.0
2016,7,22,6,0,121.0,16.0,2.0,26.0,21.0,126.26,0.0
2016,7,22,6,15,244.5,28.5,2.0,26.5,58.0,261.99,190.42
2016,7,22,6,30,368.0,41.0,2.0,27.0,95.0,381.15,297.11
2016,7,22,6,45,451.0,49.0,2.0,27.5,144.0,471.67,369.87
2016,7,22,7,0,534.0,57.0,2.0,28.0,193.0,566.95,442.08
2016,7,22,7,15,585.0,63.5,1.9,29.0,245.5,635.92,489.86
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,706.1,535.59
2016,7,22,7,45,673.0,74.5,1.7,31.0,351.5,760.91,568.22
2016,7,22,8,0,710.0,79.0,1.6,32.0,405.0,810.53,595.79
2016,7,22,8,15,736.0,83.0,1.65,32.5,457.5,852.58,620.07
2016,7,22,8,30,762.0,87.0,1.7,33.0,510.0,892.61,642.6
2016,7,22,8,45,781.5,90.0,1.75,33.5,560.5,922.48,658.31
2016,7,22,9,0,801.0,93.0,1.8,34.0,611.0,949.59,672.24
2016,7,22,9,15,815.5,95.5,1.85,34.5,657.0,956.07,673.29
2016,7,22,9,30,830.0,98.0,1.9,35.0,703.0,971.29,680.11
2016,7,22,9,45,841.0,100.0,1.95,35.5,744.0,979.05,682.32
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,983.36,682.62
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.5,981.63,679.39
2016,7,22,10,30,869.0,106.0,2.1,37.0,856.0,976.31,674.18
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.5,964.44,665.14
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,949.05,654.13
2016,7,22,11,15,885.5,110.0,2.25,38.0,934.5,928.29,641.29
2016,7,22,11,30,890.0,111.0,2.3,38.0,956.0,904.17,626.44
2016,7,22,11,45,887.0,115.5,2.35,38.5,968.5,873.42,606.17
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,839.79,584.14
2016,7,22,12,15,885.5,120.0,2.45,39.0,987.0,803.47,561.53
2016,7,22,12,30,887.0,120.0,2.5,39.0,993.0,764.78,537.23
2016,7,22,12,45,886.0,120.5,2.55,39.5,991.0,722.64,507.87
2016,7,22,13,0,885.0,121.0,2.6,40.0,989.0,678.84,476.56
2016,7,22,13,15,883.0,120.5,2.65,40.0,979.0,632.17,443.62
2016,7,22,13,30,881.0,120.0,2.7,40.0,969.0,584.18,408.81
2016,7,22,13,45,877.0,119.5,2.75,40.0,951.0,533.96,371.42
2016,7,22,14,0,873.0,119.0,2.8,40.0,933.0,482.88,332.28
2016,7,22,14,15,867.5,117.5,2.8,40.0,907.5,429.85,290.57
2016,7,22,14,30,862.0,116.0,2.8,40.0,882.0,376.5,247.66
2016,7,22,14,45,847.5,118.5,2.85,40.0,848.0,323.01,204.4
2016,7,22,15,0,833.0,121.0,2.9,40.0,814.0,270.51,162.36
2016,7,22,15,15,822.5,118.5,2.9,39.5,775.5,216.89,121.88
2016,7,22,15,30,812.0,116.0,2.9,39.0,737.0,154.38,80.04
2016,7,22,15,45,796.5,114.0,2.95,39.0,693.0,102.42,56.63
2016,7,22,16,0,781.0,112.0,3.0,39.0,649.0,78.15,56.3
2016,7,22,16,15,763.0,108.5,3.0,38.5,601.0,77.57,56.17
2016,7,22,16,30,745.0,105.0,3.0,38.0,553.0,76.88,55.94
2016,7,22,16,45,718.5,101.5,3.05,38.0,501.0,75.95,55.41
2016,7,22,17,0,692.0,98.0,3.1,38.0,449.0,68.39,49.58
2016,7,22,17,15,659.5,92.5,3.05,37.5,396.0,66.0,47.96
2016,7,22,17,30,627.0,87.0,3.0,37.0,343.0,63.48,46.21
2016,7,22,17,45,578.0,81.0,2.95,36.5,289.5,60.3,43.86
2016,7,22,18,0,529.0,75.0,2.9,36.0,236.0,57.06,41.36
2016,7,22,18,15,464.0,66.0,2.65,35.0,186.0,51.23,36.67
2016,7,22,18,30,399.0,57.0,2.4,34.0,136.0,45.25,31.62
2016,7,22,18,45,300.0,44.0,2.2,33.5,92.5,33.83,21.8
2016,7,22,19,0,201.0,31.0,2.0,33.0,49.0,23.99,12.3
2016,7,22,19,15,100.5,15.5,2.3,32.5,24.5,13.23,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,41.0,7.5,1.85,25.5,9.0,6.4,0.0
2016,7,23,6,0,82.0,15.0,2.2,26.0,18.0,69.11,0.0
2016,7,23,6,15,194.0,30.5,2.25,26.5,54.0,225.29,162.16
2016,7,23,6,30,306.0,46.0,2.3,27.0,90.0,336.18,262.89
2016,7,23,6,45,393.0,55.5,2.4,27.5,138.0,432.7,341.57
2016,7,23,7,0,480.0,65.0,2.5,28.0,186.0,531.77,418.05
2016,7,23,7,15,533.5,73.0,2.45,28.5,238.0,603.58,470.26
2016,7,23,7,30,587.0,81.0,2.4,29.0,290.0,676.67,520.81
2016,7,23,7,45,629.5,85.5,2.35,30.0,344.0,735.53,557.93
2016,7,23,8,0,672.0,90.0,2.3,31.0,398.0,794.01,593.2
2016,7,23,8,15,699.0,94.5,2.25,31.5,450.0,836.51,617.62
2016,7,23,8,30,726.0,99.0,2.2,32.0,502.0,871.83,636.77
2016,7,23,8,45,749.0,102.0,2.2,32.5,552.5,904.76,654.47
2016,7,23,9,0,772.0,105.0,2.2,33.0,603.0,935.04,670.24
2016,7,23,9,15,787.5,108.0,2.15,33.5,649.0,954.77,678.68
2016,7,23,9,30,803.0,111.0,2.1,34.0,695.0,971.3,685.19
2016,7,23,9,45,816.0,112.5,2.1,34.5,736.5,967.55,679.69
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,973.16,680.39
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,971.81,677.36
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,966.94,672.37
2016,7,23,10,45,854.0,119.0,2.25,36.5,877.0,955.56,663.54
2016,7,23,11,0,861.0,120.0,2.3,37.0,906.0,940.71,652.76
2016,7,23,11,15,865.5,121.5,2.35,37.0,927.5,920.55,640.15
2016,7,23,11,30,870.0,123.0,2.4,37.0,949.0,897.06,625.54
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,868.17,606.63
2016,7,23,12,0,877.0,123.0,2.6,38.0,977.0,836.32,585.82
2016,7,23,12,15,878.0,123.5,2.65,38.0,982.5,800.15,563.05
2016,7,23,12,30,879.0,124.0,2.7,38.0,988.0,761.64,538.61
2016,7,23,12,45,878.5,124.0,2.8,38.5,986.0,719.67,509.2
2016,7,23,13,0,878.0,124.0,2.9,39.0,984.0,676.04,477.92
2016,7,23,13,15,875.5,123.5,2.95,39.0,973.5,629.29,444.58
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,581.28,409.44
2016,7,23,13,45,868.5,122.5,3.05,39.5,945.0,531.11,370.99
2016,7,23,14,0,864.0,122.0,3.1,40.0,927.0,480.14,331.0
2016,7,23,14,15,858.0,120.5,3.1,40.0,901.5,427.31,289.32
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,374.22,246.52
2016,7,23,14,45,837.5,121.5,3.15,40.0,842.0,321.19,203.54
2016,7,23,15,0,823.0,124.0,3.2,40.0,808.0,269.15,161.82
2016,7,23,15,15,812.5,121.5,3.25,39.5,769.5,216.02,121.75
2016,7,23,15,30,802.0,119.0,3.3,39.0,731.0,154.1,80.44
2016,7,23,15,45,786.0,116.5,3.35,39.0,687.0,102.33,57.31
2016,7,23,16,0,770.0,114.0,3.4,39.0,643.0,79.23,57.17
2016,7,23,16,15,751.5,110.5,3.45,38.5,595.0,78.71,57.09
2016,7,23,16,30,733.0,107.0,3.5,38.0,547.0,78.08,56.92
2016,7,23,16,45,706.0,103.5,3.55,38.0,495.5,70.38,50.99
2016,7,23,17,0,679.0,100.0,3.6,38.0,444.0,69.57,50.54
2016,7,23,17,15,646.0,94.5,3.65,37.5,391.0,67.25,48.99
2016,7,23,17,30,613.0,89.0,3.7,37.0,338.0,64.8,47.3
2016,7,23,17,45,565.5,82.5,3.75,36.5,285.0,61.35,44.73
2016,7,23,18,0,518.0,76.0,3.8,36.0,232.0,57.8,41.98
2016,7,23,18,15,452.5,66.5,3.75,35.5,182.5,51.61,36.9
2016,7,23,18,30,387.0,57.0,3.7,35.0,133.0,45.25,31.46
2016,7,23,18,45,290.5,43.5,3.7,34.5,90.5,33.43,21.34
2016,7,23,19,0,194.0,30.0,3.7,34.0,48.0,23.22,11.49
2016,7,23,19,15,97.0,15.0,3.8,33.5,24.0,12.8,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,61.0,15.0,2.7,26.0,17.0,54.66,0.0
2016,7,24,6,15,172.5,31.0,2.75,26.5,52.5,211.21,150.41
2016,7,24,6,30,284.0,47.0,2.8,27.0,88.0,321.18,251.39
2016,7,24,6,45,375.0,57.0,2.85,27.5,135.5,414.25,328.22
2016,7,24,7,0,466.0,67.0,2.9,28.0,183.0,522.26,412.06
2016,7,24,7,15,521.0,75.0,2.85,28.5,235.0,595.09,465.54
2016,7,24,7,30,576.0,83.0,2.8,29.0,287.0,669.24,517.41
2016,7,24,7,45,625.0,86.0,2.8,30.0,342.0,731.97,558.0
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,794.56,596.83
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,837.59,621.96
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,873.57,641.87
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,907.22,659.88
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,938.26,675.91
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,957.56,683.81
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,973.65,689.7
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.0,970.73,682.81
2016,7,24,10,0,837.0,110.0,2.3,36.0,778.0,976.89,681.93
2016,7,24,10,15,845.5,111.5,2.3,36.0,813.5,974.52,679.14
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,968.65,674.42
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,957.28,665.1
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,942.41,653.82
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,921.73,639.13
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,897.73,622.54
2016,7,24,11,45,874.0,122.0,2.35,38.5,961.5,867.52,602.58
2016,7,24,12,0,872.0,126.0,2.4,39.0,974.0,834.46,580.86
2016,7,24,12,15,873.0,126.0,2.4,39.0,980.0,797.95,557.77
2016,7,24,12,30,874.0,126.0,2.4,39.0,986.0,759.14,533.09
2016,7,24,12,45,872.5,127.0,2.45,39.0,983.5,717.33,504.82
2016,7,24,13,0,871.0,128.0,2.5,39.0,981.0,673.92,474.74
2016,7,24,13,15,868.5,127.5,2.55,39.0,970.5,627.36,441.77
2016,7,24,13,30,866.0,127.0,2.6,39.0,960.0,579.57,407.01
2016,7,24,13,45,861.0,126.5,2.7,39.5,941.5,529.38,368.9
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,478.47,329.25
2016,7,24,14,15,850.0,125.0,2.8,40.0,897.5,426.28,288.16
2016,7,24,14,30,844.0,124.0,2.8,40.0,872.0,373.83,245.97
2016,7,24,14,45,822.0,130.0,2.85,40.0,836.5,321.16,203.61
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,262.8,157.86
2016,7,24,15,15,788.5,133.5,2.95,39.5,762.5,209.67,117.98
2016,7,24,15,30,777.0,131.0,3.0,39.0,724.0,157.9,84.29
2016,7,24,15,45,757.0,130.0,3.05,39.0,679.0,108.23,62.77
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,88.2,64.2
2016,7,24,16,15,386.0,181.0,3.2,38.5,444.0,110.31,81.95
2016,7,24,16,30,35.0,233.0,3.3,38.0,254.0,165.39,125.53
2016,7,24,16,45,332.0,174.5,3.4,38.0,344.0,110.85,83.06
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,79.7,58.63
2016,7,24,17,15,594.0,109.5,3.5,37.5,381.5,77.18,56.98
2016,7,24,17,30,559.0,103.0,3.5,37.0,329.0,74.51,55.16
2016,7,24,17,45,500.0,96.5,3.55,36.5,275.5,71.48,52.97
2016,7,24,18,0,441.0,90.0,3.6,36.0,222.0,66.04,48.71
2016,7,24,18,15,374.5,77.5,3.6,35.5,173.5,57.57,41.77
2016,7,24,18,30,308.0,65.0,3.6,35.0,125.0,48.86,34.38
2016,7,24,18,45,212.5,48.5,3.6,35.0,83.5,36.84,23.98
2016,7,24,19,0,117.0,32.0,3.6,35.0,42.0,24.94,12.49
2016,7,24,19,15,58.5,16.0,3.7,34.5,21.0,13.66,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.3,27.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.3,27.0,6.0,5.12,0.0
2016,7,25,6,15,0.0,25.0,1.35,27.0,25.0,22.23,10.39
2016,7,25,6,30,0.0,44.0,1.4,27.0,44.0,42.63,28.3
2016,7,25,6,45,13.5,67.5,1.45,27.5,71.0,78.56,58.22
2016,7,25,7,0,27.0,91.0,1.5,28.0,98.0,126.2,97.16
2016,7,25,7,15,44.5,113.5,1.5,28.0,128.0,165.39,129.0
2016,7,25,7,30,62.0,136.0,1.5,28.0,158.0,204.88,160.35
2016,7,25,7,45,257.0,145.5,1.55,28.5,259.5,432.13,337.98
2016,7,25,8,0,452.0,155.0,1.6,29.0,361.0,654.57,498.36
2016,7,25,8,15,485.0,165.0,1.55,29.0,411.5,704.21,529.04
2016,7,25,8,30,518.0,175.0,1.5,29.0,462.0,752.95,559.75
2016,7,25,8,45,556.5,177.5,1.5,29.5,512.5,796.97,585.82
2016,7,25,9,0,595.0,180.0,1.5,30.0,563.0,849.45,616.77
2016,7,25,9,15,615.0,186.0,1.4,30.5,608.0,875.67,628.89
2016,7,25,9,30,635.0,192.0,1.3,31.0,653.0,898.98,639.18
2016,7,25,9,45,665.5,188.5,1.2,31.5,696.5,919.69,647.65
2016,7,25,10,0,696.0,185.0,1.1,32.0,740.0,937.02,653.88
2016,7,25,10,15,707.5,188.5,1.0,32.5,775.5,939.34,650.91
2016,7,25,10,30,719.0,192.0,0.9,33.0,811.0,938.24,646.11
2016,7,25,10,45,739.5,186.5,0.85,34.0,842.0,924.54,633.47
2016,7,25,11,0,760.0,181.0,0.8,35.0,873.0,916.74,624.74
2016,7,25,11,15,766.0,183.0,0.9,35.5,895.0,898.78,613.84
2016,7,25,11,30,772.0,185.0,1.0,36.0,917.0,877.53,600.99
2016,7,25,11,45,791.5,174.5,1.15,36.5,935.0,853.61,587.1
2016,7,25,12,0,811.0,164.0,1.3,37.0,953.0,826.14,570.77
2016,7,25,12,15,813.0,164.5,1.45,37.0,959.0,790.89,550.41
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,753.28,526.92
2016,7,25,12,45,817.0,163.0,1.8,37.5,964.0,711.64,499.36
2016,7,25,13,0,819.0,161.0,2.0,38.0,963.0,668.33,469.75
2016,7,25,13,15,817.0,160.0,2.15,38.0,953.0,621.8,437.65
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,574.17,403.7
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,524.58,366.41
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,474.36,327.59
2016,7,25,14,15,800.5,155.0,2.75,39.0,882.5,422.04,286.9
2016,7,25,14,30,794.0,153.0,2.9,39.0,857.0,369.74,245.18
2016,7,25,14,45,770.5,159.5,3.05,39.0,821.5,318.55,204.15
2016,7,25,15,0,747.0,166.0,3.2,39.0,786.0,269.65,165.42
2016,7,25,15,15,734.0,162.5,3.35,38.5,747.5,218.5,127.2
2016,7,25,15,30,721.0,159.0,3.5,38.0,709.0,160.12,88.55
2016,7,25,15,45,616.5,192.0,3.65,37.5,642.0,129.1,81.78
2016,7,25,16,0,512.0,225.0,3.8,37.0,575.0,134.58,101.29
2016,7,25,16,15,351.5,244.5,3.85,36.5,477.0,156.29,118.85
2016,7,25,16,30,191.0,264.0,3.9,36.0,379.0,175.05,134.21
2016,7,25,16,45,148.0,238.5,3.95,35.5,322.5,160.55,123.51
2016,7,25,17,0,105.0,213.0,4.0,35.0,266.0,152.02,117.46
2016,7,25,17,15,94.5,189.5,3.95,34.5,233.0,136.73,105.89
2016,7,25,17,30,84.0,166.0,3.9,34.0,200.0,121.09,93.83
2016,7,25,17,45,69.5,141.5,3.85,33.5,166.5,104.5,80.76
2016,7,25,18,0,55.0,117.0,3.8,33.0,133.0,87.57,67.11
2016,7,25,18,15,39.5,93.0,3.55,32.5,103.0,70.62,53.11
2016,7,25,18,30,24.0,69.0,3.3,32.0,73.0,53.37,38.55
2016,7,25,18,45,12.0,45.5,3.1,31.5,47.5,36.1,23.76
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,18.17,7.62
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,9.39,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,10.94,0.0
2016,7,26,6,15,54.5,32.0,2.1,25.0,39.0,96.48,64.68
2016,7,26,6,30,103.0,56.0,2.1,25.0,70.0,167.62,130.17
2016,7,26,6,45,170.0,77.5,2.15,25.5,114.0,264.06,210.14
2016,7,26,7,0,237.0,99.0,2.2,26.0,158.0,349.99,279.74
2016,7,26,7,15,291.0,116.0,2.15,26.0,206.5,421.24,335.84
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,495.29,391.89
2016,7,26,7,45,394.5,144.5,2.05,26.5,306.5,581.0,453.03
2016,7,26,8,0,444.0,156.0,2.0,27.0,358.0,648.18,498.81
2016,7,26,8,15,252.5,191.5,2.05,27.0,309.5,486.79,376.0
2016,7,26,8,30,61.0,227.0,2.1,27.0,261.0,295.63,227.29
2016,7,26,8,45,96.5,258.5,2.15,27.5,318.0,363.39,278.75
2016,7,26,9,0,132.0,290.0,2.2,28.0,375.0,452.72,343.32
2016,7,26,9,15,81.0,285.5,2.25,28.0,339.0,367.39,278.15
2016,7,26,9,30,30.0,281.0,2.3,28.0,303.0,305.15,229.84
2016,7,26,9,45,58.0,325.0,2.4,28.5,370.5,376.4,282.44
2016,7,26,10,0,86.0,369.0,2.5,29.0,438.0,446.01,332.06
2016,7,26,10,15,198.5,383.0,2.55,29.0,551.5,586.27,433.49
2016,7,26,10,30,311.0,397.0,2.6,29.0,665.0,720.27,526.29
2016,7,26,10,45,345.5,382.5,2.7,29.5,690.0,724.89,528.13
2016,7,26,11,0,380.0,368.0,2.8,30.0,715.0,741.63,538.72
2016,7,26,11,15,392.5,387.0,2.8,30.0,752.5,751.1,544.08
2016,7,26,11,30,405.0,406.0,2.8,30.0,790.0,757.08,547.17
2016,7,26,11,45,313.0,447.5,2.85,30.0,747.0,683.18,494.77
2016,7,26,12,0,221.0,489.0,2.9,30.0,704.0,614.62,445.85
2016,7,26,12,15,147.5,480.0,2.85,30.0,623.5,531.06,386.48
2016,7,26,12,30,74.0,471.0,2.8,30.0,543.0,450.39,328.44
2016,7,26,12,45,104.0,483.5,2.8,30.0,585.0,470.99,343.58
2016,7,26,13,0,134.0,496.0,2.8,30.0,627.0,485.45,353.69
2016,7,26,13,15,167.5,490.5,2.7,30.0,653.0,485.24,353.19
2016,7,26,13,30,201.0,485.0,2.6,30.0,679.0,481.83,350.13
2016,7,26,13,45,143.0,466.5,2.55,30.0,603.0,420.43,305.96
2016,7,26,14,0,85.0,448.0,2.5,30.0,527.0,375.25,273.66
2016,7,26,14,15,46.5,320.0,2.45,30.0,363.5,262.8,192.62
2016,7,26,14,30,8.0,192.0,2.4,30.0,200.0,158.9,116.31
2016,7,26,14,45,22.5,266.5,2.4,30.0,286.0,207.59,152.71
2016,7,26,15,0,37.0,341.0,2.4,30.0,372.0,253.6,186.31
2016,7,26,15,15,18.5,203.5,2.35,30.0,219.0,156.97,114.83
2016,7,26,15,30,0.0,66.0,2.3,30.0,66.0,54.97,37.51
2016,7,26,15,45,0.0,104.5,2.3,30.0,104.5,86.62,62.37
2016,7,26,16,0,0.0,143.0,2.3,30.0,143.0,115.75,89.06
2016,7,26,16,15,19.0,188.5,2.25,29.5,200.0,148.06,115.54
2016,7,26,16,30,38.0,234.0,2.2,29.0,257.0,165.92,130.47
2016,7,26,16,45,120.5,222.0,2.15,29.0,284.5,151.39,119.14
2016,7,26,17,0,203.0,210.0,2.1,29.0,312.0,145.34,114.69
2016,7,26,17,15,193.5,186.0,1.95,28.5,274.0,130.91,103.52
2016,7,26,17,30,184.0,162.0,1.8,28.0,236.0,115.95,91.74
2016,7,26,17,45,167.0,139.0,1.65,28.0,198.0,100.98,79.55
2016,7,26,18,0,150.0,116.0,1.5,28.0,160.0,85.57,66.76
2016,7,26,18,15,123.0,93.5,1.35,27.5,124.5,69.97,53.66
2016,7,26,18,30,96.0,71.0,1.2,27.0,89.0,54.01,39.93
2016,7,26,18,45,59.0,49.5,1.05,27.0,59.5,38.31,26.09
2016,7,26,19,0,22.0,28.0,0.9,27.0,30.0,22.58,10.86
2016,7,26,19,15,11.0,14.0,0.9,26.5,15.0,11.95,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.41,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.82,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.64,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.46,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.29,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.11,0.0
2016,7,27,7,45,0.0,54.5,2.25,26.5,54.5,45.11,31.29
2016,7,27,8,0,0.0,104.0,2.4,27.0,104.0,89.36,66.72
2016,7,27,8,15,0.0,60.0,2.45,27.5,60.0,49.73,34.56
2016,7,27,8,30,0.0,16.0,2.5,28.0,16.0,13.22,5.02
2016,7,27,8,45,0.0,15.5,2.6,28.5,15.5,12.82,4.65
2016,7,27,9,0,0.0,15.0,2.7,29.0,15.0,12.42,4.27
2016,7,27,9,15,1.5,93.5,2.75,29.0,95.0,79.42,57.3
2016,7,27,9,30,3.0,172.0,2.8,29.0,175.0,151.38,112.94
2016,7,27,9,45,5.0,183.5,2.85,29.5,187.5,163.28,121.5
2016,7,27,10,0,7.0,195.0,2.9,30.0,200.0,175.08,130.01
2016,7,27,10,15,10.0,227.0,2.95,30.0,235.5,206.38,153.45
2016,7,27,10,30,13.0,259.0,3.0,30.0,271.0,237.31,176.35
2016,7,27,10,45,160.5,343.5,3.1,30.5,490.0,490.25,364.08
2016,7,27,11,0,308.0,428.0,3.2,31.0,709.0,717.89,521.49
2016,7,27,11,15,524.5,316.0,3.25,31.0,807.5,807.14,585.36
2016,7,27,11,30,741.0,204.0,3.3,31.0,906.0,874.4,633.54
2016,7,27,11,45,525.0,335.5,3.4,31.5,836.5,774.55,560.07
2016,7,27,12,0,309.0,467.0,3.5,32.0,767.0,674.45,486.27
2016,7,27,12,15,260.5,482.0,3.5,32.0,736.0,625.13,451.59
2016,7,27,12,30,212.0,497.0,3.5,32.0,705.0,576.67,417.04
2016,7,27,12,45,450.0,375.5,3.55,32.0,816.0,627.7,456.48
2016,7,27,13,0,688.0,254.0,3.6,32.0,927.0,655.05,477.3
2016,7,27,13,15,685.0,253.0,3.65,32.0,917.0,610.81,444.54
2016,7,27,13,30,682.0,252.0,3.7,32.0,907.0,566.01,410.98
2016,7,27,13,45,684.5,244.5,3.75,32.5,891.0,519.01,374.28
2016,7,27,14,0,687.0,237.0,3.8,33.0,875.0,471.31,336.21
2016,7,27,14,15,431.0,337.5,3.8,33.0,734.0,397.56,282.66
2016,7,27,14,30,175.0,438.0,3.8,33.0,593.0,363.23,260.56
2016,7,27,14,45,265.0,402.5,3.8,33.0,627.0,336.12,237.37
2016,7,27,15,0,355.0,367.0,3.8,33.0,661.0,311.95,215.13
2016,7,27,15,15,451.5,309.0,3.8,32.5,664.5,254.83,169.0
2016,7,27,15,30,548.0,251.0,3.8,32.0,668.0,198.76,126.73
2016,7,27,15,45,546.0,232.5,3.85,32.0,626.5,150.69,102.35
2016,7,27,16,0,544.0,214.0,3.9,32.0,585.0,129.31,99.24
2016,7,27,16,15,446.0,224.5,3.85,32.0,514.0,136.59,105.41
2016,7,27,16,30,348.0,235.0,3.8,32.0,443.0,152.68,118.65
2016,7,27,16,45,190.5,212.5,3.75,32.0,324.5,147.34,114.74
2016,7,27,17,0,33.0,190.0,3.7,32.0,206.0,138.01,107.64
2016,7,27,17,15,26.5,168.0,3.4,31.5,180.0,123.46,96.41
2016,7,27,17,30,20.0,146.0,3.1,31.0,154.0,112.83,88.21
2016,7,27,17,45,13.5,124.0,2.8,30.5,129.0,96.42,75.06
2016,7,27,18,0,7.0,102.0,2.5,30.0,104.0,79.88,61.53
2016,7,27,18,15,3.5,79.0,2.3,29.0,80.0,62.55,47.13
2016,7,27,18,30,0.0,56.0,2.1,28.0,56.0,45.03,32.24
2016,7,27,18,45,0.0,36.5,1.9,27.5,36.5,29.82,18.99
2016,7,27,19,0,0.0,17.0,1.7,27.0,17.0,14.01,4.41
2016,7,27,19,15,0.0,8.5,1.75,27.0,8.5,7.26,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,6.83,0.0
2016,7,28,6,15,28.0,28.5,2.1,25.0,32.0,56.74,34.54
2016,7,28,6,30,56.0,49.0,2.2,25.0,56.0,117.96,89.79
2016,7,28,6,45,93.0,71.0,2.3,25.5,90.0,175.31,138.47
2016,7,28,7,0,130.0,93.0,2.4,26.0,124.0,233.63,186.81
2016,7,28,7,15,158.5,113.5,2.45,26.0,162.0,283.53,227.3
2016,7,28,7,30,187.0,134.0,2.5,26.0,200.0,334.45,267.41
2016,7,28,7,45,118.0,155.5,2.6,26.5,199.5,296.31,234.31
2016,7,28,8,0,49.0,177.0,2.7,27.0,199.0,234.19,182.58
2016,7,28,8,15,83.5,207.5,2.75,27.5,251.0,300.3,233.8
2016,7,28,8,30,118.0,238.0,2.8,28.0,303.0,387.76,299.08
2016,7,28,8,45,260.0,241.5,2.85,28.5,402.5,551.6,421.29
2016,7,28,9,0,402.0,245.0,2.9,29.0,502.0,718.0,538.64
2016,7,28,9,15,364.5,278.0,2.85,29.0,524.5,692.17,516.74
2016,7,28,9,30,327.0,311.0,2.8,29.0,547.0,685.36,509.03
2016,7,28,9,45,316.5,335.0,2.8,29.5,575.0,693.43,511.65
2016,7,28,10,0,306.0,359.0,2.8,30.0,603.0,699.36,512.79
2016,7,28,10,15,560.0,247.0,2.75,30.5,717.5,851.45,619.35
2016,7,28,10,30,814.0,135.0,2.7,31.0,832.0,964.18,690.41
2016,7,28,10,45,821.5,136.0,2.7,31.5,861.0,940.05,671.61
2016,7,28,11,0,829.0,137.0,2.7,32.0,890.0,925.73,660.47
2016,7,28,11,15,834.0,138.5,2.7,32.0,911.5,906.16,647.34
2016,7,28,11,30,839.0,140.0,2.7,32.0,933.0,883.31,632.22
2016,7,28,11,45,843.0,140.0,2.7,32.0,947.0,855.14,613.71
2016,7,28,12,0,847.0,140.0,2.7,32.0,961.0,824.07,593.32
2016,7,28,12,15,848.0,140.5,2.7,32.0,967.0,788.33,569.81
2016,7,28,12,30,849.0,141.0,2.7,32.0,973.0,750.34,544.22
2016,7,28,12,45,608.5,290.5,2.75,32.5,886.5,667.7,481.87
2016,7,28,13,0,368.0,440.0,2.8,33.0,800.0,592.35,425.01
2016,7,28,13,15,410.5,424.5,2.8,33.0,822.0,573.3,411.67
2016,7,28,13,30,453.0,409.0,2.8,33.0,844.0,554.13,397.2
2016,7,28,13,45,261.5,422.5,2.85,33.0,672.5,440.79,316.9
2016,7,28,14,0,70.0,436.0,2.9,33.0,501.0,360.12,260.19
2016,7,28,14,15,35.0,258.5,2.95,32.5,291.0,214.49,155.84
2016,7,28,14,30,0.0,81.0,3.0,32.0,81.0,67.73,46.64
2016,7,28,14,45,0.5,114.0,3.05,32.0,114.5,94.61,67.41
2016,7,28,15,0,1.0,147.0,3.1,32.0,148.0,120.58,87.29
2016,7,28,15,15,19.5,228.0,3.1,31.5,243.0,173.35,126.84
2016,7,28,15,30,38.0,309.0,3.1,31.0,338.0,219.75,161.6
2016,7,28,15,45,55.0,303.5,3.1,31.0,342.5,209.41,154.71
2016,7,28,16,0,72.0,298.0,3.1,31.0,347.0,203.01,158.05
2016,7,28,16,15,57.5,268.0,3.05,30.5,305.0,185.89,145.27
2016,7,28,16,30,43.0,238.0,3.0,30.0,263.0,168.12,131.85
2016,7,28,16,45,37.5,213.0,3.0,30.0,233.5,152.68,119.9
2016,7,28,17,0,32.0,188.0,3.0,30.0,204.0,136.79,107.46
2016,7,28,17,15,28.0,166.5,2.75,29.5,179.0,122.54,96.4
2016,7,28,17,30,24.0,145.0,2.5,29.0,154.0,112.16,88.35
2016,7,28,17,45,17.0,123.0,2.3,29.0,129.0,95.73,74.93
2016,7,28,18,0,10.0,101.0,2.1,29.0,104.0,79.17,61.18
2016,7,28,18,15,5.0,79.0,2.0,28.5,80.5,62.5,47.18
2016,7,28,18,30,0.0,57.0,1.9,28.0,57.0,45.69,32.77
2016,7,28,18,45,0.0,37.5,1.8,27.5,37.5,30.51,19.52
2016,7,28,19,0,0.0,18.0,1.7,27.0,18.0,14.85,4.77
2016,7,28,19,15,0.0,9.0,1.85,26.5,9.0,7.68,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,9.39,0.0
2016,7,29,6,15,105.5,29.5,1.45,25.0,43.5,142.04,92.93
2016,7,29,6,30,211.0,48.0,1.5,25.0,76.0,268.22,209.05
2016,7,29,6,45,294.5,62.0,1.55,25.5,121.5,357.85,283.8
2016,7,29,7,0,378.0,76.0,1.6,26.0,167.0,453.75,359.79
2016,7,29,7,15,438.0,86.5,1.75,26.0,218.0,528.93,417.24
2016,7,29,7,30,498.0,97.0,1.9,26.0,269.0,606.7,474.42
2016,7,29,7,45,542.5,104.0,2.1,26.5,322.0,677.37,523.76
2016,7,29,8,0,587.0,111.0,2.3,27.0,375.0,739.39,565.5
2016,7,29,8,15,618.5,117.0,2.3,27.0,427.0,786.75,595.91
2016,7,29,8,30,650.0,123.0,2.3,27.0,479.0,832.48,624.7
2016,7,29,8,45,484.5,194.5,2.35,27.5,474.0,744.76,560.1
2016,7,29,9,0,319.0,266.0,2.4,28.0,469.0,636.78,478.56
2016,7,29,9,15,332.5,280.0,2.35,28.5,506.5,661.97,494.33
2016,7,29,9,30,346.0,294.0,2.3,29.0,544.0,685.59,507.9
2016,7,29,9,45,233.0,336.0,2.3,29.5,508.5,609.76,449.75
2016,7,29,10,0,120.0,378.0,2.3,30.0,473.0,511.33,376.2
2016,7,29,10,15,187.0,394.0,2.2,30.0,550.0,586.57,429.85
2016,7,29,10,30,254.0,410.0,2.1,30.0,627.0,677.56,491.32
2016,7,29,10,45,277.5,405.0,2.05,30.5,650.0,681.68,492.03
2016,7,29,11,0,301.0,400.0,2.0,31.0,673.0,683.94,492.15
2016,7,29,11,15,572.5,268.5,1.9,31.0,803.5,808.7,579.98
2016,7,29,11,30,844.0,137.0,1.8,31.0,934.0,884.78,628.97
2016,7,29,11,45,852.0,134.5,1.7,31.5,949.5,857.8,608.35
2016,7,29,12,0,860.0,132.0,1.6,32.0,965.0,827.75,586.93
2016,7,29,12,15,861.5,132.0,1.55,32.0,971.5,791.7,563.42
2016,7,29,12,30,863.0,132.0,1.5,32.0,978.0,753.33,538.12
2016,7,29,12,45,867.0,129.0,1.45,32.5,977.0,712.42,508.54
2016,7,29,13,0,871.0,126.0,1.4,33.0,976.0,669.54,477.16
2016,7,29,13,15,869.0,125.5,1.4,33.0,966.0,622.95,443.86
2016,7,29,13,30,867.0,125.0,1.4,33.0,956.0,575.05,408.71
2016,7,29,13,45,866.5,122.0,1.45,33.5,939.0,525.01,370.48
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,473.81,330.28
2016,7,29,14,15,860.5,118.0,1.55,34.0,896.5,420.98,288.41
2016,7,29,14,30,855.0,117.0,1.6,34.0,871.0,367.84,245.21
2016,7,29,14,45,817.5,132.5,1.7,34.0,832.0,316.01,203.37
2016,7,29,15,0,780.0,148.0,1.8,34.0,793.0,260.55,159.81
2016,7,29,15,15,768.0,145.5,1.9,34.0,754.5,208.13,120.12
2016,7,29,15,30,756.0,143.0,2.0,34.0,716.0,157.19,87.34
2016,7,29,15,45,745.0,137.0,2.1,34.0,672.5,105.7,65.84
2016,7,29,16,0,734.0,131.0,2.2,34.0,629.0,89.86,66.94
2016,7,29,16,15,714.0,126.5,2.2,33.5,581.0,80.79,60.03
2016,7,29,16,30,694.0,122.0,2.2,33.0,533.0,80.12,59.84
2016,7,29,16,45,669.5,116.0,2.25,33.0,482.0,78.26,58.55
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,76.21,57.11
2016,7,29,17,15,609.5,103.5,2.1,32.5,378.0,73.49,55.22
2016,7,29,17,30,574.0,97.0,1.9,32.0,325.0,70.62,53.17
2016,7,29,17,45,525.5,88.5,1.7,31.5,272.0,65.94,49.54
2016,7,29,18,0,477.0,80.0,1.5,31.0,219.0,61.08,45.63
2016,7,29,18,15,408.0,69.0,1.45,30.0,170.0,51.88,38.0
2016,7,29,18,30,339.0,58.0,1.4,29.0,121.0,44.04,31.23
2016,7,29,18,45,239.0,43.0,1.4,28.5,79.5,32.93,21.37
2016,7,29,19,0,139.0,28.0,1.4,28.0,38.0,21.62,9.04
2016,7,29,19,15,69.5,14.0,1.55,27.5,19.0,11.95,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,34.69,0.0
2016,7,30,6,15,151.5,27.5,1.4,24.5,45.5,187.49,121.32
2016,7,30,6,30,266.0,44.0,1.6,25.0,79.0,304.12,237.08
2016,7,30,6,45,368.0,53.5,1.85,25.5,127.5,409.48,324.44
2016,7,30,7,0,470.0,63.0,2.1,26.0,176.0,520.32,411.16
2016,7,30,7,15,527.0,71.0,2.15,26.5,228.5,594.91,466.4
2016,7,30,7,30,584.0,79.0,2.2,27.0,281.0,671.02,520.12
2016,7,30,7,45,634.0,82.0,2.3,27.5,336.5,734.78,563.08
2016,7,30,8,0,684.0,85.0,2.4,28.0,392.0,798.47,604.56
2016,7,30,8,15,711.5,89.5,2.4,28.5,445.0,836.46,626.61
2016,7,30,8,30,739.0,94.0,2.4,29.0,498.0,878.26,650.9
2016,7,30,8,45,764.0,96.0,2.4,29.5,549.0,912.13,669.43
2016,7,30,9,0,789.0,98.0,2.4,30.0,600.0,943.35,686.03
2016,7,30,9,15,804.0,100.5,2.35,30.5,646.5,962.07,693.96
2016,7,30,9,30,819.0,103.0,2.3,31.0,693.0,965.34,692.15
2016,7,30,9,45,833.0,104.0,2.3,31.5,735.0,974.8,695.08
2016,7,30,10,0,847.0,105.0,2.3,32.0,777.0,980.85,695.91
2016,7,30,10,15,856.0,107.0,2.3,32.0,813.0,979.4,693.63
2016,7,30,10,30,865.0,109.0,2.3,32.0,849.0,974.34,689.32
2016,7,30,10,45,873.0,109.0,2.35,32.5,878.0,962.64,680.12
2016,7,30,11,0,881.0,109.0,2.4,33.0,907.0,947.39,668.88
2016,7,30,11,15,885.0,110.0,2.45,33.0,928.5,925.88,655.17
2016,7,30,11,30,889.0,111.0,2.5,33.0,950.0,901.02,639.4
2016,7,30,11,45,893.0,110.5,2.55,33.5,964.0,871.58,619.42
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,839.1,597.53
2016,7,30,12,15,898.0,110.5,2.65,34.0,984.0,802.24,573.94
2016,7,30,12,30,899.0,111.0,2.7,34.0,990.0,762.94,548.58
2016,7,30,12,45,898.0,111.0,2.8,34.5,987.5,719.66,517.94
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,674.6,485.08
2016,7,30,13,15,895.0,110.5,2.95,35.0,974.5,626.94,450.41
2016,7,30,13,30,893.0,110.0,3.0,35.0,964.0,577.89,413.75
2016,7,30,13,45,888.0,110.0,3.05,35.5,945.5,526.44,373.53
2016,7,30,14,0,883.0,110.0,3.1,36.0,927.0,474.18,331.7
2016,7,30,14,15,877.5,108.5,3.15,35.5,901.0,420.12,288.78
2016,7,30,14,30,872.0,107.0,3.2,35.0,875.0,365.73,244.45
2016,7,30,14,45,863.5,106.0,3.25,35.0,842.5,310.72,198.69
2016,7,30,15,0,855.0,105.0,3.3,35.0,810.0,256.12,153.95
2016,7,30,15,15,844.5,103.0,3.3,35.0,771.0,201.2,111.93
2016,7,30,15,30,834.0,101.0,3.3,35.0,732.0,147.36,77.43
2016,7,30,15,45,819.0,99.5,3.35,35.0,687.0,94.9,57.54
2016,7,30,16,0,804.0,98.0,3.4,35.0,642.0,70.36,51.15
2016,7,30,16,15,571.0,167.0,3.4,34.5,538.5,103.58,78.09
2016,7,30,16,30,338.0,236.0,3.4,34.0,435.0,153.2,118.11
2016,7,30,16,45,525.5,161.5,3.4,34.0,437.5,106.5,81.08
2016,7,30,17,0,713.0,87.0,3.4,34.0,440.0,67.6,49.87
2016,7,30,17,15,680.0,82.0,3.2,33.5,386.5,59.49,43.54
2016,7,30,17,30,647.0,77.0,3.0,33.0,333.0,56.98,41.73
2016,7,30,17,45,597.0,71.5,2.8,32.5,279.0,53.84,39.33
2016,7,30,18,0,547.0,66.0,2.6,32.0,225.0,50.67,36.79
2016,7,30,18,15,477.5,57.5,2.5,31.0,174.5,44.92,32.03
2016,7,30,18,30,408.0,49.0,2.4,30.0,124.0,39.06,26.93
2016,7,30,18,45,298.5,37.0,2.35,29.5,82.0,29.89,18.74
2016,7,30,19,0,189.0,25.0,2.3,29.0,40.0,19.46,7.05
2016,7,30,19,15,94.5,12.5,2.45,28.5,20.0,10.67,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,2.1,25.0,11.0,31.09,0.0
2016,7,31,6,15,149.5,26.5,2.3,25.0,44.0,183.31,115.36
2016,7,31,6,30,266.0,43.0,2.5,25.0,77.0,302.73,236.69
2016,7,31,6,45,369.0,52.0,2.7,25.5,125.5,408.52,325.18
2016,7,31,7,0,472.0,61.0,2.9,26.0,174.0,519.45,412.73
2016,7,31,7,15,529.0,68.5,2.95,26.5,226.0,593.33,468.21
2016,7,31,7,30,586.0,76.0,3.0,27.0,278.0,668.76,522.22
2016,7,31,7,45,415.5,126.5,3.15,27.5,282.5,578.25,453.23
2016,7,31,8,0,245.0,177.0,3.3,28.0,287.0,463.22,361.98
2016,7,31,8,15,492.5,134.0,3.3,28.0,390.5,673.09,520.46
2016,7,31,8,30,740.0,91.0,3.3,28.0,494.0,875.4,659.15
2016,7,31,8,45,760.0,95.0,3.3,28.5,544.5,906.76,675.27
2016,7,31,9,0,780.0,99.0,3.3,29.0,595.0,935.36,690.65
2016,7,31,9,15,795.5,101.5,3.3,29.5,641.5,954.52,699.7
2016,7,31,9,30,811.0,104.0,3.3,30.0,688.0,958.19,698.7
2016,7,31,9,45,824.5,105.5,3.35,30.5,729.5,967.68,702.14
2016,7,31,10,0,838.0,107.0,3.4,31.0,771.0,973.76,703.45
2016,7,31,10,15,566.0,253.0,3.4,31.5,711.0,862.85,626.19
2016,7,31,10,30,294.0,399.0,3.4,32.0,651.0,705.61,511.44
2016,7,31,10,45,369.5,384.0,3.45,32.5,711.0,749.31,542.08
2016,7,31,11,0,445.0,369.0,3.5,33.0,771.0,803.28,577.48
2016,7,31,11,15,451.5,382.0,3.5,33.0,799.5,800.01,574.0
2016,7,31,11,30,458.0,395.0,3.5,33.0,828.0,793.69,568.92
2016,7,31,11,45,463.5,404.5,3.55,33.5,848.0,780.47,558.43
2016,7,31,12,0,469.0,414.0,3.6,34.0,868.0,764.43,546.1
2016,7,31,12,15,517.5,370.0,3.65,34.0,873.5,736.3,528.23
2016,7,31,12,30,566.0,326.0,3.7,34.0,879.0,704.05,507.2
2016,7,31,12,45,726.0,221.0,3.8,34.5,928.5,694.16,501.78
2016,7,31,13,0,886.0,116.0,3.9,35.0,978.0,670.38,485.59
2016,7,31,13,15,884.0,115.5,3.95,35.0,968.0,623.08,450.53
2016,7,31,13,30,882.0,115.0,4.0,35.0,958.0,574.42,413.67
2016,7,31,13,45,875.0,116.0,4.05,35.0,939.0,523.08,373.84
2016,7,31,14,0,868.0,117.0,4.1,35.0,920.0,471.15,332.47
2016,7,31,14,15,862.0,116.0,4.1,34.5,894.5,417.89,289.58
2016,7,31,14,30,856.0,115.0,4.1,34.0,869.0,364.37,245.44
2016,7,31,14,45,832.5,122.5,4.15,34.0,832.5,311.37,201.29
2016,7,31,15,0,809.0,130.0,4.2,34.0,796.0,252.36,153.74
2016,7,31,15,15,798.0,127.5,4.2,34.0,757.5,198.42,112.39
2016,7,31,15,30,787.0,125.0,4.2,34.0,719.0,145.79,78.61
2016,7,31,15,45,770.5,122.5,4.2,34.0,674.5,94.47,59.04
2016,7,31,16,0,754.0,120.0,4.2,34.0,630.0,83.3,61.8
