Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,15,734.5,116.5,4.15,33.5,582.0,82.94,61.84
2016,7,31,16,30,715.0,113.0,4.1,33.0,534.0,75.02,55.77
2016,7,31,16,45,688.5,108.5,4.1,33.0,482.0,73.83,55.01
2016,7,31,17,0,662.0,104.0,4.1,33.0,430.0,72.53,54.17
2016,7,31,17,15,626.5,98.0,3.85,32.5,377.0,69.97,52.38
2016,7,31,17,30,591.0,92.0,3.6,32.0,324.0,67.27,50.45
2016,7,31,17,45,539.0,84.5,3.4,31.5,271.0,63.16,47.27
2016,7,31,18,0,487.0,77.0,3.2,31.0,218.0,58.93,43.86
2016,7,31,18,15,414.5,66.5,3.1,30.5,168.0,50.19,36.49
2016,7,31,18,30,342.0,56.0,3.0,30.0,118.0,42.63,29.87
2016,7,31,18,45,233.0,41.5,2.9,29.5,77.0,31.82,20.25
2016,7,31,19,0,124.0,27.0,2.8,29.0,36.0,20.85,7.36
2016,7,31,19,15,62.0,13.5,2.9,28.5,18.0,11.52,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.8,0.0
2016,8,1,6,15,58.5,30.0,2.4,24.5,37.5,96.47,56.36
2016,8,1,6,30,116.0,54.0,2.7,25.0,69.0,192.76,148.91
2016,8,1,6,45,232.0,68.5,3.05,25.5,117.0,301.05,240.59
2016,8,1,7,0,348.0,83.0,3.4,26.0,165.0,438.81,351.75
2016,8,1,7,15,412.0,94.5,3.45,26.5,217.0,517.54,412.87
2016,8,1,7,30,476.0,106.0,3.5,27.0,269.0,599.18,473.06
2016,8,1,7,45,551.0,106.0,3.6,27.5,327.0,687.44,535.72
2016,8,1,8,0,626.0,106.0,3.7,28.0,385.0,770.45,592.29
2016,8,1,8,15,657.5,112.0,3.7,28.5,438.5,818.51,622.23
2016,8,1,8,30,689.0,118.0,3.7,29.0,492.0,864.84,650.45
2016,8,1,8,45,723.5,118.0,3.75,30.0,545.5,904.56,672.53
2016,8,1,9,0,758.0,118.0,3.8,31.0,599.0,935.7,688.5
2016,8,1,9,15,775.5,121.5,3.75,31.5,646.5,957.81,699.19
2016,8,1,9,30,793.0,125.0,3.7,32.0,694.0,976.66,707.77
2016,8,1,9,45,810.0,125.5,3.7,32.5,737.0,988.15,711.95
2016,8,1,10,0,827.0,126.0,3.7,33.0,780.0,996.09,714.01
2016,8,1,10,15,836.5,128.0,3.65,33.5,816.5,981.46,701.43
2016,8,1,10,30,846.0,130.0,3.6,34.0,853.0,976.49,695.44
2016,8,1,10,45,855.5,130.0,3.55,34.5,883.0,965.93,685.99
2016,8,1,11,0,865.0,130.0,3.5,35.0,913.0,951.81,674.48
2016,8,1,11,15,870.0,131.5,3.5,35.0,935.0,931.35,660.79
2016,8,1,11,30,875.0,133.0,3.5,35.0,957.0,907.48,645.04
2016,8,1,11,45,880.0,131.5,3.5,35.5,971.5,877.74,624.26
2016,8,1,12,0,885.0,130.0,3.5,36.0,986.0,844.98,601.63
2016,8,1,12,15,886.0,130.5,3.5,36.0,991.5,807.88,577.4
2016,8,1,12,30,887.0,131.0,3.5,36.0,997.0,768.38,551.25
2016,8,1,12,45,888.0,129.5,3.5,36.5,995.0,725.25,519.82
2016,8,1,13,0,889.0,128.0,3.5,37.0,993.0,680.3,486.62
2016,8,1,13,15,886.5,127.5,3.5,37.0,982.0,632.24,451.55
2016,8,1,13,30,884.0,127.0,3.5,37.0,971.0,582.89,414.65
2016,8,1,13,45,881.0,125.0,3.55,37.5,952.5,531.1,374.34
2016,8,1,14,0,878.0,123.0,3.6,38.0,934.0,478.38,332.35
2016,8,1,14,15,872.0,121.5,3.6,38.0,908.0,424.07,288.81
2016,8,1,14,30,866.0,120.0,3.6,38.0,882.0,369.5,244.18
2016,8,1,14,45,858.0,118.0,3.65,38.0,848.5,314.02,198.63
2016,8,1,15,0,850.0,116.0,3.7,38.0,815.0,258.92,154.15
2016,8,1,15,15,839.0,114.0,3.7,37.5,775.5,203.95,113.13
2016,8,1,15,30,828.0,112.0,3.7,37.0,736.0,150.1,79.77
2016,8,1,15,45,814.0,109.0,3.75,37.0,691.0,85.94,52.43
2016,8,1,16,0,800.0,106.0,3.8,37.0,646.0,75.39,54.71
2016,8,1,16,15,781.0,102.5,3.8,36.5,596.5,74.59,54.38
2016,8,1,16,30,762.0,99.0,3.8,36.0,547.0,73.68,53.97
2016,8,1,16,45,736.0,95.5,3.8,36.0,494.0,72.56,53.27
2016,8,1,17,0,710.0,92.0,3.8,36.0,441.0,65.24,47.56
2016,8,1,17,15,675.5,86.5,3.55,35.0,386.5,62.63,45.83
2016,8,1,17,30,641.0,81.0,3.3,34.0,332.0,59.89,43.95
2016,8,1,17,45,589.5,75.0,3.05,33.5,277.5,56.51,41.36
2016,8,1,18,0,538.0,69.0,2.8,33.0,223.0,53.07,38.61
2016,8,1,18,15,465.0,60.0,2.8,32.0,172.0,47.01,33.59
2016,8,1,18,30,392.0,51.0,2.8,31.0,121.0,40.83,28.22
2016,8,1,18,45,274.0,38.0,2.85,30.5,78.5,29.36,18.11
2016,8,1,19,0,156.0,25.0,2.9,30.0,36.0,19.4,5.72
2016,8,1,19,15,78.0,12.5,3.15,29.5,18.0,10.67,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,17.92,0.0
2016,8,2,6,15,120.0,27.0,1.7,24.5,41.5,161.63,94.12
2016,8,2,6,30,225.0,45.0,1.9,25.0,74.0,275.47,213.9
2016,8,2,6,45,331.5,56.0,2.15,25.5,122.0,379.17,301.39
2016,8,2,7,0,438.0,67.0,2.4,26.0,170.0,497.65,394.96
2016,8,2,7,15,498.0,75.5,2.45,26.5,222.5,574.91,452.94
2016,8,2,7,30,558.0,84.0,2.5,27.0,275.0,653.69,509.33
2016,8,2,7,45,615.0,86.5,2.55,27.5,331.0,722.95,556.44
2016,8,2,8,0,672.0,89.0,2.6,28.0,387.0,792.32,601.89
2016,8,2,8,15,701.0,93.5,2.6,28.5,440.5,836.77,628.52
2016,8,2,8,30,730.0,98.0,2.6,29.0,494.0,873.93,649.76
2016,8,2,8,45,757.0,99.5,2.6,30.0,545.5,909.1,667.98
2016,8,2,9,0,784.0,101.0,2.6,31.0,597.0,941.61,684.11
2016,8,2,9,15,799.5,104.0,2.55,31.5,644.0,961.34,692.73
2016,8,2,9,30,815.0,107.0,2.5,32.0,691.0,977.8,699.35
2016,8,2,9,45,828.5,108.5,2.45,32.5,733.0,974.68,693.66
2016,8,2,10,0,842.0,110.0,2.4,33.0,775.0,980.58,694.03
2016,8,2,10,15,851.0,111.5,2.4,33.5,811.0,978.4,689.88
2016,8,2,10,30,860.0,113.0,2.4,34.0,847.0,972.65,683.75
2016,8,2,10,45,867.5,114.0,2.4,34.5,876.5,961.31,674.34
2016,8,2,11,0,875.0,115.0,2.4,35.0,906.0,946.4,662.91
2016,8,2,11,15,879.5,116.0,2.4,35.0,927.5,925.17,649.05
2016,8,2,11,30,884.0,117.0,2.4,35.0,949.0,900.57,633.18
2016,8,2,11,45,888.5,116.5,2.45,35.5,963.5,871.37,613.57
2016,8,2,12,0,893.0,116.0,2.5,36.0,978.0,839.11,592.04
2016,8,2,12,15,894.0,116.5,2.55,36.0,984.0,802.06,568.58
2016,8,2,12,30,895.0,117.0,2.6,36.0,990.0,762.57,543.37
2016,8,2,12,45,895.0,116.0,2.7,36.5,987.5,719.03,512.62
2016,8,2,13,0,895.0,115.0,2.8,37.0,985.0,673.67,479.87
2016,8,2,13,15,893.0,114.5,2.85,37.0,974.5,625.79,445.35
2016,8,2,13,30,891.0,114.0,2.9,37.0,964.0,576.51,408.84
2016,8,2,13,45,887.5,113.0,3.0,37.0,945.5,524.89,369.71
2016,8,2,14,0,884.0,112.0,3.1,37.0,927.0,472.35,328.64
2016,8,2,14,15,878.5,110.5,3.15,37.0,901.0,417.96,284.99
2016,8,2,14,30,873.0,109.0,3.2,37.0,875.0,363.25,240.12
2016,8,2,14,45,864.5,108.0,3.3,37.0,842.0,307.93,194.54
2016,8,2,15,0,856.0,107.0,3.4,37.0,809.0,253.03,150.08
2016,8,2,15,15,845.5,105.0,3.45,37.0,770.0,197.83,108.6
2016,8,2,15,30,835.0,103.0,3.5,37.0,731.0,143.71,75.15
2016,8,2,15,45,820.5,101.0,3.55,37.0,686.0,90.72,57.16
2016,8,2,16,0,806.0,99.0,3.6,37.0,641.0,71.21,51.39
2016,8,2,16,15,787.5,95.5,3.6,36.5,591.5,70.23,50.9
2016,8,2,16,30,769.0,92.0,3.6,36.0,542.0,69.12,50.31
2016,8,2,16,45,742.5,89.0,3.6,35.5,489.5,68.13,49.82
2016,8,2,17,0,716.0,86.0,3.6,35.0,437.0,67.09,49.29
2016,8,2,17,15,682.5,81.5,3.4,34.5,383.0,59.34,43.25
2016,8,2,17,30,649.0,77.0,3.2,34.0,329.0,57.17,41.72
2016,8,2,17,45,596.5,71.5,3.0,33.5,274.5,54.02,39.31
2016,8,2,18,0,544.0,66.0,2.8,33.0,220.0,50.84,36.76
2016,8,2,18,15,471.5,57.5,2.65,32.0,169.5,45.09,31.98
2016,8,2,18,30,399.0,49.0,2.5,31.0,119.0,39.24,26.88
2016,8,2,18,45,280.5,36.5,2.45,30.5,77.0,29.62,18.25
2016,8,2,19,0,162.0,24.0,2.4,30.0,35.0,18.66,4.47
2016,8,2,19,15,81.0,12.0,2.55,29.5,17.5,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,138.5,20.0,1.4,25.5,37.5,159.25,88.44
2016,8,3,6,30,277.0,40.0,1.6,26.0,75.0,306.96,237.14
2016,8,3,6,45,376.5,50.0,1.8,26.5,123.0,412.02,324.27
2016,8,3,7,0,476.0,60.0,2.0,27.0,171.0,521.36,409.61
2016,8,3,7,15,534.5,67.5,2.0,27.5,223.5,596.67,465.09
2016,8,3,7,30,593.0,75.0,2.0,28.0,276.0,673.6,518.87
2016,8,3,7,45,640.5,79.0,2.05,28.5,331.5,736.49,560.61
2016,8,3,8,0,688.0,83.0,2.1,29.0,387.0,799.27,600.75
2016,8,3,8,15,716.0,87.5,2.1,29.5,440.5,837.94,623.0
2016,8,3,8,30,744.0,92.0,2.1,30.0,494.0,880.28,647.32
2016,8,3,8,45,767.5,94.5,2.1,30.5,545.5,913.28,664.99
2016,8,3,9,0,791.0,97.0,2.1,31.0,597.0,943.58,680.74
2016,8,3,9,15,806.5,100.0,2.1,31.5,644.0,963.37,689.69
2016,8,3,9,30,822.0,103.0,2.1,32.0,691.0,967.67,688.97
2016,8,3,9,45,834.0,105.0,2.1,32.5,732.5,976.09,691.17
2016,8,3,10,0,846.0,107.0,2.1,33.0,774.0,981.05,691.29
2016,8,3,10,15,854.5,109.0,2.1,33.5,810.0,978.9,687.19
2016,8,3,10,30,863.0,111.0,2.1,34.0,846.0,973.15,681.09
2016,8,3,10,45,870.0,112.0,2.15,34.5,875.5,961.29,671.93
2016,8,3,11,0,877.0,113.0,2.2,35.0,905.0,945.85,660.74
2016,8,3,11,15,881.5,114.0,2.25,35.0,926.5,924.58,647.39
2016,8,3,11,30,886.0,115.0,2.3,35.0,948.0,899.93,631.98
2016,8,3,11,45,888.5,116.0,2.35,35.5,962.0,870.28,612.15
2016,8,3,12,0,891.0,117.0,2.4,36.0,976.0,837.62,590.42
2016,8,3,12,15,892.0,117.5,2.45,36.0,982.0,800.56,567.02
2016,8,3,12,30,893.0,118.0,2.5,36.0,988.0,761.05,541.85
2016,8,3,12,45,893.0,117.5,2.55,36.5,985.5,717.9,511.07
2016,8,3,13,0,893.0,117.0,2.6,37.0,983.0,672.89,478.43
2016,8,3,13,15,890.5,116.5,2.65,37.0,972.5,624.68,443.79
2016,8,3,13,30,888.0,116.0,2.7,37.0,962.0,575.14,407.21
2016,8,3,13,45,884.5,115.0,2.8,37.0,943.5,523.56,368.2
2016,8,3,14,0,881.0,114.0,2.9,37.0,925.0,471.06,327.26
2016,8,3,14,15,875.0,112.5,2.9,37.0,899.0,416.54,283.52
2016,8,3,14,30,869.0,111.0,2.9,37.0,873.0,361.76,238.66
2016,8,3,14,45,857.0,112.0,2.95,37.0,839.0,306.92,193.63
2016,8,3,15,0,845.0,113.0,3.0,37.0,805.0,252.84,150.07
2016,8,3,15,15,834.5,110.5,3.0,36.5,766.0,197.85,109.24
2016,8,3,15,30,824.0,108.0,3.0,36.0,727.0,143.94,76.39
2016,8,3,15,45,810.0,105.5,3.0,36.0,682.0,80.11,58.49
2016,8,3,16,0,796.0,103.0,3.0,36.0,637.0,73.58,53.51
2016,8,3,16,15,778.0,99.5,2.95,35.5,588.0,72.72,53.12
2016,8,3,16,30,760.0,96.0,2.9,35.0,539.0,71.74,52.65
2016,8,3,16,45,735.0,92.0,2.85,35.0,486.5,70.2,51.6
2016,8,3,17,0,710.0,88.0,2.8,35.0,434.0,68.55,50.46
2016,8,3,17,15,676.0,83.0,2.5,34.5,380.0,60.35,44.07
2016,8,3,17,30,642.0,78.0,2.2,34.0,326.0,57.87,42.29
2016,8,3,17,45,592.5,72.0,1.9,33.5,272.0,54.42,39.63
2016,8,3,18,0,543.0,66.0,1.6,33.0,218.0,50.9,36.8
2016,8,3,18,15,470.5,57.0,1.5,32.0,167.5,44.75,31.69
2016,8,3,18,30,398.0,48.0,1.4,31.0,117.0,38.47,26.22
2016,8,3,18,45,282.5,35.5,1.35,30.5,75.5,28.83,17.56
2016,8,3,19,0,167.0,23.0,1.3,30.0,34.0,17.91,3.1
2016,8,3,19,15,83.5,11.5,1.4,29.5,17.0,9.82,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,156.0,18.5,1.9,25.5,37.5,175.0,92.26
2016,8,4,6,30,312.0,37.0,2.1,26.0,75.0,332.58,257.01
2016,8,4,6,45,408.5,46.0,2.3,26.5,123.5,432.87,340.86
2016,8,4,7,0,505.0,55.0,2.5,27.0,172.0,539.17,424.29
2016,8,4,7,15,341.0,92.5,2.5,27.5,181.0,452.82,358.73
2016,8,4,7,30,177.0,130.0,2.5,28.0,190.0,321.59,254.6
2016,8,4,7,45,254.5,145.5,2.55,28.5,249.0,431.65,339.45
2016,8,4,8,0,332.0,161.0,2.6,29.0,308.0,525.83,408.68
2016,8,4,8,15,546.5,123.0,2.55,29.5,401.5,723.3,549.65
2016,8,4,8,30,761.0,85.0,2.5,30.0,495.0,888.07,656.99
2016,8,4,8,45,781.0,88.5,2.5,31.0,546.0,919.05,671.02
2016,8,4,9,0,801.0,92.0,2.5,32.0,597.0,947.21,684.14
2016,8,4,9,15,816.0,94.5,2.5,32.5,644.0,954.09,684.9
2016,8,4,9,30,831.0,97.0,2.5,33.0,691.0,969.63,691.5
2016,8,4,9,45,840.5,100.5,2.5,33.5,732.5,977.33,693.15
2016,8,4,10,0,850.0,104.0,2.5,34.0,774.0,981.46,692.76
2016,8,4,10,15,858.5,106.0,2.5,34.0,810.0,979.32,690.06
2016,8,4,10,30,867.0,108.0,2.5,34.0,846.0,973.55,685.31
2016,8,4,10,45,870.5,111.0,2.55,34.5,874.0,960.3,675.11
2016,8,4,11,0,874.0,114.0,2.6,35.0,902.0,943.49,662.89
2016,8,4,11,15,685.0,250.0,2.65,35.0,877.0,892.77,629.66
2016,8,4,11,30,496.0,386.0,2.7,35.0,852.0,818.12,576.19
2016,8,4,11,45,535.5,354.0,2.75,35.5,864.0,796.94,562.59
2016,8,4,12,0,575.0,322.0,2.8,36.0,876.0,771.93,545.92
2016,8,4,12,15,732.5,220.5,2.85,36.0,931.0,775.28,551.17
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,758.76,542.62
2016,8,4,12,45,886.5,121.0,3.0,36.5,982.5,715.13,511.23
2016,8,4,13,0,883.0,123.0,3.1,37.0,979.0,669.85,478.25
2016,8,4,13,15,683.0,261.5,3.1,37.0,919.5,609.97,432.92
2016,8,4,13,30,483.0,400.0,3.1,37.0,860.0,560.2,395.29
2016,8,4,13,45,502.5,381.0,3.15,37.0,851.5,521.06,366.71
2016,8,4,14,0,522.0,362.0,3.2,37.0,843.0,480.12,335.86
2016,8,4,14,15,488.0,355.0,3.2,37.0,794.5,424.62,294.66
2016,8,4,14,30,454.0,348.0,3.2,37.0,746.0,373.02,255.97
2016,8,4,14,45,646.5,232.0,3.25,37.0,774.0,313.86,205.06
2016,8,4,15,0,839.0,116.0,3.3,37.0,802.0,251.78,149.52
2016,8,4,15,15,828.0,114.0,3.3,36.5,763.0,197.26,109.21
2016,8,4,15,30,817.0,112.0,3.3,36.0,724.0,143.88,77.07
2016,8,4,15,45,804.5,108.0,3.35,36.0,679.5,79.61,58.11
2016,8,4,16,0,792.0,104.0,3.4,36.0,635.0,74.2,54.03
2016,8,4,16,15,773.5,101.0,3.35,35.5,586.0,73.69,53.92
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,73.1,53.75
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,70.93,52.21
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,68.61,50.53
2016,8,4,17,15,675.5,83.0,3.05,34.5,378.0,60.41,44.13
2016,8,4,17,30,642.0,78.0,2.8,34.0,324.0,57.94,42.36
2016,8,4,17,45,595.0,71.0,2.55,33.5,270.5,53.76,39.09
2016,8,4,18,0,548.0,64.0,2.3,33.0,217.0,49.44,35.6
2016,8,4,18,15,475.5,55.5,2.2,32.0,166.5,43.63,30.75
2016,8,4,18,30,403.0,47.0,2.1,31.0,116.0,37.72,25.58
2016,8,4,18,45,288.5,34.5,2.05,30.5,74.0,28.05,16.85
2016,8,4,19,0,174.0,22.0,2.0,30.0,32.0,17.16,1.55
2016,8,4,19,15,87.0,11.0,2.1,30.0,16.0,9.39,0.0
2016,8,4,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,142.5,19.5,1.15,25.5,36.5,160.1,78.17
2016,8,5,6,30,285.0,39.0,1.3,26.0,73.0,312.08,239.69
2016,8,5,6,45,379.5,49.5,1.5,26.5,121.0,413.69,324.31
2016,8,5,7,0,474.0,60.0,1.7,27.0,169.0,519.51,406.89
2016,8,5,7,15,533.5,68.0,1.75,27.5,222.0,596.33,463.56
2016,8,5,7,30,593.0,76.0,1.8,28.0,275.0,674.81,518.54
2016,8,5,7,45,637.0,81.0,1.9,28.5,330.0,735.84,559.18
2016,8,5,8,0,681.0,86.0,2.0,29.0,385.0,796.56,598.24
2016,8,5,8,15,485.5,152.0,1.95,29.5,379.5,688.98,520.11
2016,8,5,8,30,290.0,218.0,1.9,30.0,374.0,556.64,420.1
2016,8,5,8,45,188.0,247.0,1.85,30.5,352.5,464.72,350.27
2016,8,5,9,0,86.0,276.0,1.8,31.0,331.0,369.14,276.47
2016,8,5,9,15,87.5,297.5,1.75,31.0,357.0,389.27,290.43
2016,8,5,9,30,89.0,319.0,1.7,31.0,383.0,408.74,303.23
2016,8,5,9,45,463.5,216.0,1.65,31.5,577.5,733.89,536.29
2016,8,5,10,0,838.0,113.0,1.6,32.0,772.0,978.86,689.53
2016,8,5,10,15,846.5,115.0,1.6,32.5,808.0,976.54,682.62
2016,8,5,10,30,855.0,117.0,1.6,33.0,844.0,970.63,676.48
2016,8,5,10,45,860.0,119.5,1.6,33.5,872.5,958.2,666.57
2016,8,5,11,0,865.0,122.0,1.6,34.0,901.0,942.23,654.71
2016,8,5,11,15,869.0,123.0,1.65,34.0,922.0,920.41,641.34
2016,8,5,11,30,873.0,124.0,1.7,34.0,943.0,895.29,625.97
2016,8,5,11,45,869.5,129.0,1.75,34.5,955.0,864.02,605.48
2016,8,5,12,0,866.0,134.0,1.8,35.0,967.0,829.94,583.22
2016,8,5,12,15,866.5,134.0,1.85,35.0,972.5,792.43,559.85
2016,8,5,12,30,867.0,134.0,1.9,35.0,978.0,752.64,534.25
2016,8,5,12,45,864.0,135.5,2.0,35.0,974.5,709.52,505.15
2016,8,5,13,0,861.0,137.0,2.1,35.0,971.0,664.83,474.14
2016,8,5,13,15,858.0,136.5,2.15,35.0,960.0,617.34,440.08
2016,8,5,13,30,855.0,136.0,2.2,35.0,949.0,568.66,404.16
2016,8,5,13,45,847.5,137.0,2.3,35.0,929.0,517.73,365.68
2016,8,5,14,0,840.0,138.0,2.4,35.0,909.0,466.33,325.62
2016,8,5,14,15,833.0,136.5,2.45,35.0,883.0,413.25,283.1
2016,8,5,14,30,826.0,135.0,2.5,35.0,857.0,360.07,239.58
2016,8,5,14,45,809.0,137.5,2.6,35.0,821.5,300.24,191.29
2016,8,5,15,0,792.0,140.0,2.7,35.0,786.0,247.51,149.08
2016,8,5,15,15,779.5,137.5,2.75,34.5,747.0,193.99,109.58
2016,8,5,15,30,767.0,135.0,2.8,34.0,708.0,142.0,78.33
2016,8,5,15,45,751.0,131.0,2.9,34.0,663.0,90.7,67.48
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,88.01,65.58
2016,8,5,16,15,714.5,123.0,2.95,33.5,569.0,79.37,58.98
2016,8,5,16,30,694.0,119.0,2.9,33.0,520.0,78.9,58.94
2016,8,5,16,45,669.5,112.5,2.9,33.0,469.0,76.61,57.3
2016,8,5,17,0,645.0,106.0,2.9,33.0,418.0,74.11,55.48
2016,8,5,17,15,607.5,99.5,2.65,32.5,364.5,71.25,53.46
2016,8,5,17,30,570.0,93.0,2.4,32.0,311.0,68.25,51.27
2016,8,5,17,45,526.0,83.0,2.15,32.0,259.0,62.34,46.48
2016,8,5,18,0,482.0,73.0,1.9,32.0,207.0,56.15,41.32
2016,8,5,18,15,407.0,62.5,1.8,31.5,157.5,49.06,35.32
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,39.75,27.21
2016,8,5,18,45,228.5,37.0,1.65,30.5,68.5,28.51,17.13
2016,8,5,19,0,125.0,22.0,1.6,30.0,29.0,17.08,0.03
2016,8,5,19,15,62.5,11.0,1.65,29.5,14.5,9.39,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,20.0,1.8,25.5,34.0,142.68,63.13
2016,8,6,6,30,235.0,40.0,2.0,26.0,68.0,276.03,212.22
2016,8,6,6,45,325.0,53.0,2.25,26.5,114.0,369.95,292.61
2016,8,6,7,0,415.0,66.0,2.5,27.0,160.0,470.98,373.19
2016,8,6,7,15,476.5,75.0,2.6,27.5,212.0,555.1,437.05
2016,8,6,7,30,538.0,84.0,2.7,28.0,264.0,635.23,494.99
2016,8,6,7,45,585.0,89.5,2.85,28.5,318.0,698.58,538.69
2016,8,6,8,0,632.0,95.0,3.0,29.0,372.0,761.73,580.85
2016,8,6,8,15,663.0,100.5,2.95,29.5,425.0,808.64,609.46
2016,8,6,8,30,694.0,106.0,2.9,30.0,478.0,853.89,636.24
2016,8,6,8,45,721.0,108.5,2.9,30.5,529.5,883.12,652.03
2016,8,6,9,0,748.0,111.0,2.9,31.0,581.0,916.48,670.47
2016,8,6,9,15,765.5,114.5,2.85,31.5,628.0,938.48,680.86
2016,8,6,9,30,783.0,118.0,2.8,32.0,675.0,957.25,689.21
2016,8,6,9,45,797.5,119.5,2.8,32.5,717.0,967.26,692.4
2016,8,6,10,0,812.0,121.0,2.8,33.0,759.0,973.78,693.56
2016,8,6,10,15,822.0,123.5,2.8,33.5,795.0,960.64,682.42
2016,8,6,10,30,832.0,126.0,2.8,34.0,831.0,956.77,677.54
2016,8,6,10,45,838.5,127.5,2.8,34.5,860.5,944.91,667.69
2016,8,6,11,0,845.0,129.0,2.8,35.0,890.0,929.56,655.87
2016,8,6,11,15,850.0,130.5,2.75,35.0,911.5,909.37,642.12
2016,8,6,11,30,855.0,132.0,2.7,35.0,933.0,885.83,626.38
2016,8,6,11,45,857.5,133.0,2.7,35.5,947.0,856.49,606.09
2016,8,6,12,0,860.0,134.0,2.7,36.0,961.0,824.23,584.02
2016,8,6,12,15,861.0,134.5,2.65,36.0,966.5,787.68,560.09
2016,8,6,12,30,862.0,135.0,2.6,36.0,972.0,748.8,533.92
2016,8,6,12,45,860.5,135.5,2.55,36.5,969.5,706.09,502.82
2016,8,6,13,0,859.0,136.0,2.5,37.0,967.0,661.73,470.11
2016,8,6,13,15,856.5,135.5,2.45,37.0,956.0,614.57,435.82
2016,8,6,13,30,854.0,135.0,2.4,37.0,945.0,566.17,399.79
2016,8,6,13,45,848.5,134.5,2.35,37.0,926.5,515.2,361.0
2016,8,6,14,0,843.0,134.0,2.3,37.0,908.0,463.59,320.68
2016,8,6,14,15,836.5,132.5,2.2,37.0,881.5,410.51,278.18
2016,8,6,14,30,830.0,131.0,2.1,37.0,855.0,357.27,234.8
2016,8,6,14,45,818.5,131.0,2.05,37.0,821.5,303.68,191.18
2016,8,6,15,0,807.0,131.0,2.0,37.0,788.0,242.95,143.46
2016,8,6,15,15,795.0,128.5,1.95,37.0,748.5,188.63,103.71
2016,8,6,15,30,783.0,126.0,1.9,37.0,709.0,135.76,72.54
2016,8,6,15,45,767.0,122.5,1.85,37.0,664.0,83.83,61.13
2016,8,6,16,0,751.0,119.0,1.8,37.0,619.0,83.19,60.86
2016,8,6,16,15,730.5,115.0,1.75,36.5,570.0,82.44,60.6
2016,8,6,16,30,710.0,111.0,1.7,36.0,521.0,74.22,54.37
2016,8,6,16,45,681.5,106.5,1.7,36.0,469.0,72.95,53.57
2016,8,6,17,0,653.0,102.0,1.7,36.0,417.0,71.58,52.67
2016,8,6,17,15,616.0,96.0,1.55,35.5,363.0,68.95,50.86
2016,8,6,17,30,579.0,90.0,1.4,35.0,309.0,66.21,48.9
2016,8,6,17,45,525.0,82.0,1.25,34.5,256.0,61.66,45.38
2016,8,6,18,0,471.0,74.0,1.1,34.0,203.0,56.98,41.61
2016,8,6,18,15,393.5,63.0,1.05,33.0,154.0,47.68,33.91
2016,8,6,18,30,316.0,52.0,1.0,32.0,105.0,39.69,27.01
2016,8,6,18,45,204.0,36.5,1.0,31.5,65.5,28.07,16.6
2016,8,6,19,0,92.0,21.0,1.0,31.0,26.0,16.27,0.0
2016,8,6,19,15,46.0,10.5,1.2,30.5,13.0,8.96,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,21.0,2.3,25.5,32.5,130.31,50.78
2016,8,7,6,30,196.0,42.0,2.5,26.0,65.0,250.19,191.79
2016,8,7,6,45,304.0,54.0,2.7,26.5,112.0,354.92,281.26
2016,8,7,7,0,412.0,66.0,2.9,27.0,159.0,468.57,372.2
2016,8,7,7,15,474.5,75.5,2.95,27.5,211.0,553.83,437.12
2016,8,7,7,30,537.0,85.0,3.0,28.0,263.0,635.45,496.3
2016,8,7,7,45,593.0,88.0,3.1,29.0,319.0,703.99,542.62
2016,8,7,8,0,649.0,91.0,3.2,30.0,375.0,772.55,587.1
2016,8,7,8,15,679.5,96.0,3.15,30.5,428.0,818.62,614.98
2016,8,7,8,30,710.0,101.0,3.1,31.0,481.0,862.99,641.06
2016,8,7,8,45,737.0,103.0,3.1,32.0,532.5,892.39,655.57
2016,8,7,9,0,764.0,105.0,3.1,33.0,584.0,925.24,672.17
2016,8,7,9,15,780.5,108.5,3.0,33.5,631.0,946.31,681.51
2016,8,7,9,30,797.0,112.0,2.9,34.0,678.0,964.12,688.78
2016,8,7,9,45,811.0,113.5,2.85,34.5,720.0,973.61,691.18
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,967.16,683.71
2016,8,7,10,15,834.5,117.0,2.7,35.0,798.0,965.83,680.79
2016,8,7,10,30,844.0,119.0,2.6,35.0,834.0,960.91,675.72
2016,8,7,10,45,851.0,120.5,2.55,35.5,863.0,949.45,665.78
2016,8,7,11,0,858.0,122.0,2.5,36.0,892.0,934.44,653.86
2016,8,7,11,15,862.5,123.0,2.5,36.5,914.0,913.14,638.61
2016,8,7,11,30,867.0,124.0,2.5,37.0,936.0,888.52,621.44
2016,8,7,11,45,871.5,123.5,2.5,37.5,950.0,859.36,601.53
2016,8,7,12,0,876.0,123.0,2.5,38.0,964.0,827.19,579.8
2016,8,7,12,15,877.0,123.5,2.5,38.0,969.5,790.28,556.23
2016,8,7,12,30,878.0,124.0,2.5,38.0,975.0,750.96,530.63
2016,8,7,12,45,877.0,124.0,2.55,38.0,972.5,707.71,500.98
2016,8,7,13,0,876.0,124.0,2.6,38.0,970.0,662.71,469.41
2016,8,7,13,15,873.5,123.5,2.6,38.0,959.0,614.85,434.87
2016,8,7,13,30,871.0,123.0,2.6,38.0,948.0,565.7,398.47
2016,8,7,13,45,867.0,122.0,2.65,38.5,929.5,514.32,358.83
2016,8,7,14,0,863.0,121.0,2.7,39.0,911.0,462.12,317.56
2016,8,7,14,15,856.5,119.5,2.65,38.5,884.5,408.0,275.0
2016,8,7,14,30,850.0,118.0,2.6,38.0,858.0,353.71,231.31
2016,8,7,14,45,831.5,122.0,2.6,38.0,822.5,299.78,187.51
2016,8,7,15,0,813.0,126.0,2.6,38.0,787.0,239.1,140.07
2016,8,7,15,15,801.5,123.5,2.6,38.0,747.5,184.49,100.27
2016,8,7,15,30,790.0,121.0,2.6,38.0,708.0,131.26,69.32
2016,8,7,15,45,773.5,118.5,2.6,38.0,663.0,81.18,58.83
2016,8,7,16,0,757.0,116.0,2.6,38.0,618.0,81.47,59.29
2016,8,7,16,15,736.5,112.0,2.6,37.5,569.0,80.62,58.94
2016,8,7,16,30,716.0,108.0,2.6,37.0,520.0,72.54,52.83
2016,8,7,16,45,686.5,104.0,2.65,37.0,467.5,71.48,52.2
2016,8,7,17,0,657.0,100.0,2.7,37.0,415.0,70.36,51.5
2016,8,7,17,15,620.0,94.0,2.5,36.5,361.0,67.67,49.64
2016,8,7,17,30,583.0,88.0,2.3,36.0,307.0,64.86,47.62
2016,8,7,17,45,526.5,80.5,2.1,35.5,254.0,60.61,44.35
2016,8,7,18,0,470.0,73.0,1.9,35.0,201.0,56.27,40.85
2016,8,7,18,15,393.0,62.0,1.8,34.0,152.0,46.98,33.17
2016,8,7,18,30,316.0,51.0,1.7,33.0,103.0,38.98,26.26
2016,8,7,18,45,202.0,35.5,1.65,32.5,64.0,27.32,15.8
2016,8,7,19,0,88.0,20.0,1.6,32.0,25.0,15.5,0.0
2016,8,7,19,15,44.0,10.0,1.85,31.5,12.5,8.54,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,60.5,22.5,2.25,26.0,29.5,92.0,28.92
2016,8,8,6,30,121.0,45.0,2.4,26.0,59.0,182.88,138.77
2016,8,8,6,45,221.5,61.5,2.55,26.5,105.0,283.18,224.39
2016,8,8,7,0,322.0,78.0,2.7,27.0,151.0,410.79,327.05
2016,8,8,7,15,387.0,90.5,2.7,27.5,202.0,490.67,389.2
2016,8,8,7,30,452.0,103.0,2.7,28.0,253.0,573.63,450.19
2016,8,8,7,45,516.0,107.5,2.75,28.5,308.5,647.06,501.7
2016,8,8,8,0,580.0,112.0,2.8,29.0,364.0,733.0,560.13
2016,8,8,8,15,613.5,118.5,2.75,29.5,417.5,782.79,590.82
2016,8,8,8,30,647.0,125.0,2.7,30.0,471.0,830.95,619.74
2016,8,8,8,45,679.5,127.0,2.65,31.0,523.0,870.62,640.96
2016,8,8,9,0,712.0,129.0,2.6,32.0,575.0,907.92,660.12
2016,8,8,9,15,730.0,133.5,2.55,32.5,621.5,930.86,670.97
2016,8,8,9,30,748.0,138.0,2.5,33.0,668.0,943.62,675.35
2016,8,8,9,45,764.0,140.0,2.5,33.5,710.5,955.58,679.83
2016,8,8,10,0,780.0,142.0,2.5,34.0,753.0,964.04,682.19
2016,8,8,10,15,790.5,144.5,2.5,34.5,789.0,963.91,679.33
2016,8,8,10,30,801.0,147.0,2.5,35.0,825.0,960.15,674.43
2016,8,8,10,45,809.5,148.5,2.5,35.5,854.0,949.76,665.59
2016,8,8,11,0,818.0,150.0,2.5,36.0,883.0,935.76,654.72
2016,8,8,11,15,823.0,151.0,2.5,36.5,904.5,914.48,639.47
2016,8,8,11,30,828.0,152.0,2.5,37.0,926.0,889.85,622.31
2016,8,8,11,45,836.0,149.5,2.5,37.5,941.0,850.56,595.98
2016,8,8,12,0,844.0,147.0,2.5,38.0,956.0,820.09,575.37
2016,8,8,12,15,845.0,147.5,2.5,38.0,961.5,783.67,552.06
2016,8,8,12,30,846.0,148.0,2.5,38.0,967.0,744.96,526.1
2016,8,8,12,45,843.5,148.5,2.55,38.0,964.0,701.81,496.52
2016,8,8,13,0,841.0,149.0,2.6,38.0,961.0,657.14,465.21
2016,8,8,13,15,838.5,148.5,2.6,38.0,950.0,610.44,431.5
2016,8,8,13,30,836.0,148.0,2.6,38.0,939.0,562.57,396.05
2016,8,8,13,45,828.5,148.5,2.6,38.5,919.5,511.86,356.89
2016,8,8,14,0,821.0,149.0,2.6,39.0,900.0,458.57,315.06
2016,8,8,14,15,814.0,147.5,2.6,38.5,873.5,404.7,273.08
2016,8,8,14,30,807.0,146.0,2.6,38.0,847.0,350.9,230.13
2016,8,8,14,45,794.0,145.5,2.6,38.0,813.0,296.51,186.17
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,243.29,144.22
2016,8,8,15,15,768.5,142.0,2.6,38.0,739.5,189.91,105.66
2016,8,8,15,30,756.0,139.0,2.6,38.0,700.0,138.1,76.0
2016,8,8,15,45,738.5,136.0,2.6,38.0,655.0,91.64,67.06
2016,8,8,16,0,721.0,133.0,2.6,38.0,610.0,83.35,60.77
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.5,82.52,60.45
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,81.53,60.02
2016,8,8,16,45,646.5,118.0,2.65,37.0,459.0,80.28,59.25
2016,8,8,17,0,616.0,113.0,2.7,37.0,407.0,78.93,58.41
2016,8,8,17,15,576.0,106.0,2.5,36.5,353.5,75.93,56.32
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,72.78,54.07
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.5,65.75,48.54
2016,8,8,18,0,426.0,80.0,1.9,35.0,195.0,59.46,43.45
2016,8,8,18,15,346.5,67.5,1.85,34.5,146.5,50.68,36.1
2016,8,8,18,30,267.0,55.0,1.8,34.0,98.0,41.72,28.31
2016,8,8,18,45,164.0,37.0,1.75,33.5,60.0,28.36,16.38
2016,8,8,19,0,61.0,19.0,1.7,33.0,22.0,15.02,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.5,11.0,8.11,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,102.0,20.0,2.25,26.5,31.5,130.05,34.57
2016,8,9,6,30,204.0,40.0,2.4,27.0,63.0,253.69,192.73
2016,8,9,6,45,307.0,52.5,2.55,27.5,109.5,355.37,280.0
2016,8,9,7,0,410.0,65.0,2.7,28.0,156.0,465.58,367.86
2016,8,9,7,15,473.5,74.5,2.7,28.5,208.5,551.55,432.93
2016,8,9,7,30,537.0,84.0,2.7,29.0,261.0,633.99,492.2
2016,8,9,7,45,593.0,87.5,2.75,29.5,316.5,703.11,539.46
2016,8,9,8,0,649.0,91.0,2.8,30.0,372.0,772.29,584.99
2016,8,9,8,15,679.5,96.0,2.75,30.5,425.5,818.31,612.57
2016,8,9,8,30,710.0,101.0,2.7,31.0,479.0,862.61,638.34
2016,8,9,8,45,740.0,102.0,2.65,31.5,531.5,893.7,654.75
2016,8,9,9,0,770.0,103.0,2.6,32.0,584.0,928.31,673.28
2016,8,9,9,15,786.5,106.5,2.55,32.5,631.0,949.35,682.76
2016,8,9,9,30,803.0,110.0,2.5,33.0,678.0,967.11,690.22
2016,8,9,9,45,817.5,111.0,2.45,33.5,720.5,963.99,684.54
2016,8,9,10,0,832.0,112.0,2.4,34.0,763.0,970.03,685.02
2016,8,9,10,15,841.5,114.0,2.4,34.5,799.0,968.6,681.34
2016,8,9,10,30,851.0,116.0,2.4,35.0,835.0,963.54,675.65
2016,8,9,10,45,858.0,117.5,2.45,35.5,864.5,951.91,666.51
2016,8,9,11,0,865.0,119.0,2.5,36.0,894.0,936.7,655.33
2016,8,9,11,15,869.5,120.0,2.6,36.0,915.5,915.18,642.07
2016,8,9,11,30,874.0,121.0,2.7,36.0,937.0,890.31,626.71
2016,8,9,11,45,881.5,118.5,2.8,36.5,952.0,861.66,607.62
2016,8,9,12,0,889.0,116.0,2.9,37.0,967.0,829.85,586.49
2016,8,9,12,15,890.0,116.5,3.0,37.0,973.0,792.5,562.88
2016,8,9,12,30,891.0,117.0,3.1,37.0,979.0,752.69,537.17
2016,8,9,12,45,890.5,116.5,3.25,37.5,976.0,708.84,505.93
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,663.14,472.71
2016,8,9,13,15,888.0,115.5,3.45,38.0,962.5,614.87,437.52
2016,8,9,13,30,886.0,115.0,3.5,38.0,952.0,565.19,400.35
2016,8,9,13,45,882.0,113.5,3.6,38.0,933.0,512.61,360.13
2016,8,9,14,0,878.0,112.0,3.7,38.0,914.0,459.19,318.06
2016,8,9,14,15,872.5,111.0,3.7,38.0,887.5,404.89,274.08
2016,8,9,14,30,867.0,110.0,3.7,38.0,861.0,350.27,229.05
2016,8,9,14,45,859.0,108.0,3.7,38.0,828.0,294.26,182.98
2016,8,9,15,0,851.0,106.0,3.7,38.0,795.0,238.65,138.51
2016,8,9,15,15,840.0,104.0,3.7,38.0,755.0,183.25,98.35
2016,8,9,15,30,829.0,102.0,3.7,38.0,715.0,129.0,67.88
2016,8,9,15,45,815.0,99.5,3.7,38.0,670.0,81.78,59.37
2016,8,9,16,0,801.0,97.0,3.7,38.0,625.0,70.39,50.57
2016,8,9,16,15,782.0,93.5,3.65,37.5,575.5,69.33,50.02
2016,8,9,16,30,763.0,90.0,3.6,37.0,526.0,68.15,49.37
2016,8,9,16,45,735.5,87.0,3.55,37.0,473.0,67.09,48.71
2016,8,9,17,0,708.0,84.0,3.5,37.0,420.0,66.0,48.03
2016,8,9,17,15,672.5,79.0,3.2,36.5,365.5,57.94,41.77
2016,8,9,17,30,637.0,74.0,2.9,36.0,311.0,55.34,39.88
2016,8,9,17,45,581.5,68.5,2.65,35.5,256.5,52.11,37.39
2016,8,9,18,0,526.0,63.0,2.4,35.0,202.0,48.87,34.77
2016,8,9,18,15,448.0,53.5,2.15,34.0,152.0,42.22,29.22
2016,8,9,18,30,370.0,44.0,1.9,33.0,102.0,35.44,23.3
2016,8,9,18,45,244.0,30.5,1.7,32.5,62.5,24.82,13.56
2016,8,9,19,0,118.0,17.0,1.5,32.0,23.0,13.26,0.0
2016,8,9,19,15,59.0,8.5,1.6,31.5,11.5,7.26,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,82.0,20.5,2.2,26.5,30.0,102.73,18.32
2016,8,10,6,30,164.0,41.0,2.4,27.0,60.0,208.38,157.63
2016,8,10,6,45,264.0,55.5,2.6,27.5,105.5,325.93,256.67
2016,8,10,7,0,364.0,70.0,2.8,28.0,151.0,434.67,344.57
2016,8,10,7,15,428.5,81.0,2.85,28.5,202.0,513.57,405.11
2016,8,10,7,30,493.0,92.0,2.9,29.0,253.0,595.5,465.05
2016,8,10,7,45,552.0,96.0,2.95,29.5,308.5,675.52,520.93
2016,8,10,8,0,611.0,100.0,3.0,30.0,364.0,747.59,569.02
2016,8,10,8,15,643.0,106.0,2.95,30.5,417.0,795.67,598.47
2016,8,10,8,30,675.0,112.0,2.9,31.0,470.0,842.1,626.09
2016,8,10,8,45,706.5,113.5,2.9,31.5,522.0,880.25,647.85
2016,8,10,9,0,738.0,115.0,2.9,32.0,574.0,909.97,663.76
2016,8,10,9,15,755.5,118.5,2.85,32.5,621.0,931.75,674.03
2016,8,10,9,30,773.0,122.0,2.8,33.0,668.0,950.3,682.23
2016,8,10,9,45,789.0,123.5,2.75,33.5,710.5,961.64,685.86
2016,8,10,10,0,805.0,125.0,2.7,34.0,753.0,969.44,687.4
2016,8,10,10,15,815.0,127.0,2.7,34.5,789.0,968.19,683.8
2016,8,10,10,30,825.0,129.0,2.7,35.0,825.0,950.72,670.25
2016,8,10,10,45,833.5,129.5,2.7,35.5,854.5,939.6,661.03
2016,8,10,11,0,842.0,130.0,2.7,36.0,884.0,924.97,649.72
2016,8,10,11,15,847.0,131.5,2.7,36.5,905.5,904.58,634.94
2016,8,10,11,30,852.0,133.0,2.7,37.0,927.0,880.84,618.23
2016,8,10,11,45,857.0,132.0,2.75,37.5,941.5,851.7,598.53
2016,8,10,12,0,862.0,131.0,2.8,38.0,956.0,819.59,576.98
2016,8,10,12,15,863.5,131.5,2.8,38.0,961.5,783.17,553.54
2016,8,10,12,30,865.0,132.0,2.8,38.0,967.0,744.35,527.65
2016,8,10,12,45,864.0,132.0,2.85,38.5,964.5,701.26,496.8
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,656.43,464.19
2016,8,10,13,15,861.0,131.0,2.95,39.0,951.5,608.74,429.83
2016,8,10,13,30,859.0,130.0,3.0,39.0,941.0,559.74,393.57
2016,8,10,13,45,853.5,129.5,3.05,39.0,921.5,508.25,354.47
2016,8,10,14,0,848.0,129.0,3.1,39.0,902.0,456.1,313.74
2016,8,10,14,15,841.5,127.5,3.15,39.0,875.5,402.47,270.89
2016,8,10,14,30,835.0,126.0,3.2,39.0,849.0,348.7,227.11
2016,8,10,14,45,827.0,123.5,3.25,39.0,816.0,293.98,182.58
2016,8,10,15,0,819.0,121.0,3.3,39.0,783.0,239.69,139.67
2016,8,10,15,15,700.5,175.0,3.35,38.5,721.0,189.55,108.27
2016,8,10,15,30,582.0,229.0,3.4,38.0,659.0,170.5,106.21
2016,8,10,15,45,483.0,245.0,3.5,38.0,586.5,143.87,107.9
2016,8,10,16,0,384.0,261.0,3.6,38.0,514.0,165.1,124.77
2016,8,10,16,15,406.0,232.0,3.65,37.5,480.5,142.28,107.58
2016,8,10,16,30,428.0,203.0,3.7,37.0,447.0,128.75,97.55
2016,8,10,16,45,372.5,191.0,3.75,37.0,388.0,130.05,98.96
2016,8,10,17,0,317.0,179.0,3.8,37.0,329.0,122.94,93.68
2016,8,10,17,15,305.5,156.5,3.75,36.5,285.5,109.81,83.68
2016,8,10,17,30,294.0,134.0,3.7,36.0,242.0,96.04,72.99
2016,8,10,17,45,265.5,114.0,3.65,36.0,199.0,83.08,62.59
