Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,0,237.0,94.0,3.6,36.0,156.0,69.64,51.57
2016,8,10,18,15,193.5,74.0,3.55,35.0,116.5,55.64,40.02
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,41.24,27.83
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,27.57,15.39
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,13.07,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,6.83,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,42.0,19.5,2.3,26.5,24.0,61.4,3.15
2016,8,11,6,30,84.0,39.0,2.5,27.0,48.0,143.51,106.44
2016,8,11,6,45,151.0,58.0,2.75,27.5,86.0,221.47,173.89
2016,8,11,7,0,218.0,77.0,3.0,28.0,124.0,303.67,241.91
2016,8,11,7,15,254.5,95.5,3.1,28.5,166.5,362.2,288.68
2016,8,11,7,30,291.0,114.0,3.2,29.0,209.0,422.04,334.62
2016,8,11,7,45,221.5,145.5,3.35,30.0,226.0,402.21,315.39
2016,8,11,8,0,152.0,177.0,3.5,31.0,243.0,355.93,276.37
2016,8,11,8,15,268.0,186.0,3.55,31.5,320.5,496.97,382.88
2016,8,11,8,30,384.0,195.0,3.6,32.0,398.0,621.12,472.38
2016,8,11,8,45,430.0,203.5,3.65,32.5,453.0,699.94,524.98
2016,8,11,9,0,476.0,212.0,3.7,33.0,508.0,755.22,560.77
2016,8,11,9,15,467.5,234.5,3.65,33.5,544.5,769.21,566.21
2016,8,11,9,30,459.0,257.0,3.6,34.0,581.0,780.21,569.92
2016,8,11,9,45,443.0,282.5,3.55,34.5,611.0,783.84,568.58
2016,8,11,10,0,427.0,308.0,3.5,35.0,641.0,784.51,565.45
2016,8,11,10,15,400.0,337.5,3.5,35.5,661.5,757.81,544.61
2016,8,11,10,30,373.0,367.0,3.5,36.0,682.0,748.42,535.24
2016,8,11,10,45,407.0,351.0,3.5,36.5,705.5,765.44,545.23
2016,8,11,11,0,441.0,335.0,3.5,37.0,729.0,764.05,543.18
2016,8,11,11,15,651.5,230.0,3.5,37.0,828.0,839.26,596.88
2016,8,11,11,30,862.0,125.0,3.5,37.0,927.0,881.53,624.07
2016,8,11,11,45,856.0,132.0,3.5,37.5,938.5,849.86,601.65
2016,8,11,12,0,850.0,139.0,3.5,38.0,950.0,815.44,578.01
2016,8,11,12,15,851.0,139.0,3.5,38.0,955.5,778.41,553.86
2016,8,11,12,30,852.0,139.0,3.5,38.0,961.0,739.09,527.05
2016,8,11,12,45,848.0,141.5,3.55,38.5,957.5,696.13,495.84
2016,8,11,13,0,844.0,144.0,3.6,39.0,954.0,651.65,463.04
2016,8,11,13,15,841.5,143.0,3.6,39.0,943.0,604.29,428.43
2016,8,11,13,30,839.0,142.0,3.6,39.0,932.0,555.75,392.08
2016,8,11,13,45,831.5,143.0,3.65,39.0,912.5,505.06,353.31
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,453.95,313.16
2016,8,11,14,15,817.5,142.0,3.65,39.0,866.5,396.98,267.81
2016,8,11,14,30,811.0,140.0,3.6,39.0,840.0,342.66,223.55
2016,8,11,14,45,801.0,138.0,3.6,39.0,806.5,287.69,178.92
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,233.56,136.3
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,179.83,98.31
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,127.65,70.02
2016,8,11,15,45,750.0,127.5,3.45,38.0,649.0,86.87,63.39
2016,8,11,16,0,734.0,124.0,3.4,38.0,604.0,86.78,63.55
2016,8,11,16,15,712.5,119.5,3.35,37.5,555.0,77.91,56.85
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,77.0,56.46
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,75.2,55.23
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,73.26,53.89
2016,8,11,17,15,596.0,97.0,3.05,36.5,347.5,69.97,51.55
2016,8,11,17,30,557.0,90.0,2.9,36.0,294.0,66.53,49.02
2016,8,11,17,45,498.5,82.0,2.75,36.0,241.0,61.99,45.39
2016,8,11,18,0,440.0,74.0,2.6,36.0,188.0,55.44,39.97
2016,8,11,18,15,358.5,62.0,2.55,35.5,140.0,46.88,32.77
2016,8,11,18,30,277.0,50.0,2.5,35.0,92.0,38.15,25.17
2016,8,11,18,45,138.5,34.0,2.5,34.5,55.0,26.5,14.27
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,15.36,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.5,21.0,3.15,26.5,27.0,84.09,0.0
2016,8,12,6,30,109.0,42.0,3.3,27.0,54.0,170.46,126.96
2016,8,12,6,45,211.5,59.0,3.45,27.5,99.0,272.48,214.99
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,401.75,319.59
2016,8,12,7,15,373.0,85.5,3.65,28.5,189.5,471.69,375.0
2016,8,12,7,30,432.0,95.0,3.7,29.0,235.0,544.59,429.53
2016,8,12,7,45,474.0,107.5,3.75,29.5,288.0,607.83,474.62
2016,8,12,8,0,516.0,120.0,3.8,30.0,341.0,671.3,518.27
2016,8,12,8,15,579.0,122.0,3.75,30.5,402.0,752.63,572.8
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,823.93,618.41
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,864.01,640.56
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,901.7,660.82
2016,8,12,9,15,627.0,176.5,3.6,33.5,588.5,874.81,638.84
2016,8,12,9,30,547.0,224.0,3.5,34.0,610.0,832.88,606.5
2016,8,12,9,45,521.5,252.0,3.4,35.0,638.5,830.39,599.48
2016,8,12,10,0,496.0,280.0,3.3,36.0,667.0,824.51,590.18
2016,8,12,10,15,500.5,298.0,3.15,36.5,704.0,835.12,593.54
2016,8,12,10,30,505.0,316.0,3.0,37.0,741.0,842.56,594.74
2016,8,12,10,45,458.5,345.5,2.95,37.5,741.5,809.0,569.15
2016,8,12,11,0,412.0,375.0,2.9,38.0,742.0,773.71,542.9
2016,8,12,11,15,427.0,382.0,2.8,38.0,771.5,772.89,541.44
2016,8,12,11,30,442.0,389.0,2.7,38.0,801.0,768.91,537.71
2016,8,12,11,45,613.5,287.5,2.65,38.5,868.0,798.88,559.1
2016,8,12,12,0,785.0,186.0,2.6,39.0,935.0,811.79,568.66
2016,8,12,12,15,786.5,186.5,2.55,39.0,940.5,775.59,543.81
2016,8,12,12,30,788.0,187.0,2.5,39.0,946.0,737.09,517.46
2016,8,12,12,45,786.0,187.5,2.45,39.5,943.0,694.17,486.72
2016,8,12,13,0,784.0,188.0,2.4,40.0,940.0,649.8,454.55
2016,8,12,13,15,781.0,187.0,2.35,40.0,929.0,602.47,420.75
2016,8,12,13,30,778.0,186.0,2.3,40.0,918.0,554.24,385.48
2016,8,12,13,45,772.5,184.5,2.3,40.0,899.0,503.69,347.84
2016,8,12,14,0,767.0,183.0,2.3,40.0,880.0,452.84,308.92
2016,8,12,14,15,759.5,181.0,2.2,40.0,853.5,400.79,268.02
2016,8,12,14,30,752.0,179.0,2.1,40.0,827.0,349.02,226.7
2016,8,12,14,45,721.5,188.0,2.05,40.0,789.5,292.21,182.65
2016,8,12,15,0,691.0,197.0,2.0,40.0,752.0,244.24,146.4
2016,8,12,15,15,676.0,192.5,1.95,39.5,712.5,193.37,111.43
2016,8,12,15,30,661.0,188.0,1.9,39.0,673.0,144.57,85.44
2016,8,12,15,45,517.5,225.0,1.85,39.0,589.5,133.97,99.57
2016,8,12,16,0,374.0,262.0,1.8,39.0,506.0,165.63,124.26
2016,8,12,16,15,355.0,242.5,1.75,38.5,459.5,156.47,117.78
2016,8,12,16,30,336.0,223.0,1.7,38.0,413.0,146.76,110.89
2016,8,12,16,45,341.0,197.5,1.65,38.0,373.0,133.41,100.86
2016,8,12,17,0,346.0,172.0,1.6,38.0,333.0,119.26,90.1
2016,8,12,17,15,310.0,157.0,1.4,37.5,287.5,110.2,83.4
2016,8,12,17,30,274.0,142.0,1.2,37.0,242.0,100.77,76.27
2016,8,12,17,45,239.0,121.5,1.05,36.5,197.5,87.55,65.89
2016,8,12,18,0,204.0,101.0,0.9,36.0,153.0,73.86,54.85
2016,8,12,18,15,155.0,78.5,0.9,35.0,112.5,58.32,42.08
2016,8,12,18,30,106.0,56.0,0.9,34.0,72.0,42.98,29.11
2016,8,12,18,45,53.0,33.5,0.95,33.5,41.5,26.31,13.92
2016,8,12,19,0,0.0,11.0,1.0,33.0,11.0,9.39,0.0
2016,8,12,19,15,0.0,5.5,1.1,32.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.41,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.82,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.46,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.1,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,5.75,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,7.4,0.45
2016,8,13,7,45,0.0,46.5,0.55,27.5,46.5,38.45,25.82
2016,8,13,8,0,0.0,84.0,0.6,28.0,84.0,70.43,51.36
2016,8,13,8,15,60.0,155.5,0.65,28.0,187.5,215.26,166.78
2016,8,13,8,30,120.0,227.0,0.7,28.0,291.0,378.97,288.97
2016,8,13,8,45,60.0,175.5,0.75,28.0,207.5,231.82,176.69
2016,8,13,9,0,0.0,124.0,0.8,28.0,124.0,105.44,77.64
2016,8,13,9,15,19.0,204.0,0.85,28.0,217.5,199.87,151.01
2016,8,13,9,30,38.0,284.0,0.9,28.0,311.0,318.45,238.8
2016,8,13,9,45,248.0,289.0,0.95,28.5,480.0,572.72,423.31
2016,8,13,10,0,458.0,294.0,1.0,29.0,649.0,800.58,574.49
2016,8,13,10,15,459.5,310.5,1.0,29.0,681.5,806.74,574.23
2016,8,13,10,30,461.0,327.0,1.0,29.0,714.0,810.03,574.84
2016,8,13,10,45,346.0,383.0,1.05,29.0,679.5,722.73,515.27
2016,8,13,11,0,231.0,439.0,1.1,29.0,645.0,638.08,457.02
2016,8,13,11,15,143.5,431.5,1.0,29.0,560.5,537.22,386.72
2016,8,13,11,30,56.0,424.0,0.9,29.0,476.0,428.81,309.92
2016,8,13,11,45,117.5,454.5,0.85,29.5,565.5,510.25,366.7
2016,8,13,12,0,179.0,485.0,0.8,30.0,655.0,572.73,407.46
2016,8,13,12,15,253.0,472.5,0.7,30.0,715.0,606.06,428.93
2016,8,13,12,30,327.0,460.0,0.6,30.0,775.0,626.56,441.56
2016,8,13,12,45,338.0,452.0,0.5,30.0,776.5,601.21,423.11
2016,8,13,13,0,349.0,444.0,0.4,30.0,778.0,574.62,404.08
2016,8,13,13,15,256.5,460.0,0.4,30.0,704.0,504.1,355.88
2016,8,13,13,30,164.0,476.0,0.4,30.0,630.0,448.72,317.96
2016,8,13,13,45,269.5,438.5,0.4,30.0,685.5,446.95,316.28
2016,8,13,14,0,375.0,401.0,0.4,30.0,741.0,441.89,310.24
2016,8,13,14,15,467.0,348.5,0.5,29.5,759.0,402.85,280.6
2016,8,13,14,30,559.0,296.0,0.6,29.0,777.0,362.62,247.96
2016,8,13,14,45,476.0,316.0,0.75,29.0,714.0,314.25,213.16
2016,8,13,15,0,393.0,336.0,0.9,29.0,651.0,285.87,194.45
2016,8,13,15,15,352.5,329.0,1.0,28.5,601.0,246.0,168.28
2016,8,13,15,30,312.0,322.0,1.1,28.0,551.0,210.99,149.22
2016,8,13,15,45,332.5,294.0,1.25,28.0,523.5,179.48,140.32
2016,8,13,16,0,353.0,266.0,1.4,28.0,496.0,167.44,131.32
2016,8,13,16,15,196.5,243.5,1.45,28.0,370.0,164.7,129.61
2016,8,13,16,30,40.0,221.0,1.5,28.0,244.0,157.6,124.37
2016,8,13,16,45,67.5,207.0,1.6,28.0,240.5,148.53,117.52
2016,8,13,17,0,95.0,193.0,1.7,28.0,237.0,139.05,110.27
2016,8,13,17,15,77.5,170.5,1.7,27.5,203.5,123.92,98.44
2016,8,13,17,30,60.0,148.0,1.7,27.0,170.0,108.48,86.11
2016,8,13,17,45,48.5,122.5,1.75,27.0,138.5,91.07,71.67
2016,8,13,18,0,37.0,97.0,1.8,27.0,107.0,73.29,56.62
2016,8,13,18,15,20.0,72.0,1.75,26.5,77.5,55.42,41.28
2016,8,13,18,30,3.0,47.0,1.7,26.0,48.0,37.49,25.62
2016,8,13,18,45,1.5,26.5,1.7,26.0,27.0,21.58,10.59
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,5.12,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,3.3,25.0,14.5,11.97,0.0
2016,8,14,6,30,0.0,29.0,3.4,25.0,29.0,26.25,14.49
2016,8,14,6,45,14.0,52.5,3.5,25.0,55.5,72.79,53.56
2016,8,14,7,0,28.0,76.0,3.6,25.0,82.0,111.67,86.48
2016,8,14,7,15,44.0,99.0,3.75,25.0,111.5,150.63,119.13
2016,8,14,7,30,60.0,122.0,3.9,25.0,141.0,189.53,151.09
2016,8,14,7,45,30.0,107.5,4.1,25.5,117.0,135.92,106.41
2016,8,14,8,0,0.0,93.0,4.3,26.0,93.0,79.23,58.92
2016,8,14,8,15,0.0,82.0,4.35,26.0,82.0,68.09,49.74
2016,8,14,8,30,0.0,71.0,4.4,26.0,71.0,58.92,42.16
2016,8,14,8,45,6.5,139.0,4.5,26.0,143.0,126.92,96.64
2016,8,14,9,0,13.0,207.0,4.6,26.0,215.0,199.19,153.26
2016,8,14,9,15,30.0,250.0,4.5,26.0,270.5,277.6,213.82
2016,8,14,9,30,47.0,293.0,4.4,26.0,326.0,337.71,259.16
2016,8,14,9,45,73.0,328.5,4.3,26.0,383.5,397.21,303.65
2016,8,14,10,0,99.0,364.0,4.2,26.0,441.0,455.08,346.13
2016,8,14,10,15,86.0,376.0,4.1,26.0,445.5,447.36,338.84
2016,8,14,10,30,73.0,388.0,4.0,26.0,450.0,439.61,331.88
2016,8,14,10,45,59.0,387.0,3.9,26.0,438.0,417.89,314.85
2016,8,14,11,0,45.0,386.0,3.8,26.0,426.0,396.99,298.53
2016,8,14,11,15,37.0,377.5,3.75,26.0,411.0,375.26,281.96
2016,8,14,11,30,29.0,369.0,3.7,26.0,396.0,354.42,266.08
2016,8,14,11,45,14.5,202.5,3.65,26.5,216.0,188.75,141.26
2016,8,14,12,0,0.0,36.0,3.6,27.0,36.0,30.14,18.1
2016,8,14,12,15,6.0,139.0,3.5,27.0,145.0,121.14,89.25
2016,8,14,12,30,12.0,242.0,3.4,27.0,254.0,210.7,157.57
2016,8,14,12,45,11.5,233.5,3.35,27.0,245.0,201.9,150.67
2016,8,14,13,0,11.0,225.0,3.3,27.0,236.0,193.24,144.09
2016,8,14,13,15,5.5,143.5,3.15,27.0,149.0,122.47,89.98
2016,8,14,13,30,0.0,62.0,3.0,27.0,62.0,51.93,35.24
2016,8,14,13,45,4.0,127.5,2.95,27.0,131.5,107.7,78.77
2016,8,14,14,0,8.0,193.0,2.9,27.0,201.0,161.23,119.89
2016,8,14,14,15,19.5,267.5,2.75,27.0,285.0,221.2,165.14
2016,8,14,14,30,31.0,342.0,2.6,27.0,369.0,262.57,195.63
2016,8,14,14,45,17.5,254.0,2.5,27.0,269.5,205.3,152.99
2016,8,14,15,0,4.0,166.0,2.4,27.0,170.0,135.44,100.42
2016,8,14,15,15,17.0,225.0,2.3,26.5,238.0,179.03,134.01
2016,8,14,15,30,30.0,284.0,2.2,26.0,306.0,200.36,150.7
2016,8,14,15,45,20.0,245.5,2.1,26.0,259.5,187.13,148.09
2016,8,14,16,0,10.0,207.0,2.0,26.0,213.0,160.57,127.09
2016,8,14,16,15,5.0,141.0,1.85,25.5,144.0,113.63,89.35
2016,8,14,16,30,0.0,75.0,1.7,25.0,75.0,62.28,47.08
2016,8,14,16,45,0.0,64.0,1.6,25.0,64.0,53.07,39.54
2016,8,14,17,0,0.0,53.0,1.5,25.0,53.0,43.88,31.9
2016,8,14,17,15,0.0,46.0,1.35,24.5,46.0,38.04,27.11
2016,8,14,17,30,0.0,39.0,1.2,24.0,39.0,32.21,22.25
2016,8,14,17,45,0.0,31.5,1.1,24.0,31.5,25.98,16.9
2016,8,14,18,0,0.0,24.0,1.0,24.0,24.0,19.77,11.48
2016,8,14,18,15,0.0,17.5,0.9,24.0,17.5,14.39,6.73
2016,8,14,18,30,0.0,11.0,0.8,24.0,11.0,9.03,1.96
2016,8,14,18,45,0.0,6.0,0.75,24.0,6.0,4.92,0.0
2016,8,14,19,0,0.0,1.0,0.7,24.0,1.0,0.85,0.0
2016,8,14,19,15,0.0,0.5,0.7,23.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,8.0,1.7,23.0,8.0,6.57,0.0
2016,8,15,6,30,0.0,16.0,1.8,23.0,16.0,13.17,4.5
2016,8,15,6,45,0.0,29.5,1.95,23.0,29.5,24.35,14.21
2016,8,15,7,0,0.0,43.0,2.1,23.0,43.0,35.56,23.77
2016,8,15,7,15,0.0,59.0,2.1,23.0,59.0,49.67,35.62
2016,8,15,7,30,0.0,75.0,2.1,23.0,75.0,64.41,47.82
2016,8,15,7,45,0.0,50.5,2.1,23.5,50.5,41.77,28.99
2016,8,15,8,0,0.0,26.0,2.1,24.0,26.0,21.46,12.1
2016,8,15,8,15,0.0,75.0,2.1,24.0,75.0,62.24,45.44
2016,8,15,8,30,0.0,124.0,2.1,24.0,124.0,107.13,81.45
2016,8,15,8,45,0.5,143.5,2.1,24.0,143.5,125.32,95.6
2016,8,15,9,0,1.0,163.0,2.1,24.0,163.0,143.39,109.54
2016,8,15,9,15,3.5,177.5,2.05,24.0,179.5,158.53,121.14
2016,8,15,9,30,6.0,192.0,2.0,24.0,196.0,173.58,132.59
2016,8,15,9,45,3.0,154.0,2.0,24.5,156.0,134.54,101.44
2016,8,15,10,0,0.0,116.0,2.0,25.0,116.0,97.57,72.0
2016,8,15,10,15,0.0,103.5,1.95,25.0,103.5,86.75,63.39
2016,8,15,10,30,0.0,91.0,1.9,25.0,91.0,76.11,54.91
2016,8,15,10,45,6.5,172.5,1.9,25.5,178.5,152.78,114.64
2016,8,15,11,0,13.0,254.0,1.9,26.0,266.0,230.01,172.96
2016,8,15,11,15,13.5,266.0,1.9,26.0,278.5,239.64,179.73
2016,8,15,11,30,14.0,278.0,1.9,26.0,291.0,249.01,186.51
2016,8,15,11,45,10.0,224.0,1.95,26.0,233.5,197.66,147.72
2016,8,15,12,0,6.0,170.0,2.0,26.0,176.0,147.71,109.69
2016,8,15,12,15,7.5,182.5,2.05,26.0,190.0,158.74,118.22
2016,8,15,12,30,9.0,195.0,2.1,26.0,204.0,169.45,126.36
2016,8,15,12,45,14.0,261.5,2.15,26.0,275.5,226.52,169.55
2016,8,15,13,0,19.0,328.0,2.2,26.0,347.0,281.38,210.31
2016,8,15,13,15,18.0,317.5,2.2,26.0,335.0,269.61,201.38
2016,8,15,13,30,17.0,307.0,2.2,26.0,323.0,258.12,192.86
2016,8,15,13,45,28.0,344.5,2.25,26.0,370.5,281.48,210.27
2016,8,15,14,0,39.0,382.0,2.3,26.0,418.0,306.02,228.21
2016,8,15,14,15,131.5,400.0,2.3,26.0,514.0,333.06,246.16
2016,8,15,14,30,224.0,418.0,2.3,26.0,610.0,355.61,259.13
2016,8,15,14,45,153.5,394.0,2.35,26.0,523.0,303.37,221.77
2016,8,15,15,0,83.0,370.0,2.4,26.0,436.0,273.24,202.1
2016,8,15,15,15,127.5,356.0,2.4,26.0,452.0,245.01,179.73
2016,8,15,15,30,172.0,342.0,2.4,26.0,468.0,224.49,165.68
2016,8,15,15,45,163.0,318.5,2.4,26.0,431.0,201.74,159.89
2016,8,15,16,0,154.0,295.0,2.4,26.0,394.0,190.17,151.12
2016,8,15,16,15,284.0,248.0,2.35,25.5,412.5,158.45,126.15
2016,8,15,16,30,414.0,201.0,2.3,25.0,431.0,128.16,101.96
2016,8,15,16,45,265.0,196.0,2.25,25.0,338.0,131.56,105.21
2016,8,15,17,0,116.0,191.0,2.2,25.0,245.0,132.73,106.56
2016,8,15,17,15,102.5,167.5,2.05,24.5,210.5,118.19,94.96
2016,8,15,17,30,89.0,144.0,1.9,24.0,176.0,106.19,85.3
2016,8,15,17,45,73.5,119.5,1.75,24.0,142.5,89.22,71.01
2016,8,15,18,0,58.0,95.0,1.6,24.0,109.0,71.93,56.15
2016,8,15,18,15,37.0,70.5,1.55,23.5,79.0,54.29,40.79
2016,8,15,18,30,16.0,46.0,1.5,23.0,49.0,36.33,24.88
2016,8,15,18,45,8.0,26.0,1.45,23.0,27.5,21.07,9.53
2016,8,15,19,0,0.0,6.0,1.4,23.0,6.0,5.12,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.0,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.3,22.0,8.0,6.58,0.0
2016,8,16,6,30,0.0,16.0,2.3,22.0,16.0,13.17,4.48
2016,8,16,6,45,0.0,29.5,2.35,22.5,29.5,24.35,14.22
2016,8,16,7,0,0.0,43.0,2.4,23.0,43.0,35.56,23.75
2016,8,16,7,15,0.0,58.0,2.35,23.0,58.0,48.67,34.79
2016,8,16,7,30,0.0,73.0,2.3,23.0,73.0,62.37,46.14
2016,8,16,7,45,0.0,94.5,2.3,23.5,94.5,82.75,62.65
2016,8,16,8,0,0.0,116.0,2.3,24.0,116.0,102.9,78.64
2016,8,16,8,15,31.0,165.5,2.2,24.0,182.0,199.78,156.98
2016,8,16,8,30,62.0,215.0,2.1,24.0,248.0,285.95,224.26
2016,8,16,8,45,56.0,234.5,2.05,24.5,266.5,297.32,231.0
2016,8,16,9,0,50.0,254.0,2.0,25.0,285.0,308.25,237.6
2016,8,16,9,15,71.0,285.5,1.9,25.0,333.5,359.93,276.05
2016,8,16,9,30,92.0,317.0,1.8,25.0,382.0,410.58,312.72
2016,8,16,9,45,57.0,300.0,1.7,25.5,341.0,349.92,265.14
2016,8,16,10,0,22.0,283.0,1.6,26.0,300.0,273.1,205.93
2016,8,16,10,15,24.5,295.0,1.45,26.0,315.0,302.48,227.46
2016,8,16,10,30,27.0,307.0,1.3,26.0,330.0,312.74,234.25
2016,8,16,10,45,18.5,268.0,1.15,26.5,284.0,249.28,186.16
2016,8,16,11,0,10.0,229.0,1.0,27.0,238.0,205.05,152.44
2016,8,16,11,15,21.5,304.0,0.85,27.0,324.5,292.38,216.9
2016,8,16,11,30,33.0,379.0,0.7,27.0,411.0,366.94,269.33
2016,8,16,11,45,18.5,267.0,0.55,27.5,285.0,248.97,182.86
2016,8,16,12,0,4.0,155.0,0.4,28.0,159.0,133.43,96.99
2016,8,16,12,15,6.5,175.5,0.4,28.0,182.0,152.08,111.46
2016,8,16,12,30,9.0,196.0,0.4,28.0,205.0,170.24,124.95
2016,8,16,12,45,10.0,208.0,0.45,28.0,218.0,179.83,132.04
2016,8,16,13,0,11.0,220.0,0.5,28.0,231.0,189.08,138.91
2016,8,16,13,15,10.5,216.0,0.5,28.0,226.5,184.23,135.26
2016,8,16,13,30,10.0,212.0,0.5,28.0,222.0,179.47,131.76
2016,8,16,13,45,5.0,126.0,0.5,28.0,131.0,106.92,77.23
2016,8,16,14,0,0.0,40.0,0.5,28.0,40.0,33.41,20.66
2016,8,16,14,15,0.0,53.0,0.45,27.5,53.0,44.26,29.35
2016,8,16,14,30,0.0,66.0,0.4,27.0,66.0,55.11,37.98
2016,8,16,14,45,0.0,48.5,0.35,27.0,48.5,40.42,26.47
2016,8,16,15,0,0.0,31.0,0.3,27.0,31.0,25.79,14.94
2016,8,16,15,15,0.0,70.0,0.55,27.0,70.0,58.32,40.77
2016,8,16,15,30,0.0,109.0,0.8,27.0,109.0,90.15,65.85
2016,8,16,15,45,18.0,182.0,1.05,27.0,193.5,144.26,113.04
2016,8,16,16,0,36.0,255.0,1.3,27.0,278.0,178.66,140.97
2016,8,16,16,15,18.0,141.5,1.4,26.5,153.0,108.86,84.99
2016,8,16,16,30,0.0,28.0,1.5,26.0,28.0,23.16,13.99
2016,8,16,16,45,0.0,18.0,1.65,26.0,18.0,14.86,7.03
2016,8,16,17,0,0.0,8.0,1.8,26.0,8.0,6.59,0.0
2016,8,16,17,15,0.0,6.5,1.75,25.5,6.5,5.35,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,4.11,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.29,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.46,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.64,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.82,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.41,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.05,23.0,10.5,8.65,0.0
2016,8,17,6,30,0.0,21.0,2.1,23.0,21.0,17.33,7.54
2016,8,17,6,45,0.0,39.5,2.2,23.5,39.5,34.61,22.44
2016,8,17,7,0,0.0,58.0,2.3,24.0,58.0,52.76,37.71
2016,8,17,7,15,0.0,79.5,2.35,24.5,79.5,73.88,55.2
2016,8,17,7,30,0.0,101.0,2.4,25.0,101.0,94.31,71.77
2016,8,17,7,45,0.0,96.5,2.45,25.5,96.5,84.98,63.91
2016,8,17,8,0,0.0,92.0,2.5,26.0,92.0,78.36,58.24
2016,8,17,8,15,19.0,147.5,2.55,26.0,157.5,151.96,117.7
2016,8,17,8,30,38.0,203.0,2.6,26.0,223.0,247.4,192.41
2016,8,17,8,45,73.0,238.0,2.65,26.5,281.0,318.75,246.87
2016,8,17,9,0,108.0,273.0,2.7,27.0,339.0,389.52,299.43
2016,8,17,9,15,93.5,292.5,2.7,27.0,353.0,390.96,298.58
2016,8,17,9,30,79.0,312.0,2.7,27.0,367.0,391.81,297.65
2016,8,17,9,45,152.0,338.5,2.75,27.5,453.0,509.22,383.76
2016,8,17,10,0,225.0,365.0,2.8,28.0,539.0,602.57,449.56
2016,8,17,10,15,190.5,387.0,2.8,28.0,539.0,581.84,432.23
2016,8,17,10,30,156.0,409.0,2.8,28.0,539.0,560.47,415.23
2016,8,17,10,45,129.0,420.0,2.8,28.0,530.0,534.85,395.69
2016,8,17,11,0,102.0,431.0,2.8,28.0,521.0,493.63,365.3
2016,8,17,11,15,83.0,430.0,2.8,28.0,504.5,466.25,344.96
2016,8,17,11,30,64.0,429.0,2.8,28.0,488.0,439.93,325.32
2016,8,17,11,45,106.0,454.5,2.8,28.5,554.5,489.63,360.77
2016,8,17,12,0,148.0,480.0,2.8,29.0,621.0,542.06,396.94
2016,8,17,12,15,128.0,478.5,2.8,29.0,601.0,509.78,373.24
2016,8,17,12,30,108.0,477.0,2.8,29.0,581.0,476.2,349.03
2016,8,17,12,45,169.5,477.5,2.8,29.0,639.0,505.54,370.47
2016,8,17,13,0,231.0,478.0,2.8,29.0,697.0,526.1,384.81
2016,8,17,13,15,123.5,388.5,2.8,29.0,506.0,378.23,278.58
2016,8,17,13,30,16.0,299.0,2.8,29.0,315.0,251.18,185.57
2016,8,17,13,45,45.0,361.0,2.85,29.0,402.5,300.87,222.44
2016,8,17,14,0,74.0,423.0,2.9,29.0,490.0,347.41,255.74
2016,8,17,14,15,111.5,421.0,2.85,29.0,518.5,337.85,247.48
2016,8,17,14,30,149.0,419.0,2.8,29.0,547.0,332.49,241.84
2016,8,17,14,45,218.0,392.0,2.8,29.0,570.0,315.8,226.38
2016,8,17,15,0,287.0,365.0,2.8,29.0,593.0,278.37,195.37
2016,8,17,15,15,262.5,348.5,2.75,28.5,548.5,241.13,170.16
2016,8,17,15,30,238.0,332.0,2.7,28.0,504.0,221.25,161.24
2016,8,17,15,45,289.0,298.0,2.7,28.0,493.0,181.16,142.39
2016,8,17,16,0,340.0,264.0,2.7,28.0,482.0,166.57,131.17
2016,8,17,16,15,238.0,252.5,2.6,27.5,399.0,160.25,126.75
2016,8,17,16,30,136.0,241.0,2.5,27.0,316.0,161.59,128.54
2016,8,17,16,45,120.0,214.5,2.45,27.0,275.5,146.48,116.64
2016,8,17,17,0,104.0,188.0,2.4,27.0,235.0,135.85,108.33
2016,8,17,17,15,99.5,162.0,2.25,26.5,202.5,114.88,91.49
2016,8,17,17,30,95.0,136.0,2.1,26.0,170.0,98.39,78.1
2016,8,17,17,45,81.5,112.5,2.0,26.0,137.5,84.83,66.74
2016,8,17,18,0,68.0,89.0,1.9,26.0,105.0,68.04,52.36
2016,8,17,18,15,47.5,66.0,1.85,25.5,76.0,51.22,37.77
2016,8,17,18,30,27.0,43.0,1.8,25.0,47.0,34.14,22.68
2016,8,17,18,45,13.5,24.5,1.75,25.0,26.5,19.85,7.18
2016,8,17,19,0,0.0,6.0,1.7,25.0,6.0,5.12,0.0
2016,8,17,19,15,0.0,3.0,1.7,24.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,5.5,15.5,1.2,23.0,16.0,17.18,0.0
2016,8,18,6,30,11.0,31.0,1.3,23.0,32.0,46.6,29.87
2016,8,18,6,45,39.5,53.0,1.45,23.5,61.0,96.59,73.6
2016,8,18,7,0,68.0,75.0,1.6,24.0,90.0,160.64,127.21
2016,8,18,7,15,89.5,98.5,1.55,24.0,123.5,207.49,166.06
2016,8,18,7,30,111.0,122.0,1.5,24.0,157.0,254.36,203.79
2016,8,18,7,45,55.5,116.5,1.5,24.5,134.0,171.69,135.88
2016,8,18,8,0,0.0,111.0,1.5,25.0,111.0,97.79,74.01
2016,8,18,8,15,0.0,129.5,1.55,25.0,129.5,114.61,87.32
2016,8,18,8,30,0.0,148.0,1.6,25.0,148.0,131.27,100.2
2016,8,18,8,45,1.5,162.0,1.7,25.5,163.0,144.75,110.29
2016,8,18,9,0,3.0,176.0,1.8,26.0,178.0,158.25,120.28
2016,8,18,9,15,10.5,210.5,1.8,26.0,218.0,197.93,150.86
2016,8,18,9,30,18.0,245.0,1.8,26.0,258.0,237.3,180.64
2016,8,18,9,45,34.0,288.0,1.8,26.5,313.5,313.88,237.6
2016,8,18,10,0,50.0,331.0,1.8,27.0,369.0,370.58,278.29
2016,8,18,10,15,44.0,339.0,1.75,27.0,374.0,367.06,274.49
2016,8,18,10,30,38.0,347.0,1.7,27.0,379.0,363.63,271.14
2016,8,18,10,45,69.0,388.0,1.65,27.0,448.5,428.2,317.91
2016,8,18,11,0,100.0,429.0,1.6,27.0,518.0,489.68,361.05
2016,8,18,11,15,168.0,443.0,1.5,27.0,596.5,568.9,416.34
2016,8,18,11,30,236.0,457.0,1.4,27.0,675.0,627.04,455.61
2016,8,18,11,45,225.0,466.5,1.35,27.5,677.0,609.24,440.91
2016,8,18,12,0,214.0,476.0,1.3,28.0,679.0,590.84,426.56
2016,8,18,12,15,244.0,473.0,1.25,28.0,705.5,592.65,427.62
2016,8,18,12,30,274.0,470.0,1.2,28.0,732.0,593.1,427.38
2016,8,18,12,45,233.0,476.0,1.2,28.0,698.5,546.31,394.36
2016,8,18,13,0,192.0,482.0,1.2,28.0,665.0,504.22,364.71
2016,8,18,13,15,228.0,469.5,1.2,28.0,684.0,496.1,358.99
2016,8,18,13,30,264.0,457.0,1.2,28.0,703.0,477.84,345.52
2016,8,18,13,45,142.0,387.0,1.2,28.0,519.0,357.59,260.6
2016,8,18,14,0,20.0,317.0,1.2,28.0,335.0,260.86,192.0
2016,8,18,14,15,10.0,186.5,1.2,28.0,195.5,155.6,114.36
2016,8,18,14,30,0.0,56.0,1.2,28.0,56.0,46.73,31.15
2016,8,18,14,45,18.5,189.5,1.3,28.0,204.5,150.71,111.09
2016,8,18,15,0,37.0,323.0,1.4,28.0,353.0,236.81,175.07
2016,8,18,15,15,18.5,172.5,1.45,27.5,187.5,133.57,98.18
2016,8,18,15,30,0.0,22.0,1.5,27.0,22.0,18.26,8.95
2016,8,18,15,45,0.0,74.0,1.55,27.0,74.0,61.56,45.73
2016,8,18,16,0,0.0,126.0,1.6,27.0,126.0,102.75,79.81
2016,8,18,16,15,223.5,157.5,1.55,27.0,279.5,106.26,82.89
2016,8,18,16,30,447.0,189.0,1.5,27.0,433.0,121.92,96.05
2016,8,18,16,45,418.5,172.0,1.5,27.0,381.5,113.56,89.49
2016,8,18,17,0,390.0,155.0,1.5,27.0,330.0,104.66,82.47
2016,8,18,17,15,373.5,134.5,1.4,26.5,283.5,93.06,73.24
2016,8,18,17,30,357.0,114.0,1.3,26.0,237.0,80.78,63.25
2016,8,18,17,45,320.0,96.5,1.25,26.0,191.5,69.74,53.97
2016,8,18,18,0,283.0,79.0,1.2,26.0,146.0,58.2,44.02
2016,8,18,18,15,223.5,61.0,1.2,25.5,105.0,45.67,33.06
2016,8,18,18,30,164.0,43.0,1.2,25.0,64.0,33.33,21.94
2016,8,18,18,45,82.0,21.5,1.25,24.5,32.0,17.08,4.55
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.5,58.34,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,47.0,169.3,122.38
2016,8,19,6,45,221.5,51.5,1.8,24.5,90.5,287.85,227.03
2016,8,19,7,0,322.0,68.0,2.0,25.0,134.0,397.56,317.29
2016,8,19,7,15,392.0,79.5,2.1,25.0,184.5,479.87,382.91
2016,8,19,7,30,462.0,91.0,2.2,25.0,235.0,565.75,448.05
2016,8,19,7,45,293.5,131.5,2.35,25.5,229.5,450.44,357.71
2016,8,19,8,0,125.0,172.0,2.5,26.0,224.0,325.15,256.33
2016,8,19,8,15,380.0,146.0,2.65,26.5,336.5,577.71,452.09
2016,8,19,8,30,635.0,120.0,2.8,27.0,449.0,809.84,615.65
2016,8,19,8,45,666.0,123.0,3.0,27.5,500.5,848.56,638.26
2016,8,19,9,0,697.0,126.0,3.2,28.0,552.0,884.87,660.49
2016,8,19,9,15,418.5,224.5,3.25,28.0,486.5,706.34,532.29
2016,8,19,9,30,140.0,323.0,3.3,28.0,421.0,487.65,367.94
2016,8,19,9,45,457.5,229.0,3.35,28.5,576.0,738.08,554.13
2016,8,19,10,0,775.0,135.0,3.4,29.0,731.0,944.38,692.65
2016,8,19,10,15,544.5,259.0,3.35,29.0,687.5,834.52,613.8
2016,8,19,10,30,314.0,383.0,3.3,29.0,644.0,704.66,518.08
2016,8,19,10,45,306.0,400.5,3.3,29.5,663.0,699.71,513.08
2016,8,19,11,0,298.0,418.0,3.3,30.0,682.0,692.94,506.18
2016,8,19,11,15,328.5,401.5,3.25,30.0,699.0,686.75,502.02
2016,8,19,11,30,359.0,385.0,3.2,30.0,716.0,678.29,496.25
2016,8,19,11,45,579.5,276.5,3.2,30.0,819.5,754.18,552.41
2016,8,19,12,0,800.0,168.0,3.2,30.0,923.0,799.29,585.94
2016,8,19,12,15,801.5,168.0,3.15,30.0,928.0,762.03,558.88
2016,8,19,12,30,803.0,168.0,3.1,30.0,933.0,722.45,530.34
2016,8,19,12,45,799.0,170.0,3.05,30.0,929.5,678.69,498.34
2016,8,19,13,0,795.0,172.0,3.0,30.0,926.0,633.48,464.69
2016,8,19,13,15,534.0,313.0,2.95,30.0,817.0,547.86,399.99
2016,8,19,13,30,273.0,454.0,2.9,30.0,708.0,479.6,348.89
2016,8,19,13,45,192.0,447.0,2.9,30.0,624.0,420.35,306.13
2016,8,19,14,0,111.0,440.0,2.9,30.0,540.0,372.73,272.09
2016,8,19,14,15,186.0,423.0,2.9,30.0,583.5,363.67,263.59
2016,8,19,14,30,261.0,406.0,2.9,30.0,627.0,343.88,245.86
2016,8,19,14,45,254.0,389.0,2.9,30.0,596.5,307.88,218.31
2016,8,19,15,0,247.0,372.0,2.9,30.0,566.0,273.23,192.52
2016,8,19,15,15,491.0,255.5,2.85,30.0,616.0,200.25,130.26
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,112.93,69.71
2016,8,19,15,45,450.0,214.0,2.8,30.0,530.0,127.96,98.97
2016,8,19,16,0,165.0,289.0,2.8,30.0,394.0,187.37,146.88
2016,8,19,16,15,99.0,249.5,2.65,29.5,311.0,175.09,137.67
2016,8,19,16,30,33.0,210.0,2.5,29.0,228.0,150.77,118.78
2016,8,19,16,45,191.5,186.0,2.45,29.0,273.0,131.77,103.77
2016,8,19,17,0,350.0,162.0,2.4,29.0,318.0,113.53,89.19
2016,8,19,17,15,327.0,142.0,2.25,28.5,272.0,101.32,79.57
2016,8,19,17,30,304.0,122.0,2.1,28.0,226.0,88.6,69.31
2016,8,19,17,45,339.0,97.5,2.0,28.0,193.0,70.68,54.3
2016,8,19,18,0,374.0,73.0,1.9,28.0,160.0,54.58,40.58
2016,8,19,18,15,283.5,58.5,2.0,27.5,114.0,44.19,31.48
2016,8,19,18,30,193.0,44.0,2.1,27.0,68.0,33.58,21.82
2016,8,19,18,45,96.5,22.0,2.25,26.5,34.0,17.0,3.27
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.5,1.9,24.0,10.5,8.96,0.0
2016,8,20,6,30,0.0,21.0,2.0,24.0,21.0,17.33,7.18
2016,8,20,6,45,0.0,41.5,2.1,24.5,41.5,38.21,25.15
2016,8,20,7,0,0.0,62.0,2.2,25.0,62.0,58.86,42.46
2016,8,20,7,15,5.0,84.5,2.25,25.0,86.0,85.4,64.65
2016,8,20,7,30,10.0,107.0,2.3,25.0,110.0,111.41,86.06
2016,8,20,7,45,5.0,105.0,2.4,25.5,106.5,99.24,75.68
2016,8,20,8,0,0.0,103.0,2.5,26.0,103.0,89.62,67.33
2016,8,20,8,15,4.5,137.0,2.65,26.0,139.5,126.98,97.2
2016,8,20,8,30,9.0,171.0,2.8,26.0,176.0,164.35,126.54
2016,8,20,8,45,11.0,188.5,3.0,26.0,195.0,181.5,139.56
2016,8,20,9,0,13.0,206.0,3.2,26.0,214.0,198.59,152.47
2016,8,20,9,15,10.5,204.5,3.3,26.0,211.5,192.08,146.81
2016,8,20,9,30,8.0,203.0,3.4,26.0,209.0,186.24,141.79
2016,8,20,9,45,8.0,208.0,3.55,26.5,214.5,189.52,143.7
2016,8,20,10,0,8.0,213.0,3.7,27.0,220.0,192.91,145.7
2016,8,20,10,15,10.5,234.0,3.7,27.0,243.0,213.52,161.23
2016,8,20,10,30,13.0,255.0,3.7,27.0,266.0,233.78,176.36
2016,8,20,10,45,19.0,295.0,3.7,27.5,312.0,274.26,206.3
2016,8,20,11,0,25.0,335.0,3.7,28.0,358.0,328.97,246.23
2016,8,20,11,15,26.0,347.0,3.7,28.0,371.5,336.29,251.16
2016,8,20,11,30,27.0,359.0,3.7,28.0,385.0,343.03,255.82
2016,8,20,11,45,25.0,355.5,3.7,28.5,380.0,332.77,247.49
2016,8,20,12,0,23.0,352.0,3.7,29.0,375.0,315.41,234.06
2016,8,20,12,15,21.0,339.0,3.65,29.0,359.5,299.93,222.52
2016,8,20,12,30,19.0,326.0,3.6,29.0,344.0,284.87,211.3
2016,8,20,12,45,20.5,336.0,3.55,29.0,355.5,291.24,215.96
2016,8,20,13,0,22.0,346.0,3.5,29.0,367.0,297.11,220.19
2016,8,20,13,15,23.5,348.5,3.4,29.0,371.0,296.56,219.68
2016,8,20,13,30,25.0,351.0,3.3,29.0,375.0,289.72,214.56
2016,8,20,13,45,26.0,348.5,3.2,29.0,373.0,282.51,209.18
2016,8,20,14,0,27.0,346.0,3.1,29.0,371.0,275.16,203.68
2016,8,20,14,15,30.0,344.5,2.95,28.5,371.5,268.95,199.35
2016,8,20,14,30,33.0,343.0,2.8,28.0,372.0,262.15,194.54
2016,8,20,14,45,16.5,212.5,2.65,28.0,227.0,173.93,128.81
2016,8,20,15,0,0.0,82.0,2.5,28.0,82.0,68.4,48.31
2016,8,20,15,15,0.0,67.5,2.35,27.5,67.5,56.21,39.01
2016,8,20,15,30,0.0,53.0,2.2,27.0,53.0,44.06,29.56
2016,8,20,15,45,0.0,64.0,2.05,27.0,64.0,53.2,38.79
2016,8,20,16,0,0.0,75.0,1.9,27.0,75.0,62.34,46.52
2016,8,20,16,15,0.0,46.0,1.75,27.0,46.0,38.13,26.45
2016,8,20,16,30,0.0,17.0,1.6,27.0,17.0,14.05,6.25
2016,8,20,16,45,0.0,12.0,1.5,27.0,12.0,9.9,2.77
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,5.77,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,4.94,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.11,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.28,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.46,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.64,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.82,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.41,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
