Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,11.0,1.1,23.0,11.0,9.39,0.0
2016,8,21,6,30,0.0,22.0,1.2,23.0,22.0,18.17,7.72
2016,8,21,6,45,0.0,43.0,1.3,23.0,43.0,40.77,27.38
2016,8,21,7,0,0.0,64.0,1.4,23.0,64.0,61.97,45.36
2016,8,21,7,15,8.5,86.5,1.45,23.0,89.5,91.39,70.19
2016,8,21,7,30,17.0,109.0,1.5,23.0,115.0,120.5,94.36
2016,8,21,7,45,152.5,132.5,1.55,23.0,195.5,301.88,243.56
2016,8,21,8,0,288.0,156.0,1.6,23.0,276.0,478.52,380.27
2016,8,21,8,15,152.5,169.5,1.6,23.0,234.0,342.98,271.75
2016,8,21,8,30,17.0,183.0,1.6,23.0,192.0,185.29,144.05
2016,8,21,8,45,8.5,152.5,1.6,23.5,157.0,142.4,109.55
2016,8,21,9,0,0.0,122.0,1.6,24.0,122.0,103.71,78.01
2016,8,21,9,15,5.5,171.5,1.45,24.0,175.5,154.97,118.46
2016,8,21,9,30,11.0,221.0,1.3,24.0,229.0,206.73,158.18
2016,8,21,9,45,23.0,265.5,1.2,24.5,283.0,259.95,198.0
2016,8,21,10,0,35.0,310.0,1.1,25.0,337.0,333.33,251.49
2016,8,21,10,15,27.5,303.5,0.95,25.0,325.5,314.16,235.83
2016,8,21,10,30,20.0,297.0,0.8,25.0,314.0,279.36,209.3
2016,8,21,10,45,14.0,250.5,0.7,25.5,263.0,229.11,171.23
2016,8,21,11,0,8.0,204.0,0.6,26.0,212.0,181.11,134.69
2016,8,21,11,15,17.0,279.0,0.65,26.0,295.5,254.05,189.33
2016,8,21,11,30,26.0,354.0,0.7,26.0,379.0,337.49,249.57
2016,8,21,11,45,23.5,346.0,0.75,26.5,368.5,313.58,231.24
2016,8,21,12,0,21.0,338.0,0.8,27.0,358.0,301.82,222.37
2016,8,21,12,15,15.5,276.0,0.85,27.0,291.0,242.92,179.5
2016,8,21,12,30,10.0,214.0,0.9,27.0,224.0,185.72,137.28
2016,8,21,12,45,15.5,276.5,1.0,27.0,292.0,239.4,177.53
2016,8,21,13,0,21.0,339.0,1.1,27.0,360.0,290.8,215.08
2016,8,21,13,15,19.0,321.0,1.15,27.0,339.5,272.33,201.41
2016,8,21,13,30,17.0,303.0,1.2,27.0,319.0,254.4,188.41
2016,8,21,13,45,19.5,315.0,1.25,27.0,333.0,261.94,194.11
2016,8,21,14,0,22.0,327.0,1.3,27.0,347.0,268.63,199.06
2016,8,21,14,15,32.5,343.5,1.3,27.0,371.5,268.87,198.98
2016,8,21,14,30,43.0,360.0,1.3,27.0,396.0,275.43,203.47
2016,8,21,14,45,27.0,296.5,1.35,27.0,319.0,224.29,166.2
2016,8,21,15,0,11.0,233.0,1.4,27.0,242.0,185.48,138.12
2016,8,21,15,15,14.5,241.5,1.45,26.5,253.0,189.17,141.57
2016,8,21,15,30,18.0,250.0,1.5,26.0,264.0,191.51,144.29
2016,8,21,15,45,20.5,241.5,1.55,26.0,256.0,183.99,145.53
2016,8,21,16,0,23.0,233.0,1.6,26.0,248.0,177.21,140.57
2016,8,21,16,15,29.0,220.5,1.6,26.0,238.0,157.83,125.36
2016,8,21,16,30,35.0,208.0,1.6,26.0,228.0,149.46,119.02
2016,8,21,16,45,60.0,194.0,1.65,26.0,222.5,140.2,111.89
2016,8,21,17,0,85.0,180.0,1.7,26.0,217.0,130.54,104.36
2016,8,21,17,15,79.0,155.0,1.65,25.5,185.5,113.94,91.08
2016,8,21,17,30,73.0,130.0,1.6,25.0,154.0,96.94,77.19
2016,8,21,17,45,59.5,106.0,1.6,25.0,123.5,80.1,62.96
2016,8,21,18,0,46.0,82.0,1.6,25.0,93.0,62.94,48.15
2016,8,21,18,15,26.5,59.5,1.65,24.5,65.5,46.38,33.66
2016,8,21,18,30,7.0,37.0,1.7,24.0,38.0,29.71,18.71
2016,8,21,18,45,3.5,18.5,1.75,24.0,19.0,15.18,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.05,23.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.5,3.0,2.46,0.0
2016,8,22,7,30,0.0,4.0,2.4,25.0,4.0,3.29,0.0
2016,8,22,7,45,0.0,34.5,2.45,25.5,34.5,28.48,17.85
2016,8,22,8,0,0.0,65.0,2.5,26.0,65.0,53.87,38.45
2016,8,22,8,15,0.0,86.5,2.55,26.0,86.5,72.29,53.19
2016,8,22,8,30,0.0,108.0,2.6,26.0,108.0,91.93,68.72
2016,8,22,8,45,17.5,172.5,2.7,26.5,183.5,171.56,131.95
2016,8,22,9,0,35.0,237.0,2.8,27.0,259.0,273.91,210.48
2016,8,22,9,15,79.5,278.5,2.8,27.0,332.5,360.89,276.55
2016,8,22,9,30,124.0,320.0,2.8,27.0,406.0,468.07,355.35
2016,8,22,9,45,147.5,343.0,2.85,27.5,451.5,509.44,383.7
2016,8,22,10,0,171.0,366.0,2.9,28.0,497.0,549.19,410.72
2016,8,22,10,15,268.0,365.5,2.95,28.0,582.5,653.63,485.56
2016,8,22,10,30,365.0,365.0,3.0,28.0,668.0,733.9,541.71
2016,8,22,10,45,423.5,355.5,3.05,28.5,718.5,778.9,570.96
2016,8,22,11,0,482.0,346.0,3.1,29.0,769.0,804.75,587.43
2016,8,22,11,15,653.0,246.5,3.15,29.0,834.5,845.3,618.4
2016,8,22,11,30,824.0,147.0,3.2,29.0,900.0,854.59,625.61
2016,8,22,11,45,512.0,311.0,3.3,29.0,781.5,724.79,532.33
2016,8,22,12,0,200.0,475.0,3.4,29.0,663.0,576.73,422.75
2016,8,22,12,15,259.0,464.0,3.4,29.0,709.0,598.05,438.95
2016,8,22,12,30,318.0,453.0,3.4,29.0,755.0,607.64,445.78
2016,8,22,12,45,351.5,420.0,3.45,29.5,752.5,577.87,424.06
2016,8,22,13,0,385.0,387.0,3.5,30.0,750.0,544.05,399.18
2016,8,22,13,15,415.5,385.0,3.45,30.0,772.0,528.87,387.05
2016,8,22,13,30,446.0,383.0,3.4,30.0,794.0,510.13,371.67
2016,8,22,13,45,445.5,372.0,3.4,30.0,775.0,467.8,339.18
2016,8,22,14,0,445.0,361.0,3.4,30.0,756.0,425.63,306.2
2016,8,22,14,15,473.0,338.5,3.4,30.0,747.0,386.03,273.87
2016,8,22,14,30,501.0,316.0,3.4,30.0,738.0,343.68,238.73
2016,8,22,14,45,650.5,221.5,3.4,30.0,744.0,277.17,181.01
2016,8,22,15,0,800.0,127.0,3.4,30.0,750.0,203.77,118.14
2016,8,22,15,15,787.0,124.0,3.35,30.0,709.5,148.78,81.66
2016,8,22,15,30,774.0,121.0,3.3,30.0,669.0,95.45,60.09
2016,8,22,15,45,753.0,119.5,3.25,30.0,622.0,83.49,63.05
2016,8,22,16,0,732.0,118.0,3.2,30.0,575.0,84.4,64.0
2016,8,22,16,15,708.5,113.5,3.1,29.5,525.0,75.65,57.15
2016,8,22,16,30,685.0,109.0,3.0,29.0,475.0,74.51,56.56
2016,8,22,16,45,653.0,103.5,2.9,29.0,422.0,72.46,55.08
2016,8,22,17,0,621.0,98.0,2.8,29.0,369.0,70.3,53.49
2016,8,22,17,15,577.0,91.0,2.6,28.5,314.5,66.8,50.85
2016,8,22,17,30,533.0,84.0,2.4,28.0,260.0,63.17,48.02
2016,8,22,17,45,466.0,75.0,2.25,27.5,207.5,57.65,43.43
2016,8,22,18,0,399.0,66.0,2.1,27.0,155.0,49.86,36.71
2016,8,22,18,15,302.0,52.5,2.15,26.5,108.5,39.99,27.97
2016,8,22,18,30,205.0,39.0,2.2,26.0,62.0,29.95,18.58
2016,8,22,18,45,102.5,19.5,2.3,26.0,31.0,15.14,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,16.5,2.5,24.0,21.5,56.66,0.0
2016,8,23,6,30,119.0,33.0,2.6,24.0,43.0,166.15,114.75
2016,8,23,6,45,224.0,49.5,2.75,24.5,87.0,287.68,226.85
2016,8,23,7,0,329.0,66.0,2.9,25.0,131.0,400.76,320.9
2016,8,23,7,15,402.5,77.5,3.1,25.5,182.5,485.99,389.03
2016,8,23,7,30,476.0,89.0,3.3,26.0,234.0,575.03,456.71
2016,8,23,7,45,334.5,127.5,3.5,26.5,239.5,482.86,384.36
2016,8,23,8,0,193.0,166.0,3.7,27.0,245.0,382.0,302.52
2016,8,23,8,15,128.5,188.5,3.8,27.0,244.5,345.02,271.3
2016,8,23,8,30,64.0,211.0,3.9,27.0,244.0,284.17,221.35
2016,8,23,8,45,117.0,241.0,4.05,27.5,309.0,388.34,301.23
2016,8,23,9,0,170.0,271.0,4.2,28.0,374.0,471.3,362.69
2016,8,23,9,15,147.0,295.0,4.2,28.0,389.5,469.76,359.07
2016,8,23,9,30,124.0,319.0,4.2,28.0,405.0,466.9,354.89
2016,8,23,9,45,129.5,337.5,4.25,28.5,432.0,485.21,366.7
2016,8,23,10,0,135.0,356.0,4.3,29.0,459.0,502.46,377.58
2016,8,23,10,15,489.0,239.0,4.3,29.0,638.5,756.21,566.82
2016,8,23,10,30,843.0,122.0,4.3,29.0,818.0,949.13,698.36
2016,8,23,10,45,853.0,122.0,4.3,29.5,848.0,937.72,687.01
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,922.66,674.83
2016,8,23,11,15,868.5,123.0,4.3,30.0,900.0,900.88,659.69
2016,8,23,11,30,874.0,124.0,4.3,30.0,922.0,875.68,642.38
2016,8,23,11,45,875.0,126.0,4.3,30.5,935.0,844.3,619.73
2016,8,23,12,0,876.0,128.0,4.3,31.0,948.0,809.99,595.19
2016,8,23,12,15,877.0,128.5,4.25,31.0,953.5,771.71,568.96
2016,8,23,12,30,878.0,129.0,4.2,31.0,959.0,730.97,539.21
2016,8,23,12,45,877.0,129.0,4.2,31.0,955.5,686.29,506.19
2016,8,23,13,0,876.0,129.0,4.2,31.0,952.0,639.76,471.12
2016,8,23,13,15,873.0,128.5,4.2,31.0,940.0,590.08,432.92
2016,8,23,13,30,870.0,128.0,4.2,31.0,928.0,539.13,392.74
2016,8,23,13,45,864.5,127.5,4.2,31.5,907.5,485.96,349.13
2016,8,23,14,0,859.0,127.0,4.2,32.0,887.0,432.14,304.05
2016,8,23,14,15,852.5,125.5,4.15,31.5,859.5,376.89,258.17
2016,8,23,14,30,846.0,124.0,4.1,31.0,832.0,321.51,211.57
2016,8,23,14,45,824.0,128.5,4.05,31.0,794.0,259.01,160.43
2016,8,23,15,0,802.0,133.0,4.0,31.0,756.0,205.36,118.96
2016,8,23,15,15,788.5,130.5,3.9,31.0,715.0,150.44,83.17
2016,8,23,15,30,775.0,128.0,3.8,31.0,674.0,97.26,62.99
2016,8,23,15,45,752.0,126.5,3.75,31.0,626.5,88.25,66.66
2016,8,23,16,0,729.0,125.0,3.7,31.0,579.0,81.03,61.01
2016,8,23,16,15,705.0,120.0,3.45,30.5,528.0,79.87,60.4
2016,8,23,16,30,681.0,115.0,3.2,30.0,477.0,78.57,59.68
2016,8,23,16,45,644.0,110.5,3.0,30.0,422.5,77.33,58.89
2016,8,23,17,0,607.0,106.0,2.8,30.0,368.0,76.07,58.06
2016,8,23,17,15,560.5,98.5,2.65,29.5,313.5,72.43,55.34
2016,8,23,17,30,514.0,91.0,2.5,29.0,259.0,68.68,52.43
2016,8,23,17,45,447.0,80.5,2.35,28.5,206.0,59.92,45.14
2016,8,23,18,0,380.0,70.0,2.2,28.0,153.0,52.65,38.87
2016,8,23,18,15,280.0,55.0,2.25,27.5,106.5,41.76,29.26
2016,8,23,18,30,180.0,40.0,2.3,27.0,60.0,30.66,18.86
2016,8,23,18,45,90.0,20.0,2.4,26.5,30.0,15.52,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,105.0,14.5,2.25,23.5,23.5,87.47,0.0
2016,8,24,6,30,210.0,29.0,2.5,24.0,47.0,243.06,167.13
2016,8,24,6,45,326.0,41.0,2.75,24.5,93.0,358.9,282.77
2016,8,24,7,0,442.0,53.0,3.0,25.0,139.0,481.34,382.86
2016,8,24,7,15,512.0,61.0,3.1,25.0,192.5,565.5,449.78
2016,8,24,7,30,582.0,69.0,3.2,25.0,246.0,651.95,515.18
2016,8,24,7,45,636.5,73.0,3.35,25.5,303.0,720.16,563.56
2016,8,24,8,0,691.0,77.0,3.5,26.0,360.0,788.49,610.19
2016,8,24,8,15,722.0,81.5,3.5,26.5,414.5,829.42,635.33
2016,8,24,8,30,753.0,86.0,3.5,27.0,469.0,873.96,662.44
2016,8,24,8,45,781.0,87.0,3.5,27.5,522.5,908.66,682.2
2016,8,24,9,0,809.0,88.0,3.5,28.0,576.0,940.59,699.86
2016,8,24,9,15,825.0,91.0,3.45,28.0,623.5,948.44,702.41
2016,8,24,9,30,841.0,94.0,3.4,28.0,671.0,964.45,710.69
2016,8,24,9,45,854.5,95.0,3.4,28.5,714.0,972.09,712.41
2016,8,24,10,0,868.0,96.0,3.4,29.0,757.0,976.12,711.98
2016,8,24,10,15,876.5,98.0,3.35,29.0,793.0,972.61,707.89
2016,8,24,10,30,885.0,100.0,3.3,29.0,829.0,965.33,701.59
2016,8,24,10,45,891.0,101.0,3.3,29.5,858.0,950.85,689.76
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,932.71,675.79
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.5,909.18,659.79
2016,8,24,11,30,905.0,104.0,3.3,30.0,930.0,882.2,641.63
2016,8,24,11,45,900.0,109.5,3.3,30.5,941.0,848.54,617.83
2016,8,24,12,0,895.0,115.0,3.3,31.0,952.0,812.04,592.23
2016,8,24,12,15,895.5,115.5,3.3,31.0,956.5,772.9,566.0
2016,8,24,12,30,896.0,116.0,3.3,31.0,961.0,731.28,536.44
2016,8,24,12,45,892.5,117.0,3.3,31.0,956.5,685.14,502.72
2016,8,24,13,0,889.0,118.0,3.3,31.0,952.0,637.28,466.99
2016,8,24,13,15,886.5,117.5,3.25,31.0,940.0,587.36,428.75
2016,8,24,13,30,884.0,117.0,3.2,31.0,928.0,536.08,388.47
2016,8,24,13,45,875.5,118.5,3.2,31.0,906.5,482.3,345.37
2016,8,24,14,0,867.0,120.0,3.2,31.0,885.0,428.12,300.79
2016,8,24,14,15,860.0,118.5,3.15,31.0,857.0,372.27,253.96
2016,8,24,14,30,853.0,117.0,3.1,31.0,829.0,316.35,206.63
2016,8,24,14,45,830.5,122.5,3.05,31.0,791.0,261.61,161.53
2016,8,24,15,0,808.0,128.0,3.0,31.0,753.0,200.35,114.77
2016,8,24,15,15,795.0,125.0,2.95,31.0,712.0,144.81,79.17
2016,8,24,15,30,782.0,122.0,2.9,31.0,671.0,90.95,68.59
2016,8,24,15,45,761.5,120.0,2.85,31.0,623.5,84.33,63.47
2016,8,24,16,0,741.0,118.0,2.8,31.0,576.0,84.9,64.15
2016,8,24,16,15,717.0,113.5,2.65,30.5,525.0,76.09,57.3
2016,8,24,16,30,693.0,109.0,2.5,30.0,474.0,74.93,56.68
2016,8,24,16,45,658.5,104.0,2.35,30.0,420.0,73.18,55.45
2016,8,24,17,0,624.0,99.0,2.2,30.0,366.0,71.36,54.15
2016,8,24,17,15,579.0,91.5,2.0,29.5,311.5,67.5,51.22
2016,8,24,17,30,534.0,84.0,1.8,29.0,257.0,63.49,48.07
2016,8,24,17,45,467.0,74.5,1.65,28.5,204.0,57.57,43.15
2016,8,24,18,0,400.0,65.0,1.5,28.0,151.0,49.22,35.95
2016,8,24,18,15,302.0,51.0,1.5,27.5,104.5,38.94,26.87
2016,8,24,18,30,204.0,37.0,1.5,27.0,58.0,28.49,16.93
2016,8,24,18,45,102.0,18.5,1.5,26.5,29.0,14.39,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,14.0,0.7,23.5,22.5,83.41,0.0
2016,8,25,6,30,200.0,28.0,0.8,24.0,45.0,232.61,155.87
2016,8,25,6,45,304.5,42.0,0.95,24.5,90.0,339.25,264.34
2016,8,25,7,0,409.0,56.0,1.1,25.0,135.0,457.0,358.83
2016,8,25,7,15,480.0,65.0,1.2,25.0,187.5,542.63,425.2
2016,8,25,7,30,551.0,74.0,1.3,25.0,240.0,630.48,489.99
2016,8,25,7,45,596.0,81.5,1.4,25.5,295.0,694.05,533.67
2016,8,25,8,0,641.0,89.0,1.5,26.0,350.0,757.3,575.51
2016,8,25,8,15,674.0,94.0,1.5,26.0,404.0,804.83,605.4
2016,8,25,8,30,707.0,99.0,1.5,26.0,458.0,850.63,633.5
2016,8,25,8,45,733.5,102.5,1.55,26.5,510.5,880.1,649.62
2016,8,25,9,0,760.0,106.0,1.6,27.0,563.0,913.18,668.08
2016,8,25,9,15,575.0,191.0,1.55,27.0,553.5,822.39,605.55
2016,8,25,9,30,390.0,276.0,1.5,27.0,544.0,705.5,521.26
2016,8,25,9,45,404.5,286.0,1.5,27.5,579.0,742.88,544.75
2016,8,25,10,0,419.0,296.0,1.5,28.0,614.0,757.64,551.92
2016,8,25,10,15,632.5,207.5,1.45,28.0,714.5,869.74,628.76
2016,8,25,10,30,846.0,119.0,1.4,28.0,815.0,946.39,674.54
2016,8,25,10,45,853.0,120.0,1.4,28.5,843.5,932.99,662.88
2016,8,25,11,0,860.0,121.0,1.4,29.0,872.0,916.02,650.22
2016,8,25,11,15,864.5,122.5,1.3,29.0,893.0,893.75,634.35
2016,8,25,11,30,869.0,124.0,1.2,29.0,914.0,868.1,616.51
2016,8,25,11,45,875.0,122.0,1.15,29.5,928.0,837.32,595.01
2016,8,25,12,0,881.0,120.0,1.1,30.0,942.0,803.48,571.69
2016,8,25,12,15,881.5,120.0,1.05,30.0,946.5,764.27,546.1
2016,8,25,12,30,882.0,120.0,1.0,30.0,951.0,722.65,517.18
2016,8,25,12,45,880.5,120.0,1.0,30.0,946.5,677.51,485.7
2016,8,25,13,0,879.0,120.0,1.0,30.0,942.0,630.53,452.14
2016,8,25,13,15,876.0,119.5,1.0,30.0,930.0,580.72,415.64
2016,8,25,13,30,873.0,119.0,1.0,30.0,918.0,529.62,377.06
2016,8,25,13,45,867.0,118.5,1.0,30.0,897.0,476.06,335.49
2016,8,25,14,0,861.0,118.0,1.0,30.0,876.0,421.91,292.18
2016,8,25,14,15,590.0,250.0,1.05,30.0,762.0,359.21,247.61
2016,8,25,14,30,319.0,382.0,1.1,30.0,648.0,338.99,237.32
2016,8,25,14,45,312.5,365.5,1.2,30.0,617.0,300.29,208.3
2016,8,25,15,0,306.0,349.0,1.3,30.0,586.0,262.82,181.27
2016,8,25,15,15,401.0,295.0,1.35,30.0,587.5,215.48,146.13
2016,8,25,15,30,496.0,241.0,1.4,30.0,589.0,145.19,112.09
2016,8,25,15,45,524.0,212.5,1.45,30.0,556.5,129.91,100.38
2016,8,25,16,0,552.0,184.0,1.5,30.0,524.0,116.8,90.18
2016,8,25,16,15,613.5,147.5,1.45,29.5,494.0,96.85,74.46
2016,8,25,16,30,675.0,111.0,1.4,29.0,464.0,76.14,57.87
2016,8,25,16,45,640.5,105.0,1.4,29.0,410.5,73.78,56.17
2016,8,25,17,0,606.0,99.0,1.4,29.0,357.0,71.29,54.32
2016,8,25,17,15,560.5,91.5,1.3,28.5,303.0,67.45,51.4
2016,8,25,17,30,515.0,84.0,1.2,28.0,249.0,63.48,48.26
2016,8,25,17,45,446.0,74.5,1.1,27.5,196.5,57.57,43.33
2016,8,25,18,0,377.0,65.0,1.0,27.0,144.0,49.11,36.0
2016,8,25,18,15,281.0,50.0,1.05,26.5,99.0,38.14,26.28
2016,8,25,18,30,185.0,35.0,1.1,26.0,54.0,26.95,15.55
2016,8,25,18,45,92.5,17.5,1.15,26.0,27.0,13.62,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.5,19.5,56.3,0.0
2016,8,26,6,30,123.0,29.0,0.5,24.0,39.0,175.77,114.02
2016,8,26,6,45,222.0,46.5,0.65,24.5,82.0,281.88,218.92
2016,8,26,7,0,321.0,64.0,0.8,25.0,125.0,391.26,308.15
2016,8,26,7,15,392.0,76.0,0.7,25.0,176.0,474.53,372.34
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,561.45,435.1
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,637.05,485.17
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,706.12,527.93
2016,8,26,8,15,601.5,112.0,0.45,26.0,388.5,757.39,560.26
2016,8,26,8,30,637.0,119.0,0.5,26.0,442.0,807.03,590.98
2016,8,26,8,45,446.0,189.5,0.55,26.5,427.5,695.58,512.67
2016,8,26,9,0,255.0,260.0,0.6,27.0,413.0,564.57,418.01
2016,8,26,9,15,327.0,266.5,0.7,27.0,479.5,638.08,470.88
2016,8,26,9,30,399.0,273.0,0.8,27.0,546.0,710.62,519.8
2016,8,26,9,45,440.0,275.0,0.9,27.5,593.5,766.12,554.59
2016,8,26,10,0,481.0,277.0,1.0,28.0,641.0,798.54,574.54
2016,8,26,10,15,416.0,321.5,1.05,28.0,647.5,767.35,551.2
2016,8,26,10,30,351.0,366.0,1.1,28.0,654.0,719.12,517.67
2016,8,26,10,45,333.5,386.5,1.2,28.5,668.5,707.7,508.98
2016,8,26,11,0,316.0,407.0,1.3,29.0,683.0,694.61,498.83
2016,8,26,11,15,373.0,393.0,1.35,29.0,726.0,713.32,512.32
2016,8,26,11,30,430.0,379.0,1.4,29.0,769.0,737.77,528.88
2016,8,26,11,45,415.0,391.5,1.5,29.0,773.0,710.21,510.14
2016,8,26,12,0,400.0,404.0,1.6,29.0,777.0,676.19,487.42
2016,8,26,12,15,405.5,404.0,1.65,29.0,784.0,656.97,474.31
2016,8,26,12,30,411.0,404.0,1.7,29.0,791.0,630.8,456.22
2016,8,26,12,45,449.5,366.5,1.8,29.5,787.5,596.37,432.35
2016,8,26,13,0,488.0,329.0,1.9,30.0,784.0,558.66,405.47
2016,8,26,13,15,485.5,326.0,1.95,30.0,774.0,520.25,377.32
2016,8,26,13,30,483.0,323.0,2.0,30.0,764.0,481.55,348.27
2016,8,26,13,45,509.0,305.5,2.1,30.0,761.0,445.4,320.22
2016,8,26,14,0,535.0,288.0,2.2,30.0,758.0,406.52,289.03
2016,8,26,14,15,501.5,304.0,2.25,29.5,733.5,367.01,258.03
2016,8,26,14,30,468.0,320.0,2.3,29.0,709.0,330.4,229.32
2016,8,26,14,45,380.5,335.5,2.35,29.0,642.5,295.72,204.66
2016,8,26,15,0,293.0,351.0,2.4,29.0,576.0,260.67,182.07
2016,8,26,15,15,198.0,335.5,2.4,29.0,484.0,231.73,166.6
2016,8,26,15,30,103.0,320.0,2.4,29.0,392.0,215.3,168.57
2016,8,26,15,45,158.5,296.5,2.45,29.0,398.5,191.06,149.9
2016,8,26,16,0,214.0,273.0,2.5,29.0,405.0,180.14,141.71
2016,8,26,16,15,344.5,222.0,2.4,28.5,412.0,146.25,115.11
2016,8,26,16,30,475.0,171.0,2.3,28.0,419.0,112.7,88.33
2016,8,26,16,45,381.0,166.0,2.25,28.0,350.5,110.56,86.94
2016,8,26,17,0,287.0,161.0,2.2,28.0,282.0,112.3,88.7
2016,8,26,17,15,266.0,139.5,2.05,27.5,239.0,99.14,78.18
2016,8,26,17,30,245.0,118.0,1.9,27.0,196.0,85.43,66.96
2016,8,26,17,45,214.0,96.5,1.75,26.5,154.5,71.08,54.92
2016,8,26,18,0,183.0,75.0,1.6,26.0,113.0,56.22,42.12
2016,8,26,18,15,132.5,54.0,1.6,25.5,77.0,41.12,28.82
2016,8,26,18,30,82.0,33.0,1.6,25.0,41.0,25.63,14.27
2016,8,26,18,45,41.0,16.5,1.6,25.0,20.5,14.08,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.5,14.0,0.6,23.0,19.5,63.69,0.0
2016,8,27,6,30,145.0,28.0,0.7,23.0,39.0,189.59,120.99
2016,8,27,6,45,246.0,44.0,0.85,23.5,82.0,296.87,231.73
2016,8,27,7,0,347.0,60.0,1.0,24.0,125.0,406.68,321.9
2016,8,27,7,15,417.0,71.0,1.0,24.5,176.5,488.56,385.15
2016,8,27,7,30,487.0,82.0,1.0,25.0,228.0,582.23,453.41
2016,8,27,7,45,536.0,90.5,1.0,25.5,281.5,649.34,499.07
2016,8,27,8,0,585.0,99.0,1.0,26.0,335.0,716.28,542.65
2016,8,27,8,15,620.0,105.5,1.0,26.0,388.5,766.62,574.35
2016,8,27,8,30,655.0,112.0,1.0,26.0,442.0,815.32,604.25
2016,8,27,8,45,681.5,116.5,1.05,26.5,493.5,851.07,624.55
2016,8,27,9,0,708.0,121.0,1.1,27.0,545.0,884.26,643.04
2016,8,27,9,15,727.0,125.5,1.1,27.0,592.0,907.07,655.26
2016,8,27,9,30,746.0,130.0,1.1,27.0,639.0,920.25,661.52
2016,8,27,9,45,759.5,133.5,1.15,27.5,680.5,930.13,665.41
2016,8,27,10,0,773.0,137.0,1.2,28.0,722.0,936.43,667.22
2016,8,27,10,15,784.0,140.0,1.2,28.0,758.0,936.06,665.58
2016,8,27,10,30,795.0,143.0,1.2,28.0,794.0,931.97,661.87
2016,8,27,10,45,801.0,146.0,1.3,28.5,822.5,919.43,653.24
2016,8,27,11,0,807.0,149.0,1.4,29.0,851.0,903.3,642.48
2016,8,27,11,15,812.0,150.5,1.4,29.0,872.0,881.28,628.04
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,855.91,611.57
2016,8,27,11,45,823.5,151.0,1.45,29.5,906.5,826.2,591.75
2016,8,27,12,0,830.0,150.0,1.5,30.0,920.0,784.88,564.39
2016,8,27,12,15,831.0,150.0,1.55,30.0,925.0,747.15,539.41
2016,8,27,12,30,832.0,150.0,1.6,30.0,930.0,707.14,511.81
2016,8,27,12,45,828.0,151.5,1.65,30.0,925.5,667.44,483.52
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,620.33,449.5
2016,8,27,13,15,821.0,152.5,1.7,30.0,908.5,570.93,412.67
2016,8,27,13,30,818.0,152.0,1.7,30.0,896.0,520.41,373.93
2016,8,27,13,45,809.5,152.5,1.75,30.0,875.0,467.28,332.35
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,414.02,289.42
2016,8,27,14,15,793.5,151.0,1.8,30.0,826.5,359.43,244.42
2016,8,27,14,30,786.0,149.0,1.8,30.0,799.0,305.1,199.19
2016,8,27,14,45,771.5,148.5,1.85,30.0,763.0,250.8,155.15
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,198.0,115.53
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,144.94,83.51
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,86.21,65.29
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,86.44,65.75
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,86.62,66.11
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,85.38,65.46
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,84.02,64.72
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,81.01,62.47
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,77.81,60.04
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,73.14,56.42
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,66.19,50.77
2016,8,27,17,45,409.5,78.0,1.3,27.0,187.0,58.07,43.82
2016,8,27,18,0,345.0,66.0,1.2,27.0,136.0,49.73,36.45
2016,8,27,18,15,251.5,49.5,1.2,26.5,91.5,37.71,25.79
2016,8,27,18,30,158.0,33.0,1.2,26.0,47.0,25.41,13.64
2016,8,27,18,45,79.0,16.5,1.25,25.5,23.5,14.08,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,59.0,13.5,1.85,22.5,18.0,53.6,0.0
2016,8,28,6,30,118.0,27.0,2.0,23.0,36.0,166.41,102.93
2016,8,28,6,45,211.0,45.5,2.2,23.5,78.5,272.01,213.59
2016,8,28,7,0,304.0,64.0,2.4,24.0,121.0,377.26,302.17
2016,8,28,7,15,374.0,77.0,2.4,24.5,171.5,460.3,369.07
2016,8,28,7,30,444.0,90.0,2.4,25.0,222.0,546.92,434.78
2016,8,28,7,45,493.5,100.0,2.45,25.5,275.0,613.0,482.33
2016,8,28,8,0,543.0,110.0,2.5,26.0,328.0,689.24,535.32
2016,8,28,8,15,579.0,117.5,2.55,26.0,381.0,741.19,570.25
2016,8,28,8,30,615.0,125.0,2.6,26.0,434.0,791.48,603.39
2016,8,28,8,45,646.0,129.0,2.7,26.5,485.5,830.65,627.37
2016,8,28,9,0,677.0,133.0,2.8,27.0,537.0,867.33,649.39
2016,8,28,9,15,697.0,138.0,2.85,27.0,583.5,891.42,663.7
2016,8,28,9,30,717.0,143.0,2.9,27.0,630.0,912.35,676.01
2016,8,28,9,45,737.5,143.5,2.95,27.5,673.0,925.12,681.65
2016,8,28,10,0,758.0,144.0,3.0,28.0,716.0,927.99,680.92
2016,8,28,10,15,769.0,146.5,3.05,28.0,751.5,927.07,679.3
2016,8,28,10,30,780.0,149.0,3.1,28.0,787.0,922.49,675.45
2016,8,28,10,45,793.0,148.5,3.2,28.5,817.0,913.01,667.55
2016,8,28,11,0,806.0,148.0,3.3,29.0,847.0,899.81,657.35
2016,8,28,11,15,811.0,149.0,3.35,29.0,868.0,877.26,642.09
2016,8,28,11,30,816.0,150.0,3.4,29.0,889.0,851.39,624.71
2016,8,28,11,45,815.0,154.0,3.5,29.0,901.0,820.16,603.98
2016,8,28,12,0,814.0,158.0,3.6,29.0,913.0,786.1,581.08
2016,8,28,12,15,815.0,158.5,3.65,29.0,917.5,747.9,553.77
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,707.34,524.29
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,663.25,490.82
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,617.09,455.17
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,567.23,417.56
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,516.26,377.93
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.0,463.09,334.78
2016,8,28,14,0,822.0,138.0,3.9,29.0,855.0,412.56,292.26
2016,8,28,14,15,814.5,136.5,3.9,29.0,827.0,353.55,242.7
2016,8,28,14,30,807.0,135.0,3.9,29.0,799.0,298.45,195.75
2016,8,28,14,45,415.0,209.5,3.9,29.0,550.5,213.64,142.76
2016,8,28,15,0,23.0,284.0,3.9,29.0,302.0,221.16,164.62
2016,8,28,15,15,370.5,214.5,3.8,29.0,470.5,151.21,101.01
2016,8,28,15,30,718.0,145.0,3.7,29.0,639.0,88.57,67.33
2016,8,28,15,45,700.0,139.5,3.65,29.0,593.0,87.75,66.91
2016,8,28,16,0,682.0,134.0,3.6,29.0,547.0,86.78,66.33
2016,8,28,16,15,656.5,128.0,3.4,28.5,496.5,85.21,65.41
2016,8,28,16,30,631.0,122.0,3.2,28.0,446.0,83.49,64.36
2016,8,28,16,45,596.0,115.0,3.05,28.0,393.5,80.78,62.35
2016,8,28,17,0,561.0,108.0,2.9,28.0,341.0,77.93,60.19
2016,8,28,17,15,513.5,99.0,2.55,27.5,287.5,73.26,56.56
2016,8,28,17,30,466.0,90.0,2.2,27.0,234.0,66.18,50.77
2016,8,28,17,45,397.5,78.0,1.9,26.5,182.5,58.04,43.88
2016,8,28,18,0,329.0,66.0,1.6,26.0,131.0,49.69,36.54
2016,8,28,18,15,236.0,48.5,1.5,25.5,87.5,36.94,25.2
2016,8,28,18,30,143.0,31.0,1.4,25.0,44.0,23.88,12.06
2016,8,28,18,45,71.5,15.5,1.35,25.0,22.0,13.23,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,13.5,3.25,23.0,17.5,52.5,0.0
2016,8,29,6,30,115.0,27.0,3.4,23.0,35.0,147.18,87.81
2016,8,29,6,45,219.5,43.5,3.6,23.5,77.5,275.54,217.1
2016,8,29,7,0,324.0,60.0,3.8,24.0,120.0,387.68,312.27
2016,8,29,7,15,162.0,76.0,3.9,24.0,106.0,255.01,206.69
2016,8,29,7,30,0.0,92.0,4.0,24.0,92.0,85.7,64.93
2016,8,29,7,45,55.5,128.0,4.15,24.5,150.0,189.72,151.44
2016,8,29,8,0,111.0,164.0,4.3,25.0,208.0,302.82,241.99
2016,8,29,8,15,202.5,182.0,4.3,25.5,278.0,408.14,324.93
2016,8,29,8,30,294.0,200.0,4.3,26.0,348.0,537.32,422.33
2016,8,29,8,45,147.0,174.5,4.35,26.5,248.5,336.7,264.75
2016,8,29,9,0,0.0,149.0,4.4,27.0,149.0,129.38,97.4
2016,8,29,9,15,7.5,190.0,4.4,27.0,195.0,175.17,133.45
2016,8,29,9,30,15.0,231.0,4.4,27.0,241.0,220.87,168.61
2016,8,29,9,45,28.5,273.0,4.45,27.5,294.0,292.65,222.87
2016,8,29,10,0,42.0,315.0,4.5,28.0,347.0,345.68,261.88
2016,8,29,10,15,30.0,298.0,4.5,28.0,321.5,310.89,234.82
2016,8,29,10,30,18.0,281.0,4.5,28.0,296.0,262.46,197.7
2016,8,29,10,45,84.0,356.0,4.5,28.5,428.5,409.15,308.01
2016,8,29,11,0,150.0,431.0,4.5,29.0,561.0,550.25,409.38
2016,8,29,11,15,172.0,442.5,4.45,29.0,595.0,567.64,420.94
2016,8,29,11,30,194.0,454.0,4.4,29.0,629.0,582.49,431.11
2016,8,29,11,45,238.0,453.0,4.4,29.0,671.0,601.33,444.72
2016,8,29,12,0,282.0,452.0,4.4,29.0,713.0,622.74,459.76
2016,8,29,12,15,312.5,426.0,4.4,29.0,716.5,600.31,444.01
2016,8,29,12,30,343.0,400.0,4.4,29.0,720.0,575.7,426.56
2016,8,29,12,45,607.5,258.5,4.4,29.0,822.5,608.02,452.41
2016,8,29,13,0,872.0,117.0,4.4,29.0,925.0,614.82,457.54
2016,8,29,13,15,869.5,116.5,4.4,29.0,912.5,565.36,418.45
2016,8,29,13,30,867.0,116.0,4.4,29.0,900.0,514.57,377.53
2016,8,29,13,45,587.0,263.0,4.4,29.0,789.0,441.3,321.14
2016,8,29,14,0,307.0,410.0,4.4,29.0,678.0,402.43,292.94
2016,8,29,14,15,571.5,262.5,4.4,29.0,739.5,354.01,248.95
2016,8,29,14,30,836.0,115.0,4.4,29.0,801.0,296.88,193.56
2016,8,29,14,45,818.5,117.0,4.45,29.0,764.5,241.98,148.15
2016,8,29,15,0,801.0,119.0,4.5,29.0,728.0,179.59,101.13
2016,8,29,15,15,787.5,116.5,4.45,28.5,686.5,124.75,68.91
2016,8,29,15,30,774.0,114.0,4.4,28.0,645.0,79.44,60.17
2016,8,29,15,45,532.5,185.0,4.35,28.0,538.5,115.32,89.86
2016,8,29,16,0,291.0,256.0,4.3,28.0,432.0,162.84,128.9
2016,8,29,16,15,145.5,166.0,4.15,27.5,254.0,119.79,94.24
2016,8,29,16,30,0.0,76.0,4.0,27.0,76.0,63.09,47.58
2016,8,29,16,45,0.0,97.5,3.9,27.0,97.5,79.83,61.87
2016,8,29,17,0,0.0,119.0,3.8,27.0,119.0,94.6,74.48
2016,8,29,17,15,0.0,100.0,3.55,26.5,100.0,80.07,62.57
2016,8,29,17,30,0.0,81.0,3.3,26.0,81.0,65.4,50.33
2016,8,29,17,45,0.0,63.0,3.05,26.0,63.0,51.31,38.24
2016,8,29,18,0,0.0,45.0,2.8,26.0,45.0,37.08,25.85
2016,8,29,18,15,0.0,29.5,2.75,25.5,29.5,24.37,14.67
2016,8,29,18,30,0.0,14.0,2.7,25.0,14.0,11.52,2.59
2016,8,29,18,45,0.0,7.0,2.65,24.5,7.0,5.97,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,0.0,10.5,2.55,23.0,10.5,8.96,0.0
2016,8,30,6,30,0.0,21.0,2.7,23.0,21.0,18.44,5.36
2016,8,30,6,45,16.0,42.5,2.9,23.5,45.5,64.48,46.34
2016,8,30,7,0,32.0,64.0,3.1,24.0,70.0,102.15,78.7
2016,8,30,7,15,48.0,87.5,3.15,24.0,100.0,142.39,112.79
2016,8,30,7,30,64.0,111.0,3.2,24.0,130.0,182.18,145.83
2016,8,30,7,45,131.5,135.5,3.25,24.5,184.5,288.66,232.35
2016,8,30,8,0,199.0,160.0,3.3,25.0,239.0,380.1,304.17
2016,8,30,8,15,195.0,186.5,3.35,25.5,274.0,407.05,322.46
2016,8,30,8,30,191.0,213.0,3.4,26.0,309.0,432.29,339.27
2016,8,30,8,45,226.5,234.5,3.45,26.5,360.0,488.49,380.12
2016,8,30,9,0,262.0,256.0,3.5,27.0,411.0,565.88,434.97
2016,8,30,9,15,264.5,279.5,3.5,27.0,447.5,589.78,450.14
2016,8,30,9,30,267.0,303.0,3.5,27.0,484.0,611.72,464.1
2016,8,30,9,45,295.0,318.5,3.55,27.5,530.5,647.91,488.13
2016,8,30,10,0,323.0,334.0,3.6,28.0,577.0,681.96,510.25
2016,8,30,10,15,330.5,350.5,3.6,28.0,609.5,694.69,517.68
2016,8,30,10,30,338.0,367.0,3.6,28.0,642.0,705.09,523.66
2016,8,30,10,45,410.0,352.5,3.65,28.5,698.5,756.43,558.62
2016,8,30,11,0,482.0,338.0,3.7,29.0,755.0,788.96,580.18
2016,8,30,11,15,388.5,385.5,3.7,29.0,727.0,716.21,527.05
2016,8,30,11,30,295.0,433.0,3.7,29.0,699.0,659.08,484.66
2016,8,30,11,45,275.0,445.0,3.75,29.5,696.0,632.33,464.35
2016,8,30,12,0,255.0,457.0,3.8,30.0,693.0,605.28,443.72
2016,8,30,12,15,253.0,460.0,3.8,30.0,695.0,583.96,428.25
2016,8,30,12,30,251.0,463.0,3.8,30.0,697.0,561.88,412.11
2016,8,30,12,45,340.5,426.5,3.8,30.0,742.0,567.32,416.5
2016,8,30,13,0,430.0,390.0,3.8,30.0,787.0,563.24,413.2
2016,8,30,13,15,452.5,378.5,3.8,30.0,791.5,533.73,390.62
2016,8,30,13,30,475.0,367.0,3.8,30.0,796.0,501.75,365.63
2016,8,30,13,45,462.0,358.0,3.8,30.0,767.5,453.72,328.66
2016,8,30,14,0,449.0,349.0,3.8,30.0,739.0,407.13,292.21
2016,8,30,14,15,390.0,360.5,3.7,30.0,690.5,369.09,262.63
2016,8,30,14,30,331.0,372.0,3.6,30.0,642.0,329.46,232.81
2016,8,30,14,45,332.0,353.0,3.55,30.0,614.5,290.15,202.27
2016,8,30,15,0,333.0,334.0,3.5,30.0,587.0,251.27,173.69
2016,8,30,15,15,321.0,316.0,3.4,29.5,548.0,212.43,149.7
2016,8,30,15,30,309.0,298.0,3.3,29.0,509.0,181.55,142.3
2016,8,30,15,45,375.5,257.5,3.2,29.0,495.5,163.75,128.47
2016,8,30,16,0,442.0,217.0,3.1,29.0,482.0,135.32,105.89
2016,8,30,16,15,393.0,205.5,2.85,28.5,425.0,130.71,102.73
2016,8,30,16,30,344.0,194.0,2.6,28.0,368.0,131.61,104.04
2016,8,30,16,45,367.0,165.5,2.35,28.0,332.0,115.76,91.33
2016,8,30,17,0,390.0,137.0,2.1,28.0,296.0,94.62,74.08
2016,8,30,17,15,346.0,123.0,1.85,27.5,248.0,86.52,67.68
2016,8,30,17,30,302.0,109.0,1.6,27.0,200.0,80.13,62.5
2016,8,30,17,45,248.5,90.0,1.4,27.0,154.5,66.95,51.24
2016,8,30,18,0,195.0,71.0,1.2,27.0,109.0,53.42,39.41
2016,8,30,18,15,127.0,49.5,1.15,26.5,71.0,37.79,25.61
2016,8,30,18,30,59.0,28.0,1.1,26.0,33.0,22.2,9.36
