Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,45,29.5,14.0,1.05,26.0,16.5,11.95,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,42.33,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,122.41,65.45
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,252.5,197.41
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,362.63,290.58
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.5,446.36,358.63
2016,8,31,7,30,430.0,90.0,2.5,25.0,216.0,533.77,425.24
2016,8,31,7,45,491.5,97.5,2.45,25.5,270.5,606.7,477.85
2016,8,31,8,0,553.0,105.0,2.4,26.0,325.0,691.19,536.42
2016,8,31,8,15,589.5,112.0,2.45,26.5,378.0,742.86,569.92
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,792.89,601.57
2016,8,31,8,45,660.5,121.5,2.6,28.0,483.5,833.45,625.12
2016,8,31,9,0,695.0,124.0,2.7,29.0,536.0,871.54,646.61
2016,8,31,9,15,715.0,128.5,2.7,29.0,583.0,894.9,659.88
2016,8,31,9,30,735.0,133.0,2.7,29.0,630.0,915.07,671.17
2016,8,31,9,45,752.0,135.5,2.75,29.5,672.0,920.18,671.7
2016,8,31,10,0,769.0,138.0,2.8,30.0,714.0,928.48,674.6
2016,8,31,10,15,780.0,140.5,2.8,30.0,750.0,927.23,672.37
2016,8,31,10,30,791.0,143.0,2.8,30.0,786.0,922.27,667.98
2016,8,31,10,45,799.5,145.0,2.8,30.5,815.0,910.74,658.18
2016,8,31,11,0,808.0,147.0,2.8,31.0,844.0,895.56,646.24
2016,8,31,11,15,414.0,232.0,2.85,31.0,590.0,605.25,446.38
2016,8,31,11,30,20.0,317.0,2.9,31.0,336.0,287.37,210.96
2016,8,31,11,45,21.5,319.0,2.95,31.0,339.5,287.79,212.06
2016,8,31,12,0,23.0,321.0,3.0,31.0,343.0,294.44,216.82
2016,8,31,12,15,411.0,246.5,3.0,31.0,628.0,525.02,390.12
2016,8,31,12,30,799.0,172.0,3.0,31.0,913.0,699.91,513.28
2016,8,31,12,45,798.0,171.5,3.05,31.0,909.0,655.38,479.53
2016,8,31,13,0,797.0,171.0,3.1,31.0,905.0,609.2,445.19
2016,8,31,13,15,793.5,170.0,3.1,31.0,892.5,559.87,407.55
2016,8,31,13,30,790.0,169.0,3.1,31.0,880.0,509.6,368.17
2016,8,31,13,45,784.5,167.5,3.1,31.5,859.5,457.35,325.63
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,404.77,281.95
2016,8,31,14,15,770.5,164.0,3.05,31.5,810.5,350.8,237.62
2016,8,31,14,30,762.0,162.0,3.0,31.0,782.0,297.27,193.38
2016,8,31,14,45,753.0,157.5,2.95,31.0,747.5,242.6,149.21
2016,8,31,15,0,744.0,153.0,2.9,31.0,713.0,180.81,103.69
2016,8,31,15,15,728.5,149.0,2.85,31.0,671.5,127.19,73.58
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,89.2,67.3
2016,8,31,15,45,694.0,140.0,2.75,31.0,583.5,88.65,67.09
2016,8,31,16,0,675.0,135.0,2.7,31.0,537.0,87.98,66.77
2016,8,31,16,15,648.0,129.0,2.5,30.5,486.0,86.4,65.85
2016,8,31,16,30,621.0,123.0,2.3,30.0,435.0,84.68,64.82
2016,8,31,16,45,587.0,115.0,2.15,30.0,382.5,81.29,62.27
2016,8,31,17,0,553.0,107.0,2.0,30.0,330.0,77.71,59.51
2016,8,31,17,15,503.5,97.5,1.8,29.5,276.5,70.97,54.17
2016,8,31,17,30,454.0,88.0,1.6,29.0,223.0,64.89,49.23
2016,8,31,17,45,387.0,75.0,1.4,28.5,172.0,56.0,41.72
2016,8,31,18,0,320.0,62.0,1.2,28.0,121.0,46.86,33.73
2016,8,31,18,15,222.0,44.5,1.15,27.5,78.5,34.01,22.3
2016,8,31,18,30,124.0,27.0,1.1,27.0,36.0,20.85,7.39
2016,8,31,18,45,62.0,13.5,1.05,27.0,18.0,11.52,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,53.25,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,159.63,81.49
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,271.39,212.11
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,377.86,302.78
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,461.26,370.07
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,548.28,436.07
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,623.8,489.42
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,693.39,535.8
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,745.16,569.35
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,795.27,600.9
2016,9,1,8,45,650.0,128.0,2.55,29.0,482.0,830.17,620.13
2016,9,1,9,0,672.0,136.0,2.6,30.0,532.0,862.37,637.28
2016,9,1,9,15,692.5,141.0,2.6,30.0,579.0,886.55,651.12
2016,9,1,9,30,713.0,146.0,2.6,30.0,626.0,907.55,662.91
2016,9,1,9,45,730.5,148.5,2.65,30.5,668.5,919.27,667.77
2016,9,1,10,0,748.0,151.0,2.7,31.0,711.0,920.36,665.92
2016,9,1,10,15,759.5,154.0,2.7,31.0,746.5,920.11,664.42
2016,9,1,10,30,771.0,157.0,2.7,31.0,782.0,916.15,660.7
2016,9,1,10,45,780.5,158.5,2.7,31.0,811.0,905.09,652.56
2016,9,1,11,0,790.0,160.0,2.7,31.0,840.0,890.39,642.26
2016,9,1,11,15,795.5,162.0,2.7,31.0,860.5,869.04,627.77
2016,9,1,11,30,801.0,164.0,2.7,31.0,881.0,844.31,611.19
2016,9,1,11,45,556.0,302.0,2.75,31.5,803.5,739.39,535.19
2016,9,1,12,0,311.0,440.0,2.8,32.0,726.0,631.99,456.09
2016,9,1,12,15,557.0,305.0,2.8,32.0,820.0,679.13,492.91
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,698.77,508.58
2016,9,1,12,45,800.5,171.0,2.8,32.0,909.5,654.27,475.82
2016,9,1,13,0,798.0,172.0,2.8,32.0,905.0,608.19,441.59
2016,9,1,13,15,794.5,171.0,2.8,32.0,892.0,558.73,404.1
2016,9,1,13,30,791.0,170.0,2.8,32.0,879.0,508.32,364.88
2016,9,1,13,45,782.5,170.0,2.85,32.0,857.5,455.75,323.13
2016,9,1,14,0,774.0,170.0,2.9,32.0,836.0,403.17,280.29
2016,9,1,14,15,765.5,167.5,2.85,32.0,807.5,349.06,235.48
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,295.41,190.99
2016,9,1,14,45,541.0,249.0,2.8,32.0,678.0,254.41,165.61
2016,9,1,15,0,325.0,333.0,2.8,32.0,577.0,246.67,169.23
2016,9,1,15,15,452.5,272.5,2.75,31.5,590.5,182.89,123.69
2016,9,1,15,30,580.0,212.0,2.7,31.0,604.0,129.5,99.69
2016,9,1,15,45,558.0,203.5,2.65,31.0,558.0,127.07,98.1
2016,9,1,16,0,536.0,195.0,2.6,31.0,512.0,124.41,96.28
2016,9,1,16,15,507.0,184.5,2.45,30.5,462.5,120.2,93.39
2016,9,1,16,30,478.0,174.0,2.3,30.0,413.0,115.7,90.24
2016,9,1,16,45,444.5,160.0,2.15,30.0,361.5,108.6,84.75
2016,9,1,17,0,411.0,146.0,2.0,30.0,310.0,101.1,78.85
2016,9,1,17,15,363.5,130.0,1.8,29.5,258.0,91.71,71.42
2016,9,1,17,30,316.0,114.0,1.6,29.0,206.0,83.36,64.65
2016,9,1,17,45,258.5,93.0,1.4,28.5,157.0,68.87,52.46
2016,9,1,18,0,201.0,72.0,1.2,28.0,108.0,53.98,39.59
2016,9,1,18,15,132.0,47.5,1.15,27.5,67.5,36.31,24.06
2016,9,1,18,30,63.0,23.0,1.1,27.0,27.0,18.12,4.48
2016,9,1,18,45,31.5,11.5,1.05,26.5,13.5,9.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,24.5,10.5,2.3,23.0,12.0,26.36,0.0
2016,9,2,6,30,49.0,21.0,2.4,23.0,24.0,82.35,36.26
2016,9,2,6,45,120.0,45.5,2.5,23.5,64.0,184.64,142.93
2016,9,2,7,0,191.0,70.0,2.6,24.0,104.0,277.34,221.93
2016,9,2,7,15,115.0,88.0,2.6,24.0,111.0,218.03,175.16
2016,9,2,7,30,39.0,106.0,2.6,24.0,118.0,153.32,121.33
2016,9,2,7,45,198.0,121.5,2.6,24.5,198.0,348.92,281.34
2016,9,2,8,0,357.0,137.0,2.6,25.0,278.0,538.39,426.83
2016,9,2,8,15,192.0,161.0,2.55,25.5,238.0,370.22,293.07
2016,9,2,8,30,27.0,185.0,2.5,26.0,198.0,216.98,168.1
2016,9,2,8,45,20.0,193.0,2.45,26.5,203.5,196.34,151.2
2016,9,2,9,0,13.0,201.0,2.4,27.0,209.0,194.39,148.56
2016,9,2,9,15,114.5,255.0,2.25,27.5,331.5,389.77,298.77
2016,9,2,9,30,216.0,309.0,2.1,28.0,454.0,545.72,411.14
2016,9,2,9,45,182.0,333.0,2.0,28.5,460.5,530.68,395.92
2016,9,2,10,0,148.0,357.0,1.9,29.0,467.0,514.59,381.26
2016,9,2,10,15,154.5,370.5,1.8,29.0,491.0,525.53,387.87
2016,9,2,10,30,161.0,384.0,1.7,29.0,515.0,535.31,393.47
2016,9,2,10,45,428.0,300.5,1.65,29.5,664.0,720.34,524.37
2016,9,2,11,0,695.0,217.0,1.6,30.0,813.0,865.82,620.76
2016,9,2,11,15,701.5,219.5,1.6,30.0,834.0,846.5,605.76
2016,9,2,11,30,708.0,222.0,1.6,30.0,855.0,823.91,590.3
2016,9,2,11,45,392.5,330.5,1.6,30.0,682.5,631.65,456.71
2016,9,2,12,0,77.0,439.0,1.6,30.0,510.0,437.7,317.41
2016,9,2,12,15,73.5,438.5,1.65,30.0,506.5,424.83,309.3
2016,9,2,12,30,70.0,438.0,1.7,30.0,503.0,412.07,300.21
2016,9,2,12,45,76.0,430.5,1.75,30.5,501.0,399.93,291.11
2016,9,2,13,0,82.0,423.0,1.8,31.0,499.0,387.36,281.63
2016,9,2,13,15,118.0,436.5,1.85,31.0,543.5,401.76,291.74
2016,9,2,13,30,154.0,450.0,1.9,31.0,588.0,412.64,298.71
2016,9,2,13,45,226.0,428.0,1.95,31.0,625.5,410.42,295.65
2016,9,2,14,0,298.0,406.0,2.0,31.0,663.0,391.56,279.62
2016,9,2,14,15,484.0,310.0,2.05,31.0,709.5,352.69,245.04
2016,9,2,14,30,670.0,214.0,2.1,31.0,756.0,297.14,195.13
2016,9,2,14,45,680.5,196.5,2.15,31.0,725.5,241.48,150.65
2016,9,2,15,0,691.0,179.0,2.2,31.0,695.0,184.89,109.26
2016,9,2,15,15,674.0,174.5,2.2,30.5,653.5,133.86,82.29
2016,9,2,15,30,657.0,170.0,2.2,30.0,612.0,103.87,79.47
2016,9,2,15,45,631.0,163.5,2.25,30.0,562.5,102.91,78.98
2016,9,2,16,0,605.0,157.0,2.3,30.0,513.0,101.83,78.36
2016,9,2,16,15,583.0,149.0,2.2,29.5,466.0,99.62,77.0
2016,9,2,16,30,561.0,141.0,2.1,29.0,419.0,96.35,74.75
2016,9,2,16,45,528.0,130.5,2.05,29.0,367.0,90.8,70.44
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,84.97,65.84
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,77.67,60.03
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,70.1,53.82
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.5,59.28,44.62
2016,9,2,18,0,260.0,64.0,1.4,27.0,111.0,48.11,34.82
2016,9,2,18,15,172.5,43.5,1.35,26.5,70.0,33.63,21.86
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,18.12,2.84
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,9.82,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.5,2.05,22.5,14.0,38.55,0.0
2016,9,3,6,30,81.0,23.0,2.2,23.0,28.0,111.22,46.13
2016,9,3,6,45,171.0,43.5,2.35,23.5,69.0,221.11,171.94
2016,9,3,7,0,261.0,64.0,2.5,24.0,110.0,341.98,273.37
2016,9,3,7,15,331.0,79.5,2.5,24.5,159.5,426.31,342.25
2016,9,3,7,30,401.0,95.0,2.5,25.0,209.0,514.2,410.49
2016,9,3,7,45,455.0,105.5,2.55,25.5,262.5,583.16,461.0
2016,9,3,8,0,509.0,116.0,2.6,26.0,316.0,653.13,510.18
2016,9,3,8,15,546.5,125.0,2.55,26.5,368.5,705.59,544.54
2016,9,3,8,30,584.0,134.0,2.5,27.0,421.0,767.24,584.27
2016,9,3,8,45,616.0,139.0,2.45,27.5,472.5,807.92,608.32
2016,9,3,9,0,648.0,144.0,2.4,28.0,524.0,846.05,630.25
2016,9,3,9,15,669.0,149.5,2.3,28.0,570.5,871.01,643.88
2016,9,3,9,30,690.0,155.0,2.2,28.0,617.0,892.81,655.39
2016,9,3,9,45,706.0,159.0,2.15,28.5,659.0,904.58,659.46
2016,9,3,10,0,722.0,163.0,2.1,29.0,701.0,912.86,661.44
2016,9,3,10,15,734.0,166.5,2.0,29.0,736.0,913.08,659.18
2016,9,3,10,30,746.0,170.0,1.9,29.0,771.0,909.67,654.8
2016,9,3,10,45,432.0,295.5,1.85,29.5,646.5,718.07,521.28
2016,9,3,11,0,118.0,421.0,1.8,30.0,522.0,509.78,370.53
2016,9,3,11,15,70.5,376.0,1.8,30.0,437.0,400.82,294.01
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,301.91,221.99
2016,9,3,11,45,103.5,397.0,1.8,30.5,492.0,440.41,322.41
2016,9,3,12,0,184.0,463.0,1.8,31.0,632.0,546.44,395.11
2016,9,3,12,15,448.0,347.0,1.8,31.0,759.0,631.84,456.93
2016,9,3,12,30,712.0,231.0,1.8,31.0,886.0,685.13,494.68
2016,9,3,12,45,443.5,347.0,1.85,31.0,754.5,566.39,409.12
2016,9,3,13,0,175.0,463.0,1.9,31.0,623.0,468.64,338.53
2016,9,3,13,15,196.0,454.0,1.95,31.0,631.0,454.47,328.67
2016,9,3,13,30,217.0,445.0,2.0,31.0,639.0,438.14,316.37
2016,9,3,13,45,454.5,332.0,2.05,31.0,725.0,426.53,304.93
2016,9,3,14,0,692.0,219.0,2.1,31.0,811.0,397.79,277.18
2016,9,3,14,15,682.5,216.0,2.15,31.0,783.0,345.86,234.82
2016,9,3,14,30,673.0,213.0,2.2,31.0,755.0,294.74,193.15
2016,9,3,14,45,663.5,206.5,2.3,31.0,720.0,242.36,152.01
2016,9,3,15,0,654.0,200.0,2.4,31.0,685.0,191.23,115.87
2016,9,3,15,15,636.5,194.0,2.45,30.5,644.0,141.41,90.07
2016,9,3,15,30,619.0,188.0,2.5,30.0,603.0,114.9,88.42
2016,9,3,15,45,604.0,178.0,2.55,30.0,557.5,112.3,86.63
2016,9,3,16,0,589.0,168.0,2.6,30.0,512.0,109.4,84.57
2016,9,3,16,15,321.0,183.0,2.55,29.5,368.5,124.29,97.2
2016,9,3,16,30,53.0,198.0,2.5,29.0,225.0,142.39,112.53
2016,9,3,16,45,46.5,175.0,2.45,29.0,196.5,127.32,100.55
2016,9,3,17,0,40.0,152.0,2.4,29.0,168.0,111.87,88.16
2016,9,3,17,15,199.0,127.0,2.2,28.5,185.5,90.7,70.92
2016,9,3,17,30,358.0,102.0,2.0,28.0,203.0,74.09,57.16
2016,9,3,17,45,290.5,84.0,1.8,27.5,154.0,61.98,46.86
2016,9,3,18,0,223.0,66.0,1.6,27.0,105.0,49.97,36.31
2016,9,3,18,15,142.5,43.5,1.55,26.5,65.0,33.45,21.57
2016,9,3,18,30,62.0,21.0,1.5,26.0,25.0,16.57,0.0
2016,9,3,18,45,31.0,10.5,1.5,26.0,12.5,8.96,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.5,1.0,22.5,12.5,30.94,0.0
2016,9,4,6,30,62.0,21.0,1.2,23.0,25.0,92.0,32.45
2016,9,4,6,45,140.5,44.0,1.4,23.5,65.0,198.87,153.32
2016,9,4,7,0,219.0,67.0,1.6,24.0,105.0,295.6,235.57
2016,9,4,7,15,285.5,85.5,1.75,24.5,154.5,395.63,316.2
2016,9,4,7,30,352.0,104.0,1.9,25.0,204.0,482.64,383.92
2016,9,4,7,45,402.5,117.5,2.05,25.5,256.0,550.8,434.73
2016,9,4,8,0,453.0,131.0,2.2,26.0,308.0,619.79,484.26
2016,9,4,8,15,491.5,142.0,2.3,26.5,360.5,674.31,521.18
2016,9,4,8,30,530.0,153.0,2.4,27.0,413.0,727.96,556.47
2016,9,4,8,45,317.5,208.5,2.55,27.5,369.0,565.85,434.12
2016,9,4,9,0,105.0,264.0,2.7,28.0,325.0,377.18,288.6
2016,9,4,9,15,110.0,286.0,2.7,28.5,354.5,400.74,305.25
2016,9,4,9,30,115.0,308.0,2.7,29.0,384.0,444.49,335.35
2016,9,4,9,45,117.5,328.0,2.7,29.5,411.0,461.32,345.62
2016,9,4,10,0,120.0,348.0,2.7,30.0,438.0,477.08,355.17
2016,9,4,10,15,409.0,274.0,2.65,30.0,599.5,705.08,521.54
2016,9,4,10,30,698.0,200.0,2.6,30.0,761.0,894.28,650.41
2016,9,4,10,45,710.0,201.0,2.6,30.5,790.0,884.87,640.35
2016,9,4,11,0,722.0,202.0,2.6,31.0,819.0,871.86,629.84
2016,9,4,11,15,441.5,325.0,2.6,31.0,705.5,712.61,517.2
2016,9,4,11,30,161.0,448.0,2.6,31.0,592.0,545.84,396.6
2016,9,4,11,45,208.5,449.5,2.65,31.0,638.5,570.13,414.95
2016,9,4,12,0,256.0,451.0,2.7,31.0,685.0,596.51,433.3
2016,9,4,12,15,278.0,433.0,2.75,31.0,688.0,575.13,418.45
2016,9,4,12,30,300.0,415.0,2.8,31.0,691.0,551.98,402.35
2016,9,4,12,45,309.5,424.5,2.85,31.5,708.0,540.44,392.76
2016,9,4,13,0,319.0,434.0,2.9,32.0,725.0,526.75,381.38
2016,9,4,13,15,546.5,306.0,2.9,32.0,795.5,523.15,378.49
2016,9,4,13,30,774.0,178.0,2.9,32.0,866.0,498.52,357.73
2016,9,4,13,45,773.0,173.0,2.9,32.0,846.0,446.16,315.71
2016,9,4,14,0,772.0,168.0,2.9,32.0,826.0,393.09,272.19
2016,9,4,14,15,763.0,165.5,2.9,31.5,797.0,338.87,227.73
2016,9,4,14,30,754.0,163.0,2.9,31.0,768.0,285.19,183.63
2016,9,4,14,45,405.5,243.5,2.95,31.0,567.5,221.09,146.93
2016,9,4,15,0,57.0,324.0,3.0,31.0,367.0,232.01,170.02
2016,9,4,15,15,364.5,242.5,2.95,31.0,487.5,155.73,107.52
2016,9,4,15,30,672.0,161.0,2.9,31.0,608.0,99.22,75.45
2016,9,4,15,45,443.5,208.5,2.9,31.0,494.5,128.61,99.5
2016,9,4,16,0,215.0,256.0,2.9,31.0,381.0,171.11,133.93
2016,9,4,16,15,206.0,233.0,2.75,30.5,343.5,158.23,124.2
2016,9,4,16,30,197.0,210.0,2.6,30.0,306.0,144.81,114.03
2016,9,4,16,45,187.0,184.5,2.5,29.5,267.0,129.5,102.16
2016,9,4,17,0,177.0,159.0,2.4,29.0,228.0,113.6,89.6
2016,9,4,17,15,157.0,135.0,2.2,28.5,189.0,97.92,76.94
2016,9,4,17,30,137.0,111.0,2.0,28.0,150.0,81.77,63.58
2016,9,4,17,45,107.0,87.0,1.85,27.5,113.0,65.1,49.44
2016,9,4,18,0,77.0,63.0,1.7,27.0,76.0,48.02,34.62
2016,9,4,18,15,38.5,40.5,1.7,26.5,47.0,31.88,20.12
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,14.74,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,7.68,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,63.0,11.0,1.2,22.5,15.0,54.01,0.0
2016,9,5,6,30,126.0,22.0,1.4,23.0,30.0,156.53,49.68
2016,9,5,6,45,246.0,36.5,1.6,23.5,72.0,285.53,220.8
2016,9,5,7,0,366.0,51.0,1.8,24.0,114.0,412.12,326.93
2016,9,5,7,15,444.5,60.5,2.0,24.5,166.0,502.39,399.08
2016,9,5,7,30,523.0,70.0,2.2,25.0,218.0,595.38,469.72
2016,9,5,7,45,290.5,111.5,2.4,25.5,196.5,418.78,334.35
2016,9,5,8,0,58.0,153.0,2.6,26.0,175.0,220.31,173.25
2016,9,5,8,15,86.5,181.0,2.7,26.5,220.5,276.92,217.97
2016,9,5,8,30,115.0,209.0,2.8,27.0,266.0,353.56,275.95
2016,9,5,8,45,111.5,233.5,2.9,27.5,293.5,374.23,289.47
2016,9,5,9,0,108.0,258.0,3.0,28.0,321.0,372.79,286.7
2016,9,5,9,15,111.5,279.5,3.0,28.5,349.5,394.46,301.24
2016,9,5,9,30,115.0,301.0,3.0,29.0,378.0,436.28,330.06
2016,9,5,9,45,198.5,313.0,3.0,29.5,456.0,523.58,393.77
2016,9,5,10,0,282.0,325.0,3.0,30.0,534.0,628.78,467.44
2016,9,5,10,15,268.5,353.5,3.0,30.0,560.5,634.49,468.91
2016,9,5,10,30,255.0,382.0,3.0,30.0,587.0,638.05,469.6
2016,9,5,10,45,223.0,402.0,3.05,30.0,586.0,597.8,440.17
2016,9,5,11,0,191.0,422.0,3.1,30.0,585.0,575.05,422.88
2016,9,5,11,15,212.0,431.0,3.15,30.0,616.0,587.63,431.65
2016,9,5,11,30,233.0,440.0,3.2,30.0,647.0,597.73,438.44
2016,9,5,11,45,543.5,285.5,3.25,30.5,777.0,708.28,520.38
2016,9,5,12,0,854.0,131.0,3.3,31.0,907.0,768.61,564.72
2016,9,5,12,15,617.0,270.0,3.35,31.0,832.0,685.54,501.66
2016,9,5,12,30,380.0,409.0,3.4,31.0,757.0,599.58,437.36
2016,9,5,12,45,612.0,272.5,3.5,31.0,829.5,608.57,446.27
2016,9,5,13,0,844.0,136.0,3.6,31.0,902.0,595.0,436.77
2016,9,5,13,15,436.5,244.5,3.6,31.0,640.5,418.92,307.59
2016,9,5,13,30,29.0,353.0,3.6,31.0,379.0,289.55,212.87
2016,9,5,13,45,18.5,280.5,3.6,31.0,297.5,233.12,171.68
2016,9,5,14,0,8.0,208.0,3.6,31.0,216.0,171.67,126.05
2016,9,5,14,15,4.0,150.0,3.6,30.5,154.0,124.3,90.59
2016,9,5,14,30,0.0,92.0,3.6,30.0,92.0,76.76,54.4
2016,9,5,14,45,6.0,162.0,3.6,30.0,166.5,132.54,97.4
2016,9,5,15,0,12.0,232.0,3.6,30.0,241.0,182.54,135.56
2016,9,5,15,15,34.0,257.5,3.5,30.0,280.5,183.95,136.64
2016,9,5,15,30,56.0,283.0,3.4,30.0,320.0,194.36,152.2
2016,9,5,15,45,85.0,269.5,3.35,30.0,321.0,186.45,146.32
2016,9,5,16,0,114.0,256.0,3.3,30.0,322.0,169.34,133.08
2016,9,5,16,15,249.0,215.5,3.15,29.5,341.0,141.96,111.64
2016,9,5,16,30,384.0,175.0,3.0,29.0,360.0,115.78,90.84
2016,9,5,16,45,371.0,154.0,2.85,29.0,314.5,104.47,81.85
2016,9,5,17,0,358.0,133.0,2.7,29.0,269.0,92.46,72.14
2016,9,5,17,15,327.5,114.5,2.55,28.5,223.0,81.3,63.11
2016,9,5,17,30,297.0,96.0,2.4,28.0,177.0,71.5,54.99
2016,9,5,17,45,313.5,74.0,2.25,27.5,141.5,55.09,41.01
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,39.78,27.69
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,27.73,16.58
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,15.78,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,8.54,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,42.5,11.0,1.85,23.5,13.5,39.46,0.0
2016,9,6,6,30,85.0,22.0,2.0,24.0,27.0,111.56,26.08
2016,9,6,6,45,198.5,39.0,2.2,24.5,68.0,253.29,194.7
2016,9,6,7,0,312.0,56.0,2.4,25.0,109.0,371.51,295.39
2016,9,6,7,15,156.0,32.0,2.45,25.0,58.5,198.03,160.02
2016,9,6,7,30,0.0,8.0,2.5,25.0,8.0,6.57,0.0
2016,9,6,7,45,296.5,50.0,2.65,25.5,164.5,368.66,299.44
2016,9,6,8,0,593.0,92.0,2.8,26.0,321.0,708.66,553.04
2016,9,6,8,15,296.5,86.5,2.9,26.5,201.0,413.96,329.09
2016,9,6,8,30,0.0,81.0,3.0,27.0,81.0,67.26,48.56
2016,9,6,8,45,97.0,169.5,3.15,27.5,226.0,281.16,220.12
2016,9,6,9,0,194.0,258.0,3.3,28.0,371.0,478.15,368.37
2016,9,6,9,15,142.5,279.0,3.35,28.5,366.0,445.35,339.74
2016,9,6,9,30,91.0,300.0,3.4,29.0,361.0,390.61,296.26
2016,9,6,9,45,107.5,325.0,3.45,29.5,401.5,427.43,322.46
2016,9,6,10,0,124.0,350.0,3.5,30.0,442.0,482.72,361.05
2016,9,6,10,15,482.5,232.0,3.5,30.0,614.0,729.44,544.16
2016,9,6,10,30,841.0,114.0,3.5,30.0,786.0,917.23,671.36
2016,9,6,10,45,850.5,114.0,3.55,30.5,815.0,904.18,659.26
2016,9,6,11,0,860.0,114.0,3.6,31.0,844.0,887.5,646.43
2016,9,6,11,15,864.5,115.0,3.6,31.0,864.5,863.84,630.16
2016,9,6,11,30,869.0,116.0,3.6,31.0,885.0,836.84,611.76
2016,9,6,11,45,872.5,116.0,3.65,31.0,897.0,804.91,590.32
2016,9,6,12,0,876.0,116.0,3.7,31.0,909.0,770.0,566.81
2016,9,6,12,15,443.0,166.0,3.7,31.0,567.0,471.88,353.09
2016,9,6,12,30,10.0,216.0,3.7,31.0,225.0,186.53,136.75
2016,9,6,12,45,441.0,166.5,3.7,31.0,566.0,416.78,312.55
2016,9,6,13,0,872.0,117.0,3.7,31.0,907.0,594.06,437.39
2016,9,6,13,15,869.0,116.5,3.7,31.0,893.5,543.73,396.87
2016,9,6,13,30,866.0,116.0,3.7,31.0,880.0,492.12,355.38
2016,9,6,13,45,599.5,252.5,3.75,31.0,775.5,423.03,303.0
2016,9,6,14,0,333.0,389.0,3.8,31.0,671.0,387.72,278.2
2016,9,6,14,15,178.0,343.0,3.8,31.0,493.5,296.26,213.68
2016,9,6,14,30,23.0,297.0,3.8,31.0,316.0,236.23,174.11
2016,9,6,14,45,259.0,279.0,3.8,31.0,470.0,224.88,156.17
2016,9,6,15,0,495.0,261.0,3.8,31.0,624.0,205.82,134.37
2016,9,6,15,15,481.5,248.5,3.8,30.5,584.0,160.89,111.41
2016,9,6,15,30,468.0,236.0,3.8,30.0,544.0,142.27,110.68
2016,9,6,15,45,504.5,204.0,3.8,30.0,513.0,127.62,99.2
2016,9,6,16,0,541.0,172.0,3.8,30.0,482.0,111.84,86.7
2016,9,6,16,15,508.5,164.5,3.65,29.5,433.5,108.93,84.82
2016,9,6,16,30,476.0,157.0,3.5,29.0,385.0,105.86,82.77
2016,9,6,16,45,480.5,136.0,3.35,29.0,341.5,94.28,73.47
2016,9,6,17,0,485.0,115.0,3.2,29.0,298.0,81.96,63.43
2016,9,6,17,15,426.0,104.0,2.95,28.5,245.0,75.15,57.98
2016,9,6,17,30,367.0,93.0,2.7,28.0,192.0,68.12,52.14
2016,9,6,17,45,284.5,77.5,2.45,28.0,143.0,57.5,42.91
2016,9,6,18,0,202.0,62.0,2.2,28.0,94.0,46.97,33.46
2016,9,6,18,15,101.0,40.5,2.2,27.5,56.5,31.03,18.87
2016,9,6,18,30,0.0,19.0,2.2,27.0,19.0,15.26,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.5,9.5,8.11,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,11.0,2.0,24.0,12.0,25.65,0.0
2016,9,7,6,30,46.0,22.0,2.2,24.0,24.0,71.85,9.02
2016,9,7,6,45,142.5,42.5,2.45,24.5,63.5,199.2,152.2
2016,9,7,7,0,239.0,63.0,2.7,25.0,103.0,322.51,256.36
2016,9,7,7,15,319.5,77.0,2.8,25.5,153.0,412.3,330.23
2016,9,7,7,30,400.0,91.0,2.9,26.0,203.0,506.55,404.1
2016,9,7,7,45,458.0,101.0,3.05,26.5,256.5,578.03,457.12
2016,9,7,8,0,516.0,111.0,3.2,27.0,310.0,650.72,508.99
2016,9,7,8,15,284.0,153.0,3.3,27.5,265.0,467.15,367.16
2016,9,7,8,30,52.0,195.0,3.4,28.0,220.0,254.65,197.18
2016,9,7,8,45,145.0,223.5,3.55,28.5,305.0,394.22,305.79
2016,9,7,9,0,238.0,252.0,3.7,29.0,390.0,513.71,394.59
2016,9,7,9,15,119.0,190.0,3.7,29.0,259.0,318.84,245.67
2016,9,7,9,30,0.0,128.0,3.7,29.0,128.0,108.55,79.87
2016,9,7,9,45,164.5,226.5,3.7,29.5,347.5,394.54,302.56
2016,9,7,10,0,329.0,325.0,3.7,30.0,567.0,672.88,502.31
2016,9,7,10,15,261.0,357.0,3.7,30.0,554.5,629.76,467.36
2016,9,7,10,30,193.0,389.0,3.7,30.0,542.0,568.4,421.56
2016,9,7,10,45,492.0,273.0,3.7,30.5,684.5,746.04,551.65
2016,9,7,11,0,791.0,157.0,3.7,31.0,827.0,876.86,641.09
2016,9,7,11,15,796.5,158.5,3.65,31.0,847.5,854.52,624.35
2016,9,7,11,30,802.0,160.0,3.6,31.0,868.0,828.84,606.54
2016,9,7,11,45,825.5,147.5,3.6,31.5,885.0,801.35,586.64
2016,9,7,12,0,849.0,135.0,3.6,32.0,902.0,763.41,559.68
2016,9,7,12,15,850.0,135.0,3.55,32.0,906.0,724.42,531.34
2016,9,7,12,30,851.0,135.0,3.5,32.0,910.0,683.07,500.86
2016,9,7,12,45,547.0,291.5,3.5,32.0,789.0,581.02,424.18
2016,9,7,13,0,243.0,448.0,3.5,32.0,668.0,492.75,358.1
2016,9,7,13,15,541.0,291.5,3.45,32.0,770.5,503.9,366.06
2016,9,7,13,30,839.0,135.0,3.4,32.0,873.0,490.22,352.02
2016,9,7,13,45,831.0,135.0,3.4,32.0,851.0,436.92,308.44
2016,9,7,14,0,823.0,135.0,3.4,32.0,829.0,378.99,260.68
2016,9,7,14,15,815.0,133.0,3.35,32.0,800.0,322.77,213.48
2016,9,7,14,30,807.0,131.0,3.3,32.0,771.0,266.84,166.9
2016,9,7,14,45,783.0,135.0,3.25,32.0,732.0,212.82,124.84
2016,9,7,15,0,759.0,139.0,3.2,32.0,693.0,161.41,90.9
2016,9,7,15,15,743.5,136.0,3.15,31.5,650.5,108.62,68.24
2016,9,7,15,30,728.0,133.0,3.1,31.0,608.0,84.06,63.29
2016,9,7,15,45,704.5,129.0,3.05,31.0,560.5,83.66,63.19
2016,9,7,16,0,681.0,125.0,3.0,31.0,513.0,83.21,63.03
2016,9,7,16,15,652.0,119.5,2.8,30.5,461.5,81.61,62.08
2016,9,7,16,30,623.0,114.0,2.6,30.0,410.0,79.92,61.05
2016,9,7,16,45,579.5,108.0,2.4,30.0,356.0,77.59,59.34
2016,9,7,17,0,536.0,102.0,2.2,30.0,302.0,75.24,57.57
2016,9,7,17,15,478.5,92.5,2.0,29.5,248.5,67.83,51.59
2016,9,7,17,30,421.0,83.0,1.8,29.0,195.0,61.58,46.41
2016,9,7,17,45,336.5,69.5,1.65,28.5,145.0,52.12,38.27
2016,9,7,18,0,252.0,56.0,1.5,28.0,95.0,42.45,29.65
2016,9,7,18,15,144.0,36.5,1.55,27.5,56.5,28.31,16.43
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,14.51,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,13.48,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,34.55,0.0
2016,9,8,6,45,102.0,44.5,2.6,24.5,60.5,172.98,130.76
2016,9,8,7,0,190.0,69.0,2.9,25.0,101.0,277.38,220.34
2016,9,8,7,15,271.0,86.0,3.05,25.5,151.0,366.72,294.54
2016,9,8,7,30,352.0,103.0,3.2,26.0,201.0,480.17,383.78
2016,9,8,7,45,433.5,109.5,3.35,26.5,257.0,566.8,449.68
2016,9,8,8,0,515.0,116.0,3.5,27.0,313.0,655.82,513.85
2016,9,8,8,15,424.0,150.5,3.5,27.0,329.5,618.38,483.18
2016,9,8,8,30,333.0,185.0,3.5,27.0,346.0,553.04,431.54
2016,9,8,8,45,515.0,157.5,3.5,27.5,439.0,716.75,551.73
2016,9,8,9,0,697.0,130.0,3.5,28.0,532.0,871.96,656.08
2016,9,8,9,15,718.5,134.0,3.5,28.5,579.5,895.31,667.45
2016,9,8,9,30,740.0,138.0,3.5,29.0,627.0,915.38,677.54
2016,9,8,9,45,764.5,137.0,3.5,29.5,671.5,922.49,679.05
2016,9,8,10,0,789.0,136.0,3.5,30.0,716.0,933.25,683.22
2016,9,8,10,15,800.5,138.5,3.5,30.0,751.5,931.41,680.55
2016,9,8,10,30,812.0,141.0,3.5,30.0,787.0,925.76,675.64
2016,9,8,10,45,823.5,141.0,3.5,30.5,816.5,913.69,665.36
2016,9,8,11,0,835.0,141.0,3.5,31.0,846.0,897.82,652.8
2016,9,8,11,15,840.0,142.0,3.5,31.0,866.5,873.58,636.19
2016,9,8,11,30,845.0,143.0,3.5,31.0,887.0,836.69,611.26
2016,9,8,11,45,847.5,144.0,3.5,31.5,899.5,804.77,588.51
2016,9,8,12,0,850.0,145.0,3.5,32.0,912.0,769.97,563.4
2016,9,8,12,15,851.0,145.5,3.45,32.0,915.5,731.0,535.1
2016,9,8,12,30,852.0,146.0,3.4,32.0,919.0,689.64,504.66
2016,9,8,12,45,848.5,146.5,3.4,32.0,913.0,643.33,470.28
2016,9,8,13,0,845.0,147.0,3.4,32.0,907.0,595.45,433.94
2016,9,8,13,15,841.5,146.5,3.35,32.0,893.5,545.88,395.3
2016,9,8,13,30,838.0,146.0,3.3,32.0,880.0,493.35,353.5
2016,9,8,13,45,829.5,146.0,3.3,32.5,857.0,438.3,308.26
2016,9,8,14,0,821.0,146.0,3.3,33.0,834.0,383.12,262.1
2016,9,8,14,15,812.0,143.5,3.25,32.5,804.0,326.18,215.15
2016,9,8,14,30,803.0,141.0,3.2,32.0,774.0,269.7,168.84
2016,9,8,14,45,792.0,138.0,3.2,32.0,737.5,213.24,124.78
2016,9,8,15,0,781.0,135.0,3.2,32.0,701.0,157.93,88.06
2016,9,8,15,15,764.5,131.5,3.15,32.0,657.5,103.45,65.73
2016,9,8,15,30,748.0,128.0,3.1,32.0,614.0,81.69,61.12
2016,9,8,15,45,723.0,125.0,3.05,32.0,565.0,81.72,61.36
2016,9,8,16,0,698.0,122.0,3.0,32.0,516.0,81.76,61.6
2016,9,8,16,15,668.0,116.5,2.8,31.5,463.5,80.03,60.54
2016,9,8,16,30,638.0,111.0,2.6,31.0,411.0,78.21,59.4
2016,9,8,16,45,593.0,105.0,2.4,30.5,356.5,75.76,57.71
2016,9,8,17,0,548.0,99.0,2.2,30.0,302.0,73.27,55.94
2016,9,8,17,15,488.5,90.0,1.95,29.5,247.5,66.27,50.29
2016,9,8,17,30,429.0,81.0,1.7,29.0,193.0,60.29,45.31
2016,9,8,17,45,337.5,68.0,1.5,28.5,142.5,51.09,37.37
2016,9,8,18,0,246.0,55.0,1.3,28.0,92.0,41.73,28.98
2016,9,8,18,15,136.0,35.0,1.35,27.5,54.0,27.17,15.16
2016,9,8,18,30,26.0,15.0,1.4,27.0,16.0,12.8,0.0
2016,9,8,18,45,13.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,16.5,10.0,1.85,23.5,11.0,20.17,0.0
2016,9,9,6,30,33.0,20.0,2.1,24.0,22.0,57.72,0.0
2016,9,9,6,45,132.5,41.5,2.4,24.5,61.5,190.56,144.37
2016,9,9,7,0,232.0,63.0,2.7,25.0,101.0,300.5,239.1
2016,9,9,7,15,314.0,77.5,2.85,25.5,151.0,407.98,326.73
2016,9,9,7,30,396.0,92.0,3.0,26.0,201.0,503.71,402.12
2016,9,9,7,45,467.0,99.0,3.15,26.5,256.0,582.44,460.75
2016,9,9,8,0,538.0,106.0,3.3,27.0,311.0,671.81,524.84
2016,9,9,8,15,578.5,113.5,3.3,27.0,365.0,726.92,562.48
2016,9,9,8,30,619.0,121.0,3.3,27.0,419.0,780.39,598.15
2016,9,9,8,45,662.5,121.0,3.3,27.5,473.0,825.71,626.15
2016,9,9,9,0,706.0,121.0,3.3,28.0,527.0,868.48,651.85
2016,9,9,9,15,726.5,125.0,3.3,28.5,574.0,890.83,663.35
2016,9,9,9,30,747.0,129.0,3.3,29.0,621.0,903.46,668.45
2016,9,9,9,45,771.0,128.0,3.3,29.5,665.0,917.34,674.56
2016,9,9,10,0,795.0,127.0,3.3,30.0,709.0,927.43,678.23
2016,9,9,10,15,806.0,129.5,3.25,30.0,744.5,925.07,674.91
2016,9,9,10,30,817.0,132.0,3.2,30.0,780.0,918.93,669.38
2016,9,9,10,45,829.0,131.0,3.2,30.5,809.5,906.21,658.72
2016,9,9,11,0,841.0,130.0,3.2,31.0,839.0,879.7,639.21
2016,9,9,11,15,846.5,131.5,3.15,31.0,859.5,857.16,623.54
2016,9,9,11,30,852.0,133.0,3.1,31.0,880.0,831.25,605.69
2016,9,9,11,45,864.5,127.5,3.1,31.0,894.5,801.46,585.61
2016,9,9,12,0,877.0,122.0,3.1,31.0,909.0,768.29,563.25
2016,9,9,12,15,877.5,122.0,3.1,31.0,913.0,727.96,534.33
2016,9,9,12,30,878.0,122.0,3.1,31.0,917.0,685.23,503.03
2016,9,9,12,45,877.5,121.5,3.1,31.5,912.0,639.26,467.81
2016,9,9,13,0,877.0,121.0,3.1,32.0,907.0,591.38,430.47
2016,9,9,13,15,873.5,120.0,3.05,32.0,893.0,539.89,390.35
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,487.18,348.23
2016,9,9,13,45,865.0,118.0,3.0,32.0,857.5,432.86,303.86
2016,9,9,14,0,860.0,117.0,3.0,32.0,836.0,377.89,257.93
2016,9,9,14,15,852.5,115.0,3.0,31.5,806.0,321.12,210.61
2016,9,9,14,30,845.0,113.0,3.0,31.0,776.0,264.42,163.72
2016,9,9,14,45,827.5,114.5,3.0,31.0,738.0,200.06,113.89
2016,9,9,15,0,810.0,116.0,3.0,31.0,700.0,145.12,78.27
2016,9,9,15,15,741.5,137.5,2.95,30.5,647.0,94.82,61.67
2016,9,9,15,30,673.0,159.0,2.9,30.0,594.0,99.58,76.24
2016,9,9,15,45,696.0,135.5,2.9,30.0,554.5,88.1,67.11
2016,9,9,16,0,719.0,112.0,2.9,30.0,515.0,75.84,57.28
2016,9,9,16,15,537.5,142.5,2.7,29.5,427.0,96.26,74.47
2016,9,9,16,30,356.0,173.0,2.5,29.0,339.0,120.0,94.44
2016,9,9,16,45,341.0,152.0,2.35,29.0,294.5,107.54,84.44
2016,9,9,17,0,326.0,131.0,2.2,29.0,250.0,94.51,73.87
2016,9,9,17,15,298.5,111.0,2.05,28.5,205.0,81.44,63.22
2016,9,9,17,30,271.0,91.0,1.9,28.0,160.0,67.88,51.87
2016,9,9,17,45,224.0,71.0,1.75,27.5,118.5,53.73,39.71
2016,9,9,18,0,177.0,51.0,1.6,27.0,77.0,39.19,26.93
2016,9,9,18,15,88.5,32.0,1.6,26.5,45.0,24.86,13.02
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,11.1,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
