Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,44.5,9.5,0.5,23.0,12.0,39.47,0.0
2016,9,10,6,30,89.0,19.0,0.4,23.0,24.0,119.54,0.0
2016,9,10,6,45,212.5,34.5,0.35,23.5,64.5,256.9,193.5
2016,9,10,7,0,336.0,50.0,0.3,24.0,105.0,381.06,296.92
2016,9,10,7,15,344.5,68.0,0.4,24.5,144.0,419.64,329.05
2016,9,10,7,30,353.0,86.0,0.5,25.0,183.0,457.14,358.2
2016,9,10,7,45,351.5,109.0,0.6,25.5,224.0,491.02,382.37
2016,9,10,8,0,350.0,132.0,0.7,26.0,265.0,522.39,403.52
2016,9,10,8,15,175.0,139.5,0.75,26.0,206.0,345.5,269.06
2016,9,10,8,30,0.0,147.0,0.8,26.0,147.0,132.21,99.93
2016,9,10,8,45,23.0,190.0,0.85,26.5,203.5,196.82,151.19
2016,9,10,9,0,46.0,233.0,0.9,27.0,260.0,282.1,215.49
2016,9,10,9,15,156.5,263.0,1.05,27.0,364.0,439.44,333.67
2016,9,10,9,30,267.0,293.0,1.2,27.0,468.0,595.41,444.64
2016,9,10,9,45,527.5,209.0,1.35,27.0,584.5,766.92,566.71
2016,9,10,10,0,788.0,125.0,1.5,27.0,701.0,916.68,664.6
2016,9,10,10,15,799.0,127.5,1.6,27.0,736.5,914.36,661.31
2016,9,10,10,30,810.0,130.0,1.7,27.0,772.0,908.27,657.46
2016,9,10,10,45,818.0,132.0,1.85,27.5,800.0,895.15,648.42
2016,9,10,11,0,826.0,134.0,2.0,28.0,828.0,878.35,637.05
2016,9,10,11,15,831.0,135.0,2.1,28.0,848.0,844.9,615.55
2016,9,10,11,30,836.0,136.0,2.2,28.0,868.0,818.45,598.66
2016,9,10,11,45,848.0,131.0,2.3,28.0,882.5,789.12,579.67
2016,9,10,12,0,860.0,126.0,2.4,28.0,897.0,756.48,558.19
2016,9,10,12,15,861.0,126.0,2.45,28.0,900.0,717.04,529.94
2016,9,10,12,30,862.0,126.0,2.5,28.0,903.0,675.2,499.4
2016,9,10,12,45,860.5,126.0,2.6,28.0,898.0,629.62,465.63
2016,9,10,13,0,859.0,126.0,2.7,28.0,893.0,582.24,429.55
2016,9,10,13,15,855.5,125.0,2.75,28.0,879.5,531.52,389.77
2016,9,10,13,30,852.0,124.0,2.8,28.0,866.0,479.64,347.89
2016,9,10,13,45,846.5,123.0,2.85,28.0,844.0,425.99,303.49
2016,9,10,14,0,841.0,122.0,2.9,28.0,822.0,371.78,257.57
2016,9,10,14,15,833.0,120.5,2.9,28.0,792.5,316.2,210.11
2016,9,10,14,30,825.0,119.0,2.9,28.0,763.0,260.76,163.44
2016,9,10,14,45,577.0,217.0,2.9,28.0,657.0,218.17,139.54
2016,9,10,15,0,329.0,315.0,2.9,28.0,551.0,223.1,156.38
2016,9,10,15,15,552.5,211.0,2.9,28.0,578.0,133.35,103.98
2016,9,10,15,30,776.0,107.0,2.9,28.0,605.0,77.09,58.39
2016,9,10,15,45,551.0,166.0,2.9,28.0,506.0,105.91,82.37
2016,9,10,16,0,326.0,225.0,2.9,28.0,407.0,147.9,117.01
2016,9,10,16,15,321.5,201.0,2.75,27.5,365.5,135.24,107.19
2016,9,10,16,30,317.0,177.0,2.6,27.0,324.0,121.88,96.76
2016,9,10,16,45,452.0,130.5,2.5,27.0,310.0,90.89,71.27
2016,9,10,17,0,587.0,84.0,2.4,27.0,296.0,62.6,47.67
2016,9,10,17,15,531.5,76.0,2.3,26.5,242.0,57.85,43.83
2016,9,10,17,30,476.0,68.0,2.2,26.0,188.0,52.99,39.69
2016,9,10,17,45,383.0,57.0,2.1,26.0,137.5,45.28,32.81
2016,9,10,18,0,290.0,46.0,2.0,26.0,87.0,35.31,23.76
2016,9,10,18,15,171.0,29.0,2.1,25.5,50.0,22.43,10.7
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,10.24,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,35.5,9.0,2.7,19.5,10.5,7.68,0.0
2016,9,11,6,30,71.0,18.0,2.8,20.0,21.0,91.05,0.0
2016,9,11,6,45,177.0,36.5,2.9,20.5,61.0,233.48,179.08
2016,9,11,7,0,283.0,55.0,3.0,21.0,101.0,346.05,279.28
2016,9,11,7,15,361.0,69.0,2.95,21.5,151.5,434.93,353.54
2016,9,11,7,30,439.0,83.0,2.9,22.0,202.0,527.94,426.65
2016,9,11,7,45,493.5,92.5,2.85,23.0,255.5,596.2,476.42
2016,9,11,8,0,548.0,102.0,2.8,24.0,309.0,674.77,531.24
2016,9,11,8,15,587.0,109.5,2.7,24.5,362.5,728.3,566.32
2016,9,11,8,30,626.0,117.0,2.6,25.0,416.0,780.15,599.05
2016,9,11,8,45,653.5,123.5,2.55,25.5,467.0,817.62,621.11
2016,9,11,9,0,681.0,130.0,2.5,26.0,518.0,852.42,640.97
2016,9,11,9,15,702.0,135.0,2.45,26.5,565.5,876.1,653.02
2016,9,11,9,30,723.0,140.0,2.4,27.0,613.0,896.52,662.88
2016,9,11,9,45,739.5,143.5,2.35,27.5,655.0,907.34,666.41
2016,9,11,10,0,756.0,147.0,2.3,28.0,697.0,907.86,663.37
2016,9,11,10,15,768.0,150.0,2.3,28.0,732.5,907.01,661.47
2016,9,11,10,30,780.0,153.0,2.3,28.0,768.0,902.39,657.29
2016,9,11,10,45,790.5,154.0,2.3,28.5,797.0,890.6,647.34
2016,9,11,11,0,801.0,155.0,2.3,29.0,826.0,875.1,635.21
2016,9,11,11,15,807.0,156.0,2.3,29.0,846.5,852.1,619.59
2016,9,11,11,30,813.0,157.0,2.3,29.0,867.0,825.72,601.88
2016,9,11,11,45,850.0,136.0,2.3,29.5,887.0,792.49,578.49
2016,9,11,12,0,887.0,115.0,2.3,30.0,907.0,764.35,558.58
2016,9,11,12,15,888.0,115.0,2.3,30.0,910.5,723.98,529.8
2016,9,11,12,30,889.0,115.0,2.3,30.0,914.0,681.12,498.61
2016,9,11,12,45,888.5,114.5,2.3,30.5,909.0,634.65,463.23
2016,9,11,13,0,888.0,114.0,2.3,31.0,904.0,586.24,425.66
2016,9,11,13,15,885.0,113.5,2.25,31.0,890.5,534.8,385.63
2016,9,11,13,30,882.0,113.0,2.2,31.0,877.0,482.06,343.48
2016,9,11,13,45,877.5,111.0,2.2,31.0,855.0,426.57,298.28
2016,9,11,14,0,873.0,109.0,2.2,31.0,833.0,370.38,251.44
2016,9,11,14,15,865.5,107.5,2.2,31.0,803.5,313.24,203.41
2016,9,11,14,30,858.0,106.0,2.2,31.0,774.0,256.15,156.14
2016,9,11,14,45,837.5,109.5,2.2,31.0,735.0,200.54,113.79
2016,9,11,15,0,817.0,113.0,2.2,31.0,696.0,137.35,73.53
2016,9,11,15,15,802.5,110.0,2.2,31.0,653.0,81.28,60.85
2016,9,11,15,30,788.0,107.0,2.2,31.0,610.0,77.49,58.01
2016,9,11,15,45,769.0,103.0,2.2,31.0,561.5,76.24,57.18
2016,9,11,16,0,750.0,99.0,2.2,31.0,513.0,74.89,56.28
2016,9,11,16,15,723.0,94.5,2.1,30.5,461.0,66.68,49.85
2016,9,11,16,30,696.0,90.0,2.0,30.0,409.0,64.87,48.66
2016,9,11,16,45,659.5,84.0,1.9,29.5,354.5,61.81,46.38
2016,9,11,17,0,623.0,78.0,1.8,29.0,300.0,58.63,43.95
2016,9,11,17,15,567.5,70.5,1.65,28.5,245.0,54.03,40.22
2016,9,11,17,30,512.0,63.0,1.5,28.0,190.0,49.33,36.23
2016,9,11,17,45,428.0,52.0,1.35,27.5,139.5,41.45,29.34
2016,9,11,18,0,344.0,41.0,1.2,27.0,89.0,33.38,21.98
2016,9,11,18,15,207.0,26.0,1.2,26.5,51.0,20.25,8.38
2016,9,11,18,30,70.0,11.0,1.2,26.0,13.0,9.39,0.0
2016,9,11,18,45,35.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,9.0,0.8,21.0,11.5,7.68,0.0
2016,9,12,6,30,109.0,18.0,0.9,21.0,23.0,131.1,0.0
2016,9,12,6,45,229.5,33.5,1.05,21.5,64.0,268.81,203.52
2016,9,12,7,0,350.0,49.0,1.2,22.0,105.0,393.47,311.98
2016,9,12,7,15,430.0,60.0,1.0,22.5,156.5,485.62,384.48
2016,9,12,7,30,510.0,71.0,0.8,23.0,208.0,580.57,453.67
2016,9,12,7,45,560.0,79.5,0.6,24.0,262.5,647.42,496.69
2016,9,12,8,0,610.0,88.0,0.4,25.0,317.0,714.06,536.14
2016,9,12,8,15,647.0,94.0,0.45,25.5,371.0,764.47,567.13
2016,9,12,8,30,684.0,100.0,0.5,26.0,425.0,813.16,596.22
2016,9,12,8,45,707.5,106.0,0.55,27.0,476.5,846.67,613.63
2016,9,12,9,0,731.0,112.0,0.6,28.0,528.0,877.37,629.11
2016,9,12,9,15,751.0,116.0,0.6,28.5,575.0,893.13,635.37
2016,9,12,9,30,771.0,120.0,0.6,29.0,622.0,911.87,643.71
2016,9,12,9,45,784.5,123.5,0.6,29.5,664.0,920.12,645.6
2016,9,12,10,0,798.0,127.0,0.6,30.0,706.0,924.66,645.5
2016,9,12,10,15,808.5,129.5,0.65,30.0,741.0,921.47,643.16
2016,9,12,10,30,819.0,132.0,0.7,30.0,776.0,914.49,638.76
2016,9,12,10,45,826.5,134.0,0.75,30.5,804.0,900.46,628.94
2016,9,12,11,0,834.0,136.0,0.8,31.0,832.0,882.75,617.04
2016,9,12,11,15,839.5,137.0,0.85,31.0,852.5,849.24,596.63
2016,9,12,11,30,845.0,138.0,0.9,31.0,873.0,822.68,580.63
2016,9,12,11,45,848.0,138.5,0.95,31.5,885.0,790.54,559.78
2016,9,12,12,0,851.0,139.0,1.0,32.0,897.0,755.51,536.31
2016,9,12,12,15,851.5,139.0,1.05,32.0,900.0,715.62,509.57
2016,9,12,12,30,852.0,139.0,1.1,32.0,903.0,673.4,480.57
2016,9,12,12,45,849.0,140.0,1.15,32.0,897.0,627.71,448.33
2016,9,12,13,0,846.0,141.0,1.2,32.0,891.0,580.35,413.91
2016,9,12,13,15,842.0,140.0,1.2,32.0,877.0,529.64,375.74
2016,9,12,13,30,838.0,139.0,1.2,32.0,863.0,476.11,334.4
2016,9,12,13,45,830.0,138.5,1.3,32.0,840.0,420.9,291.0
2016,9,12,14,0,822.0,138.0,1.4,32.0,817.0,365.53,246.19
2016,9,12,14,15,813.0,136.0,1.45,31.5,787.0,308.92,200.15
2016,9,12,14,30,804.0,134.0,1.5,31.0,757.0,252.76,154.91
2016,9,12,14,45,790.5,132.0,1.55,31.0,719.5,196.62,112.6
2016,9,12,15,0,777.0,130.0,1.6,31.0,682.0,141.93,79.11
2016,9,12,15,15,760.5,126.5,1.65,31.0,639.0,87.95,66.22
2016,9,12,15,30,744.0,123.0,1.7,31.0,596.0,79.5,59.64
2016,9,12,15,45,718.5,120.5,1.75,31.0,547.0,79.7,60.0
2016,9,12,16,0,693.0,118.0,1.8,31.0,498.0,79.92,60.4
2016,9,12,16,15,663.0,112.0,1.75,30.5,446.0,77.73,58.96
2016,9,12,16,30,633.0,106.0,1.7,30.0,394.0,75.42,57.39
2016,9,12,16,45,587.5,100.0,1.65,30.0,339.5,72.82,55.44
2016,9,12,17,0,542.0,94.0,1.6,30.0,285.0,70.19,53.4
2016,9,12,17,15,483.0,84.0,1.45,29.0,231.5,64.19,48.65
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,55.52,41.42
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,45.83,32.96
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,35.95,23.99
2016,9,12,18,15,137.0,28.0,1.1,26.5,44.0,21.64,8.34
2016,9,12,18,30,29.0,9.0,1.1,26.0,9.0,7.68,0.0
2016,9,12,18,45,14.5,4.5,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,22.65,0.0
2016,9,13,6,45,151.5,36.0,1.35,23.5,60.0,213.46,159.19
2016,9,13,7,0,303.0,52.0,1.6,24.0,100.0,357.34,282.85
2016,9,13,7,15,385.5,64.0,1.55,24.5,150.5,447.41,355.41
2016,9,13,7,30,468.0,76.0,1.5,25.0,201.0,548.83,432.13
2016,9,13,7,45,339.5,111.5,1.5,26.0,213.5,482.24,379.38
2016,9,13,8,0,211.0,147.0,1.5,27.0,226.0,392.75,307.8
2016,9,13,8,15,433.0,127.0,1.45,27.0,321.5,594.02,460.11
2016,9,13,8,30,655.0,107.0,1.4,27.0,417.0,793.22,595.29
2016,9,13,8,45,499.0,167.0,1.35,27.5,419.5,708.21,531.31
2016,9,13,9,0,343.0,227.0,1.3,28.0,422.0,604.29,453.36
2016,9,13,9,15,351.0,246.0,1.2,28.5,460.0,628.51,467.69
2016,9,13,9,30,359.0,265.0,1.1,29.0,498.0,650.64,479.15
2016,9,13,9,45,353.5,284.5,1.05,29.5,527.0,658.1,480.74
2016,9,13,10,0,348.0,304.0,1.0,30.0,556.0,663.4,481.07
2016,9,13,10,15,337.0,330.0,0.9,30.0,584.0,668.26,481.4
2016,9,13,10,30,326.0,356.0,0.8,30.0,612.0,670.79,480.23
2016,9,13,10,45,321.5,372.0,0.75,30.5,632.0,666.92,474.89
2016,9,13,11,0,317.0,388.0,0.7,31.0,652.0,661.15,468.47
2016,9,13,11,15,350.0,386.0,0.7,31.0,684.0,668.12,472.9
2016,9,13,11,30,383.0,384.0,0.7,31.0,716.0,671.81,474.98
2016,9,13,11,45,354.5,401.5,0.75,31.5,712.5,641.74,453.47
2016,9,13,12,0,326.0,419.0,0.8,32.0,709.0,611.57,432.17
2016,9,13,12,15,351.5,398.0,0.9,32.0,711.5,587.2,416.97
2016,9,13,12,30,377.0,377.0,1.0,32.0,714.0,560.68,399.69
2016,9,13,12,45,420.5,368.0,1.15,32.0,742.0,552.14,394.13
2016,9,13,13,0,464.0,359.0,1.3,32.0,770.0,537.04,383.2
2016,9,13,13,15,334.0,394.0,1.4,32.0,687.5,466.27,333.18
2016,9,13,13,30,204.0,429.0,1.5,32.0,605.0,411.01,294.5
2016,9,13,13,45,235.0,411.5,1.6,32.0,609.5,390.78,279.12
2016,9,13,14,0,266.0,394.0,1.7,32.0,614.0,358.77,254.42
2016,9,13,14,15,357.5,347.5,1.8,32.0,630.5,329.2,228.85
2016,9,13,14,30,449.0,301.0,1.9,32.0,647.0,281.02,188.71
2016,9,13,14,45,606.5,216.5,2.0,32.0,659.5,215.07,133.64
2016,9,13,15,0,764.0,132.0,2.1,32.0,672.0,139.14,78.04
2016,9,13,15,15,747.0,128.5,2.15,31.5,628.5,89.25,67.19
2016,9,13,15,30,730.0,125.0,2.2,31.0,585.0,80.67,60.63
2016,9,13,15,45,703.5,122.0,2.3,31.0,536.5,80.6,60.79
2016,9,13,16,0,677.0,119.0,2.4,31.0,488.0,80.55,60.96
2016,9,13,16,15,646.5,113.5,2.35,30.5,436.0,78.74,59.83
2016,9,13,16,30,616.0,108.0,2.3,30.0,384.0,76.84,58.61
2016,9,13,16,45,569.0,101.5,2.25,30.0,330.0,73.94,56.4
2016,9,13,17,0,522.0,95.0,2.2,30.0,276.0,70.99,54.09
2016,9,13,17,15,461.5,84.5,2.0,29.5,223.0,62.56,47.18
2016,9,13,17,30,401.0,74.0,1.8,29.0,170.0,55.42,41.13
2016,9,13,17,45,308.0,60.0,1.65,28.5,122.0,45.37,32.37
2016,9,13,18,0,215.0,46.0,1.5,28.0,74.0,35.12,23.08
2016,9,13,18,15,107.5,23.0,1.5,27.5,37.0,17.77,4.65
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,21.0,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,206.51,152.61
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,344.25,272.53
2016,9,14,7,15,369.0,64.0,2.35,25.5,146.0,433.17,345.26
2016,9,14,7,30,449.0,77.0,2.3,26.0,196.0,526.46,417.11
2016,9,14,7,45,504.5,85.5,2.3,26.5,249.0,603.1,473.04
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,673.53,521.88
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,725.64,555.8
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,776.11,587.57
2016,9,14,8,45,664.0,114.0,2.3,28.5,458.5,812.24,608.68
2016,9,14,9,0,691.0,120.0,2.3,29.0,509.0,845.71,627.71
2016,9,14,9,15,711.5,124.0,2.35,29.0,556.0,867.46,640.38
2016,9,14,9,30,732.0,128.0,2.4,29.0,603.0,885.97,651.05
2016,9,14,9,45,418.0,232.5,2.5,29.5,508.0,682.48,507.48
2016,9,14,10,0,104.0,337.0,2.6,30.0,413.0,428.24,319.05
2016,9,14,10,15,110.0,350.5,2.65,30.0,434.0,440.07,328.17
2016,9,14,10,30,116.0,364.0,2.7,30.0,455.0,468.47,347.78
2016,9,14,10,45,95.5,376.5,2.75,30.5,453.0,436.62,323.11
2016,9,14,11,0,75.0,389.0,2.8,31.0,451.0,422.44,311.33
2016,9,14,11,15,37.5,258.0,2.85,31.0,289.0,260.9,193.31
2016,9,14,11,30,0.0,127.0,2.9,31.0,127.0,106.55,76.62
2016,9,14,11,45,149.5,276.5,3.0,31.5,408.5,363.95,271.59
2016,9,14,12,0,299.0,426.0,3.1,32.0,690.0,596.57,435.1
2016,9,14,12,15,316.0,422.5,3.1,32.0,702.5,581.64,422.93
2016,9,14,12,30,333.0,419.0,3.1,32.0,715.0,564.49,410.32
2016,9,14,12,45,579.0,281.5,3.15,32.0,793.0,576.79,420.62
2016,9,14,13,0,825.0,144.0,3.2,32.0,871.0,566.54,412.51
2016,9,14,13,15,821.5,143.0,3.2,32.0,857.0,515.56,372.48
2016,9,14,13,30,818.0,142.0,3.2,32.0,843.0,463.53,330.75
2016,9,14,13,45,816.0,138.0,3.25,32.0,822.0,409.06,286.15
2016,9,14,14,0,814.0,134.0,3.3,32.0,801.0,353.88,240.02
2016,9,14,14,15,412.0,180.5,3.3,32.0,518.0,227.44,153.89
2016,9,14,14,30,10.0,227.0,3.3,32.0,235.0,182.09,133.7
2016,9,14,14,45,105.0,279.0,3.3,32.0,353.5,205.85,147.95
2016,9,14,15,0,200.0,331.0,3.3,32.0,472.0,227.1,162.45
2016,9,14,15,15,474.0,223.0,3.25,31.5,527.5,134.43,103.52
2016,9,14,15,30,748.0,115.0,3.2,31.0,583.0,82.68,62.28
2016,9,14,15,45,732.5,108.5,3.2,31.0,536.0,79.96,60.31
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,70.26,52.56
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,68.3,51.26
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,66.24,49.85
2016,9,14,16,45,629.0,84.0,2.65,30.0,333.5,61.88,46.39
2016,9,14,17,0,598.0,76.0,2.5,30.0,281.0,57.3,42.67
2016,9,14,17,15,540.0,68.0,2.2,29.5,227.5,52.26,38.55
2016,9,14,17,30,482.0,60.0,1.9,29.0,174.0,47.11,34.15
2016,9,14,17,45,397.5,48.5,1.6,28.5,125.0,38.76,26.82
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,30.19,18.96
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,14.93,1.66
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,27.67,0.0
2016,9,15,6,45,90.5,35.0,1.75,23.5,47.5,146.98,107.0
2016,9,15,7,0,155.0,60.0,2.1,24.0,84.0,234.43,185.32
2016,9,15,7,15,216.5,83.0,2.05,24.5,131.5,316.54,253.66
2016,9,15,7,30,278.0,106.0,2.0,25.0,179.0,400.85,320.81
2016,9,15,7,45,332.5,122.5,2.0,26.0,230.5,470.91,373.62
2016,9,15,8,0,387.0,139.0,2.0,27.0,282.0,562.44,439.21
2016,9,15,8,15,426.5,152.5,2.05,27.5,333.5,618.37,477.61
2016,9,15,8,30,466.0,166.0,2.1,28.0,385.0,673.49,514.46
2016,9,15,8,45,500.0,175.0,2.15,28.5,435.0,716.68,542.07
2016,9,15,9,0,534.0,184.0,2.2,29.0,485.0,758.03,567.92
2016,9,15,9,15,557.5,192.5,2.25,29.5,530.5,786.36,584.38
2016,9,15,9,30,581.0,201.0,2.3,30.0,576.0,812.0,598.96
2016,9,15,9,45,374.5,272.0,2.4,30.5,520.0,662.51,490.4
2016,9,15,10,0,168.0,343.0,2.5,31.0,464.0,514.37,380.56
2016,9,15,10,15,168.5,361.5,2.55,31.0,488.0,524.34,387.45
2016,9,15,10,30,169.0,380.0,2.6,31.0,512.0,532.97,392.58
2016,9,15,10,45,175.5,390.0,2.65,31.5,531.0,537.0,394.03
2016,9,15,11,0,182.0,400.0,2.7,32.0,550.0,539.73,394.63
2016,9,15,11,15,113.5,388.0,2.75,32.0,482.5,457.78,335.15
2016,9,15,11,30,45.0,376.0,2.8,32.0,415.0,369.54,270.69
2016,9,15,11,45,47.5,378.5,2.85,32.0,420.5,366.64,268.77
2016,9,15,12,0,50.0,381.0,2.9,32.0,426.0,363.34,266.27
2016,9,15,12,15,50.0,382.5,2.9,32.0,427.5,357.04,261.52
2016,9,15,12,30,50.0,384.0,2.9,32.0,429.0,350.52,256.64
2016,9,15,12,45,363.0,313.0,2.95,32.5,632.0,473.35,346.59
2016,9,15,13,0,676.0,242.0,3.0,33.0,835.0,558.6,404.11
2016,9,15,13,15,671.0,240.5,3.0,33.0,821.0,511.15,367.1
2016,9,15,13,30,666.0,239.0,3.0,33.0,807.0,463.26,329.52
2016,9,15,13,45,660.0,235.0,3.05,33.0,785.5,413.04,289.47
2016,9,15,14,0,654.0,231.0,3.1,33.0,764.0,362.98,248.78
2016,9,15,14,15,643.0,227.0,3.1,32.5,734.5,312.03,207.78
2016,9,15,14,30,632.0,223.0,3.1,32.0,705.0,262.23,168.47
2016,9,15,14,45,633.0,209.0,3.1,32.0,671.5,208.74,128.66
2016,9,15,15,0,634.0,195.0,3.1,32.0,638.0,155.43,96.3
2016,9,15,15,15,614.5,189.0,3.05,32.0,595.5,116.32,88.91
2016,9,15,15,30,595.0,183.0,3.0,32.0,553.0,116.15,89.08
2016,9,15,15,45,576.0,172.5,2.95,32.0,507.0,112.39,86.32
2016,9,15,16,0,557.0,162.0,2.9,32.0,461.0,107.77,82.88
2016,9,15,16,15,334.0,173.5,2.7,31.5,347.5,119.73,93.09
2016,9,15,16,30,111.0,185.0,2.5,31.0,234.0,128.88,101.05
2016,9,15,16,45,269.5,149.0,2.4,30.5,246.0,104.97,81.93
2016,9,15,17,0,428.0,113.0,2.3,30.0,258.0,81.02,62.44
2016,9,15,17,15,370.0,98.5,2.0,29.5,207.0,71.72,54.83
2016,9,15,17,30,312.0,84.0,1.7,29.0,156.0,62.11,46.66
2016,9,15,17,45,242.5,64.0,1.45,28.5,110.0,48.07,34.5
2016,9,15,18,0,173.0,44.0,1.2,28.0,64.0,33.92,21.82
2016,9,15,18,15,86.5,22.0,1.15,27.5,32.0,17.35,0.65
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,64.86,0.0
2016,9,16,6,45,189.0,31.5,1.55,24.5,56.0,234.75,171.31
2016,9,16,7,0,306.0,49.0,1.9,25.0,95.0,354.51,279.33
2016,9,16,7,15,387.5,61.0,1.9,25.5,145.0,443.37,351.63
2016,9,16,7,30,469.0,73.0,1.9,26.0,195.0,543.94,428.54
2016,9,16,7,45,524.0,81.5,1.9,26.5,248.5,614.01,479.02
2016,9,16,8,0,579.0,90.0,1.9,27.0,302.0,683.99,527.05
2016,9,16,8,15,617.0,96.5,1.9,27.5,355.5,735.01,559.77
2016,9,16,8,30,655.0,103.0,1.9,28.0,409.0,784.35,590.34
2016,9,16,8,45,681.5,108.5,1.95,28.5,459.5,819.31,610.79
2016,9,16,9,0,708.0,114.0,2.0,29.0,510.0,851.58,629.24
2016,9,16,9,15,728.5,118.0,2.0,29.5,557.0,873.18,639.98
2016,9,16,9,30,749.0,122.0,2.0,30.0,604.0,885.74,644.89
2016,9,16,9,45,764.0,125.5,2.0,30.5,645.5,895.11,647.9
2016,9,16,10,0,779.0,129.0,2.0,31.0,687.0,900.79,648.68
2016,9,16,10,15,790.5,131.5,1.95,31.0,722.0,898.34,645.24
2016,9,16,10,30,802.0,134.0,1.9,31.0,757.0,892.12,639.63
2016,9,16,10,45,808.5,136.5,1.9,31.5,784.5,877.65,628.17
2016,9,16,11,0,815.0,139.0,1.9,32.0,812.0,859.59,614.65
2016,9,16,11,15,820.5,140.5,1.9,32.0,831.5,836.15,599.07
2016,9,16,11,30,826.0,142.0,1.9,32.0,851.0,809.35,581.39
2016,9,16,11,45,492.5,293.0,1.9,32.5,717.0,656.09,472.54
2016,9,16,12,0,159.0,444.0,1.9,33.0,583.0,502.2,360.8
2016,9,16,12,15,172.0,434.0,1.9,33.0,585.0,486.74,350.82
2016,9,16,12,30,185.0,424.0,1.9,33.0,587.0,470.18,339.1
2016,9,16,12,45,516.5,278.0,1.9,33.5,730.0,534.47,385.26
2016,9,16,13,0,848.0,132.0,1.9,34.0,873.0,562.98,402.49
2016,9,16,13,15,844.5,131.0,1.9,34.0,859.0,512.39,363.21
2016,9,16,13,30,841.0,130.0,1.9,34.0,845.0,460.67,322.42
2016,9,16,13,45,835.0,129.0,1.9,34.0,822.5,407.09,279.17
2016,9,16,14,0,829.0,128.0,1.9,34.0,800.0,347.97,231.05
2016,9,16,14,15,820.0,126.0,1.95,33.5,770.0,291.07,184.72
2016,9,16,14,30,811.0,124.0,2.0,33.0,740.0,234.61,139.71
2016,9,16,14,45,791.5,125.5,2.05,33.0,701.0,179.8,100.12
2016,9,16,15,0,772.0,127.0,2.1,33.0,662.0,127.12,71.51
2016,9,16,15,15,755.0,123.5,2.1,33.0,619.0,86.83,64.88
2016,9,16,15,30,738.0,120.0,2.1,33.0,576.0,78.44,58.36
2016,9,16,15,45,716.0,115.5,2.1,33.0,528.0,77.34,57.67
2016,9,16,16,0,694.0,111.0,2.1,33.0,480.0,76.15,56.91
2016,9,16,16,15,664.0,105.5,2.0,32.5,428.0,74.09,55.56
2016,9,16,16,30,634.0,100.0,1.9,32.0,376.0,71.93,54.11
2016,9,16,16,45,594.5,92.0,1.85,32.0,322.5,67.71,50.81
2016,9,16,17,0,555.0,84.0,1.8,32.0,269.0,63.32,47.29
2016,9,16,17,15,494.0,74.5,1.6,31.0,216.0,57.38,42.54
2016,9,16,17,30,433.0,65.0,1.4,30.0,163.0,51.29,37.42
2016,9,16,17,45,345.5,51.5,1.25,29.5,115.0,39.45,27.16
2016,9,16,18,0,258.0,38.0,1.1,29.0,67.0,29.37,17.9
2016,9,16,18,15,129.0,19.0,1.05,28.5,33.5,14.79,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,45.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,90.0,14.0,1.4,24.0,17.0,77.97,0.0
2016,9,17,6,45,210.5,30.0,1.65,24.5,56.0,248.58,180.04
2016,9,17,7,0,331.0,46.0,1.9,25.0,95.0,372.18,292.59
2016,9,17,7,15,412.5,57.0,1.8,25.5,145.5,464.08,366.75
2016,9,17,7,30,494.0,68.0,1.7,26.0,196.0,558.94,438.53
2016,9,17,7,45,545.0,76.5,1.65,27.0,249.5,625.6,484.92
2016,9,17,8,0,596.0,85.0,1.6,28.0,303.0,692.11,528.55
2016,9,17,8,15,633.5,91.5,1.45,28.5,356.5,742.75,559.18
2016,9,17,8,30,671.0,98.0,1.3,29.0,410.0,791.7,587.23
2016,9,17,8,45,693.5,104.5,1.15,29.5,460.0,824.19,603.16
2016,9,17,9,0,716.0,111.0,1.0,30.0,510.0,853.88,616.71
2016,9,17,9,15,736.0,115.0,0.8,30.5,556.5,874.93,623.37
2016,9,17,9,30,756.0,119.0,0.6,31.0,603.0,887.22,624.15
2016,9,17,9,45,766.0,124.5,0.45,31.5,643.5,893.93,622.35
2016,9,17,10,0,776.0,130.0,0.3,32.0,684.0,896.96,618.49
2016,9,17,10,15,408.5,228.5,0.3,32.0,521.5,642.95,454.66
2016,9,17,10,30,41.0,327.0,0.3,32.0,359.0,344.35,246.48
2016,9,17,10,45,43.5,336.5,0.35,32.5,372.0,349.99,252.05
2016,9,17,11,0,46.0,346.0,0.4,33.0,385.0,355.18,254.99
2016,9,17,11,15,432.5,246.0,0.5,33.0,616.0,612.72,438.21
2016,9,17,11,30,819.0,146.0,0.6,33.0,847.0,804.9,563.75
2016,9,17,11,45,561.0,283.0,0.7,33.5,766.0,697.4,488.05
2016,9,17,12,0,303.0,420.0,0.8,34.0,685.0,590.7,414.26
2016,9,17,12,15,177.0,408.0,0.85,34.0,563.5,468.02,331.82
2016,9,17,12,30,51.0,396.0,0.9,34.0,442.0,360.18,257.01
2016,9,17,12,45,55.0,390.0,0.95,34.0,439.0,349.47,250.25
2016,9,17,13,0,59.0,384.0,1.0,34.0,436.0,338.47,242.6
2016,9,17,13,15,437.5,264.5,1.05,34.0,635.5,414.05,294.64
2016,9,17,13,30,816.0,145.0,1.1,34.0,835.0,455.74,316.7
2016,9,17,13,45,811.0,142.5,1.2,34.0,813.0,401.2,273.23
2016,9,17,14,0,806.0,140.0,1.3,34.0,791.0,346.28,228.93
2016,9,17,14,15,797.0,138.0,1.35,34.0,760.5,290.54,183.67
2016,9,17,14,30,788.0,136.0,1.4,34.0,730.0,235.31,139.98
2016,9,17,14,45,759.5,140.5,1.45,34.0,690.0,182.79,103.25
2016,9,17,15,0,731.0,145.0,1.5,34.0,650.0,124.72,71.48
2016,9,17,15,15,713.0,141.0,1.55,33.5,606.5,88.68,66.21
2016,9,17,15,30,695.0,137.0,1.6,33.0,563.0,88.49,66.45
2016,9,17,15,45,670.0,132.0,1.7,33.0,515.0,87.49,65.87
2016,9,17,16,0,645.0,127.0,1.8,33.0,467.0,86.42,65.25
2016,9,17,16,15,612.5,120.0,1.75,32.5,415.5,83.76,63.46
2016,9,17,16,30,580.0,113.0,1.7,32.0,364.0,80.98,61.55
2016,9,17,16,45,537.0,104.0,1.65,32.0,311.0,76.41,57.99
2016,9,17,17,0,494.0,95.0,1.6,32.0,258.0,69.55,52.44
2016,9,17,17,15,431.0,83.5,1.45,31.5,205.5,61.88,46.16
2016,9,17,17,30,368.0,72.0,1.3,31.0,153.0,54.0,39.46
2016,9,17,17,45,280.5,55.5,1.2,30.5,106.5,42.12,29.17
2016,9,17,18,0,193.0,39.0,1.1,30.0,60.0,29.94,18.06
2016,9,17,18,15,96.5,19.5,1.15,29.5,30.0,15.14,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,43.0,13.0,1.4,25.0,14.0,42.59,0.0
2016,9,18,6,45,146.0,32.5,1.65,25.5,51.0,204.55,145.1
2016,9,18,7,0,249.0,52.0,1.9,26.0,88.0,313.4,245.42
2016,9,18,7,15,331.0,66.5,1.95,26.5,137.5,403.86,320.05
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,498.86,393.8
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,570.47,446.82
2016,9,18,8,0,535.0,99.0,2.3,28.0,293.0,652.35,505.05
2016,9,18,8,15,575.0,106.5,2.25,28.0,346.0,705.75,540.84
2016,9,18,8,30,615.0,114.0,2.2,28.0,399.0,757.46,574.49
2016,9,18,8,45,645.5,119.5,2.2,28.5,450.0,795.66,597.18
2016,9,18,9,0,676.0,125.0,2.2,29.0,501.0,831.22,617.73
2016,9,18,9,15,698.0,129.5,2.1,29.5,547.5,854.47,628.93
2016,9,18,9,30,720.0,134.0,2.0,30.0,594.0,874.47,637.91
2016,9,18,9,45,735.0,138.0,1.95,30.5,635.0,883.74,640.35
2016,9,18,10,0,750.0,142.0,1.9,31.0,676.0,883.23,636.68
2016,9,18,10,15,762.0,145.0,1.8,31.0,710.5,881.78,633.45
2016,9,18,10,30,774.0,148.0,1.7,31.0,745.0,876.6,627.96
2016,9,18,10,45,782.5,150.0,1.6,31.5,772.5,863.54,616.37
2016,9,18,11,0,791.0,152.0,1.5,32.0,800.0,846.88,602.75
2016,9,18,11,15,797.0,153.5,1.4,32.0,819.5,824.1,586.62
2016,9,18,11,30,803.0,155.0,1.3,32.0,839.0,797.97,568.52
2016,9,18,11,45,832.0,139.0,1.2,32.5,856.5,769.93,547.93
2016,9,18,12,0,861.0,123.0,1.1,33.0,874.0,732.68,520.98
2016,9,18,12,15,862.0,123.0,1.0,33.0,877.0,692.71,492.3
2016,9,18,12,30,863.0,123.0,0.9,33.0,880.0,650.34,461.51
2016,9,18,12,45,862.5,122.0,0.8,33.5,874.0,604.1,426.63
2016,9,18,13,0,862.0,121.0,0.7,34.0,868.0,556.01,389.81
2016,9,18,13,15,858.5,120.0,0.65,34.0,854.0,504.83,351.18
2016,9,18,13,30,855.0,119.0,0.6,34.0,840.0,452.48,310.58
2016,9,18,13,45,851.0,117.0,0.55,34.0,818.0,398.28,267.55
2016,9,18,14,0,847.0,115.0,0.5,34.0,796.0,343.41,223.12
2016,9,18,14,15,838.5,113.5,0.5,34.0,765.5,287.28,177.91
2016,9,18,14,30,830.0,112.0,0.5,34.0,735.0,231.38,134.23
2016,9,18,14,45,813.5,112.0,0.55,34.0,697.0,167.1,89.25
2016,9,18,15,0,797.0,112.0,0.6,34.0,659.0,112.47,61.65
2016,9,18,15,15,781.0,109.0,0.65,33.5,615.5,78.21,57.73
2016,9,18,15,30,765.0,106.0,0.7,33.0,572.0,77.69,57.7
2016,9,18,15,45,704.5,114.5,0.8,33.0,515.5,76.92,57.29
2016,9,18,16,0,644.0,123.0,0.9,33.0,459.0,83.92,63.18
2016,9,18,16,15,654.5,105.5,0.9,32.5,415.5,74.35,55.74
2016,9,18,16,30,665.0,88.0,0.9,32.0,372.0,64.11,47.66
2016,9,18,16,45,623.0,81.5,0.9,32.0,318.0,60.58,44.92
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,56.95,42.0
2016,9,18,17,15,517.5,67.0,0.85,31.5,210.5,51.88,37.84
2016,9,18,17,30,454.0,59.0,0.8,31.0,157.0,46.73,33.41
2016,9,18,17,45,355.0,46.5,0.75,30.5,109.0,37.46,25.29
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,26.38,15.04
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,13.27,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.4,25.0,15.0,54.96,0.0
2016,9,19,6,45,196.5,29.0,1.7,25.5,54.0,236.47,166.64
2016,9,19,7,0,333.0,45.0,2.0,26.0,93.0,371.53,290.54
2016,9,19,7,15,420.5,55.0,2.05,26.5,144.0,467.0,367.93
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,565.58,443.29
2016,9,19,7,45,571.0,71.0,2.2,28.0,250.0,639.55,496.01
2016,9,19,8,0,634.0,77.0,2.3,29.0,305.0,713.8,546.27
2016,9,19,8,15,671.0,82.0,2.2,29.5,359.0,762.27,576.28
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,809.03,604.02
2016,9,19,8,45,735.0,91.0,2.05,30.5,465.0,837.81,619.23
2016,9,19,9,0,762.0,95.0,2.0,31.0,517.0,869.22,635.98
2016,9,19,9,15,781.0,98.5,1.9,31.5,564.0,889.16,644.44
2016,9,19,9,30,800.0,102.0,1.8,32.0,611.0,905.63,650.64
2016,9,19,9,45,814.5,104.5,1.7,32.5,652.5,912.96,651.04
2016,9,19,10,0,829.0,107.0,1.6,33.0,694.0,916.54,649.22
2016,9,19,10,15,839.5,109.0,1.55,33.0,729.0,901.86,638.04
2016,9,19,10,30,850.0,111.0,1.5,33.0,764.0,893.98,631.51
2016,9,19,10,45,858.5,111.5,1.5,33.5,792.0,879.04,619.97
2016,9,19,11,0,867.0,112.0,1.5,34.0,820.0,860.47,606.39
2016,9,19,11,15,871.5,113.0,1.55,34.0,839.5,835.47,590.66
2016,9,19,11,30,876.0,114.0,1.6,34.0,859.0,807.13,572.84
2016,9,19,11,45,880.0,114.0,1.7,34.5,870.5,774.27,551.35
2016,9,19,12,0,884.0,114.0,1.8,35.0,882.0,738.38,526.86
2016,9,19,12,15,884.5,114.0,1.85,35.0,885.0,697.26,498.33
2016,9,19,12,30,885.0,114.0,1.9,35.0,888.0,653.72,467.44
2016,9,19,12,45,884.0,113.5,2.0,35.0,882.0,606.67,433.5
2016,9,19,13,0,883.0,113.0,2.1,35.0,876.0,557.74,397.08
2016,9,19,13,15,879.5,112.5,2.15,35.0,861.0,505.94,357.23
2016,9,19,13,30,876.0,112.0,2.2,35.0,846.0,452.91,315.19
2016,9,19,13,45,870.0,111.0,2.25,35.5,823.0,397.61,269.78
2016,9,19,14,0,864.0,110.0,2.3,36.0,800.0,341.79,223.27
2016,9,19,14,15,855.5,108.0,2.3,35.5,769.5,284.4,176.53
2016,9,19,14,30,847.0,106.0,2.3,35.0,739.0,227.25,131.53
2016,9,19,14,45,834.5,104.0,2.35,35.0,701.0,170.06,91.5
2016,9,19,15,0,822.0,102.0,2.4,35.0,663.0,104.13,56.22
2016,9,19,15,15,806.5,99.5,2.4,34.5,619.0,72.71,53.25
2016,9,19,15,30,791.0,97.0,2.4,34.0,575.0,72.26,53.2
2016,9,19,15,45,768.5,93.5,2.4,34.0,526.0,70.97,52.34
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,69.62,51.44
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.5,67.39,49.91
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,59.6,43.8
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,56.56,41.43
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,53.46,38.94
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,48.59,35.02
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,43.67,30.83
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,35.09,23.27
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,26.35,14.72
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,13.66,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
