Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.5,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,71.0,13.0,1.3,24.0,15.0,62.91,0.0
2016,9,20,6,45,204.5,29.0,1.55,24.5,54.0,242.56,169.14
2016,9,20,7,0,338.0,45.0,1.8,25.0,93.0,374.82,293.45
2016,9,20,7,15,424.0,55.5,1.7,25.5,144.0,469.73,370.16
2016,9,20,7,30,510.0,66.0,1.6,26.0,195.0,567.62,444.15
2016,9,20,7,45,570.0,73.0,1.5,27.0,250.5,640.25,494.36
2016,9,20,8,0,630.0,80.0,1.4,28.0,306.0,712.98,541.47
2016,9,20,8,15,667.5,85.5,1.15,28.5,360.0,762.42,569.47
2016,9,20,8,30,705.0,91.0,0.9,29.0,414.0,810.09,594.36
2016,9,20,8,45,732.0,95.5,0.7,30.0,466.0,838.69,604.74
2016,9,20,9,0,759.0,100.0,0.5,31.0,518.0,870.55,616.44
2016,9,20,9,15,778.5,103.5,0.55,31.5,565.0,890.8,626.32
2016,9,20,9,30,798.0,107.0,0.6,32.0,612.0,907.55,634.24
2016,9,20,9,45,810.5,110.5,0.7,32.5,653.5,913.97,636.91
2016,9,20,10,0,823.0,114.0,0.8,33.0,695.0,916.62,637.52
2016,9,20,10,15,834.0,116.0,0.85,33.0,730.5,912.35,634.46
2016,9,20,10,30,845.0,118.0,0.9,33.0,766.0,894.22,623.14
2016,9,20,10,45,851.0,121.0,1.0,33.5,793.5,879.4,613.6
2016,9,20,11,0,857.0,124.0,1.1,34.0,821.0,860.95,601.77
2016,9,20,11,15,862.0,125.0,1.1,34.0,840.5,836.23,585.93
2016,9,20,11,30,867.0,126.0,1.1,34.0,860.0,808.17,568.09
2016,9,20,11,45,876.5,122.0,1.1,34.5,872.5,775.84,546.44
2016,9,20,12,0,886.0,118.0,1.1,35.0,885.0,740.25,521.63
2016,9,20,12,15,886.0,118.0,1.1,35.0,887.5,698.55,492.98
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,654.46,462.09
2016,9,20,12,45,884.0,118.5,1.15,35.0,883.5,607.44,428.73
2016,9,20,13,0,882.0,119.0,1.2,35.0,877.0,558.58,392.99
2016,9,20,13,15,878.0,118.0,1.2,35.0,862.0,506.06,353.22
2016,9,20,13,30,874.0,117.0,1.2,35.0,847.0,452.39,311.37
2016,9,20,13,45,580.5,246.0,1.3,35.0,725.0,379.85,260.57
2016,9,20,14,0,287.0,375.0,1.4,35.0,603.0,343.85,239.11
2016,9,20,14,15,564.0,243.5,1.45,35.0,670.0,293.21,192.05
2016,9,20,14,30,841.0,112.0,1.5,35.0,737.0,226.68,130.78
2016,9,20,14,45,812.0,117.5,1.55,35.0,695.5,164.03,88.04
2016,9,20,15,0,783.0,123.0,1.6,35.0,654.0,112.55,64.85
2016,9,20,15,15,765.5,119.5,1.65,35.0,609.5,85.3,63.16
2016,9,20,15,30,748.0,116.0,1.7,35.0,565.0,84.67,62.9
2016,9,20,15,45,721.0,112.5,1.75,35.0,515.5,76.32,56.4
2016,9,20,16,0,694.0,109.0,1.8,35.0,466.0,75.62,56.05
2016,9,20,16,15,661.5,103.5,1.75,34.5,413.5,73.45,54.62
2016,9,20,16,30,629.0,98.0,1.7,34.0,361.0,71.19,53.1
2016,9,20,16,45,580.5,91.0,1.7,33.5,306.5,67.57,50.4
2016,9,20,17,0,532.0,84.0,1.7,33.0,252.0,63.88,47.55
2016,9,20,17,15,465.5,73.5,1.55,32.0,199.0,57.12,42.08
2016,9,20,17,30,399.0,63.0,1.4,31.0,146.0,47.85,34.26
2016,9,20,17,45,297.0,48.5,1.25,30.5,99.0,37.14,24.89
2016,9,20,18,0,195.0,34.0,1.1,30.0,52.0,26.25,14.27
2016,9,20,18,15,97.5,17.0,1.1,29.5,26.0,14.51,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,31.84,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,192.09,130.0
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,303.65,234.77
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,394.3,308.32
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,489.35,381.17
2016,9,21,7,45,470.0,93.0,0.75,27.0,239.5,568.8,438.18
2016,9,21,8,0,541.0,102.0,0.9,28.0,295.0,657.65,499.07
2016,9,21,8,15,582.0,110.0,0.95,28.5,348.5,712.45,533.99
2016,9,21,8,30,623.0,118.0,1.0,29.0,402.0,765.45,566.84
2016,9,21,8,45,661.0,121.5,1.1,29.5,455.0,808.13,592.67
2016,9,21,9,0,699.0,125.0,1.2,30.0,508.0,848.1,616.38
2016,9,21,9,15,503.0,198.5,1.2,30.0,487.0,732.98,536.96
2016,9,21,9,30,307.0,272.0,1.2,30.0,466.0,602.47,443.55
2016,9,21,9,45,190.0,294.5,1.25,30.5,417.5,488.36,361.18
2016,9,21,10,0,73.0,317.0,1.3,31.0,369.0,376.36,277.85
2016,9,21,10,15,74.0,333.0,1.35,31.5,388.0,386.96,284.9
2016,9,21,10,30,75.0,349.0,1.4,32.0,407.0,396.92,290.8
2016,9,21,10,45,202.0,361.0,1.45,32.5,523.5,527.61,383.88
2016,9,21,11,0,329.0,373.0,1.5,33.0,640.0,647.83,464.98
2016,9,21,11,15,340.0,374.0,1.6,33.0,655.5,638.56,457.81
2016,9,21,11,30,351.0,375.0,1.7,33.0,671.0,627.28,450.27
2016,9,21,11,45,615.0,251.5,1.8,33.5,779.0,703.75,505.06
2016,9,21,12,0,879.0,128.0,1.9,34.0,887.0,740.83,531.48
2016,9,21,12,15,879.5,128.5,1.95,34.0,889.5,699.85,502.2
2016,9,21,12,30,880.0,129.0,2.0,34.0,892.0,656.44,471.15
2016,9,21,12,45,880.0,127.5,2.1,34.0,886.0,608.97,436.67
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,559.59,399.68
2016,9,21,13,15,876.5,125.5,2.25,34.0,865.0,507.58,359.39
2016,9,21,13,30,873.0,125.0,2.3,34.0,850.0,454.36,316.94
2016,9,21,13,45,868.0,123.0,2.35,34.0,827.0,398.58,271.48
2016,9,21,14,0,863.0,121.0,2.4,34.0,804.0,342.21,224.73
2016,9,21,14,15,854.5,119.0,2.4,34.0,773.0,284.66,177.28
2016,9,21,14,30,846.0,117.0,2.4,34.0,742.0,219.6,126.34
2016,9,21,14,45,835.0,114.0,2.45,34.0,704.0,160.92,85.96
2016,9,21,15,0,824.0,111.0,2.5,34.0,666.0,103.38,59.04
2016,9,21,15,15,807.5,108.0,2.5,33.5,621.5,78.62,58.3
2016,9,21,15,30,791.0,105.0,2.5,33.0,577.0,78.01,58.14
2016,9,21,15,45,770.5,100.5,2.5,33.0,527.5,76.24,56.9
2016,9,21,16,0,750.0,96.0,2.5,33.0,478.0,74.38,55.58
2016,9,21,16,15,720.0,91.0,2.35,32.5,424.5,65.75,48.82
2016,9,21,16,30,690.0,86.0,2.2,32.0,371.0,63.43,47.2
2016,9,21,16,45,648.0,79.0,2.05,31.5,316.0,59.44,44.13
2016,9,21,17,0,606.0,72.0,1.9,31.0,261.0,55.31,40.84
2016,9,21,17,15,541.0,63.5,1.7,30.0,206.5,49.69,36.24
2016,9,21,17,30,476.0,55.0,1.5,29.0,152.0,43.98,31.31
2016,9,21,17,45,373.0,42.5,1.3,28.5,103.0,34.52,22.91
2016,9,21,18,0,270.0,30.0,1.1,28.0,54.0,24.85,12.89
2016,9,21,18,15,135.0,15.0,1.1,27.5,27.0,12.8,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,23.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,46.0,10.0,1.6,22.0,11.0,41.98,0.0
2016,9,22,6,45,150.0,30.0,1.95,22.5,48.0,200.86,135.57
2016,9,22,7,0,254.0,50.0,2.3,23.0,85.0,313.94,248.06
2016,9,22,7,15,335.0,65.0,2.25,23.5,134.5,403.55,323.6
2016,9,22,7,30,416.0,80.0,2.2,24.0,184.0,497.64,397.88
2016,9,22,7,45,470.0,92.0,2.15,25.0,237.0,566.59,448.35
2016,9,22,8,0,524.0,104.0,2.1,26.0,290.0,636.33,496.62
2016,9,22,8,15,564.5,112.5,2.15,27.0,343.0,697.78,537.16
2016,9,22,8,30,605.0,121.0,2.2,28.0,396.0,750.58,570.13
2016,9,22,8,45,632.5,128.5,2.3,29.0,446.0,787.79,591.79
2016,9,22,9,0,660.0,136.0,2.4,30.0,496.0,822.24,611.22
2016,9,22,9,15,682.0,141.5,2.45,30.0,542.5,846.11,625.43
2016,9,22,9,30,704.0,147.0,2.5,30.0,589.0,866.66,637.5
2016,9,22,9,45,720.5,151.0,2.55,30.5,630.0,876.81,641.49
2016,9,22,10,0,737.0,155.0,2.6,31.0,671.0,883.33,643.3
2016,9,22,10,15,749.0,158.0,2.65,31.5,705.5,880.89,639.42
2016,9,22,10,30,761.0,161.0,2.7,32.0,740.0,874.76,633.36
2016,9,22,10,45,771.0,162.5,2.75,32.5,767.5,855.94,619.2
2016,9,22,11,0,781.0,164.0,2.8,33.0,795.0,839.77,607.01
2016,9,22,11,15,786.5,165.5,2.85,33.0,814.0,816.31,591.34
2016,9,22,11,30,792.0,167.0,2.9,33.0,833.0,789.57,573.08
2016,9,22,11,45,430.5,285.5,2.95,33.5,648.5,592.41,431.66
2016,9,22,12,0,69.0,404.0,3.0,34.0,464.0,394.33,285.95
2016,9,22,12,15,434.0,286.5,3.05,34.0,661.0,541.6,395.62
2016,9,22,12,30,799.0,169.0,3.1,34.0,858.0,639.71,464.4
2016,9,22,12,45,796.5,168.5,3.15,34.0,851.5,593.21,428.97
2016,9,22,13,0,794.0,168.0,3.2,34.0,845.0,545.23,392.35
2016,9,22,13,15,789.5,166.5,3.25,34.0,830.0,494.32,352.61
2016,9,22,13,30,785.0,165.0,3.3,34.0,815.0,442.61,311.16
2016,9,22,13,45,777.0,163.5,3.35,34.0,791.5,389.12,267.48
2016,9,22,14,0,769.0,162.0,3.4,34.0,768.0,335.67,223.2
2016,9,22,14,15,758.5,159.0,3.4,34.0,737.0,274.35,173.47
2016,9,22,14,30,748.0,156.0,3.4,34.0,706.0,219.35,130.42
2016,9,22,14,45,378.0,180.5,3.45,34.0,458.0,148.77,94.41
2016,9,22,15,0,8.0,205.0,3.5,34.0,210.0,160.3,117.48
2016,9,22,15,15,62.0,236.0,3.5,33.5,273.0,168.34,129.93
2016,9,22,15,30,116.0,267.0,3.5,33.0,336.0,175.11,135.95
2016,9,22,15,45,58.0,208.5,3.5,33.0,243.0,150.46,116.72
2016,9,22,16,0,0.0,150.0,3.5,33.0,150.0,118.27,91.23
2016,9,22,16,15,191.5,146.0,3.35,32.5,224.5,101.59,78.19
2016,9,22,16,30,383.0,142.0,3.2,32.0,299.0,97.76,75.5
2016,9,22,16,45,335.5,130.0,3.1,31.5,252.5,93.98,72.74
2016,9,22,17,0,288.0,118.0,3.0,31.0,206.0,85.75,66.16
2016,9,22,17,15,240.0,97.5,2.7,30.5,160.5,71.82,54.57
2016,9,22,17,30,192.0,77.0,2.4,30.0,115.0,57.46,42.31
2016,9,22,17,45,127.0,54.0,2.1,29.5,76.0,40.95,27.95
2016,9,22,18,0,62.0,31.0,1.8,29.0,37.0,24.41,11.86
2016,9,22,18,15,31.0,15.5,1.9,28.5,18.5,13.23,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,23.77,0.0
2016,9,23,6,45,143.0,28.0,1.8,24.5,46.0,190.3,124.33
2016,9,23,7,0,265.0,46.0,2.0,25.0,82.0,315.9,247.3
2016,9,23,7,15,355.5,58.5,2.15,25.5,131.5,410.0,325.84
2016,9,23,7,30,446.0,71.0,2.3,26.0,181.0,515.46,408.39
2016,9,23,7,45,223.0,41.0,2.45,26.5,96.0,269.86,217.73
2016,9,23,8,0,0.0,11.0,2.6,27.0,11.0,9.05,1.75
2016,9,23,8,15,23.5,95.5,2.7,27.5,106.0,112.95,86.87
2016,9,23,8,30,47.0,180.0,2.8,28.0,201.0,233.33,181.55
2016,9,23,8,45,113.5,210.5,2.95,28.5,270.0,346.55,268.97
2016,9,23,9,0,180.0,241.0,3.1,29.0,339.0,439.94,338.71
2016,9,23,9,15,479.5,174.0,3.1,29.0,467.0,679.87,518.4
2016,9,23,9,30,779.0,107.0,3.1,29.0,595.0,883.17,656.74
2016,9,23,9,45,389.5,90.0,3.15,29.5,334.0,491.51,377.34
2016,9,23,10,0,0.0,73.0,3.2,30.0,73.0,60.74,42.03
2016,9,23,10,15,181.0,202.5,3.2,30.5,340.0,381.38,291.02
2016,9,23,10,30,362.0,332.0,3.2,31.0,607.0,667.72,494.5
2016,9,23,10,45,609.0,223.0,3.2,31.5,704.5,778.92,572.53
2016,9,23,11,0,856.0,114.0,3.2,32.0,802.0,842.26,614.18
2016,9,23,11,15,860.5,115.0,3.25,32.0,821.0,817.2,596.64
2016,9,23,11,30,865.0,116.0,3.3,32.0,840.0,788.85,577.56
2016,9,23,11,45,434.0,135.5,3.35,32.5,499.0,460.17,344.22
2016,9,23,12,0,3.0,155.0,3.4,33.0,158.0,131.76,94.94
2016,9,23,12,15,210.0,260.0,3.4,33.0,441.5,365.36,271.21
2016,9,23,12,30,417.0,365.0,3.4,33.0,725.0,561.81,409.56
2016,9,23,12,45,629.0,248.5,3.45,33.0,785.5,559.66,407.27
2016,9,23,13,0,841.0,132.0,3.5,33.0,846.0,537.75,389.58
2016,9,23,13,15,836.5,131.0,3.55,33.0,831.0,486.81,348.96
2016,9,23,13,30,832.0,130.0,3.6,33.0,816.0,432.07,304.59
2016,9,23,13,45,822.0,130.5,3.65,33.0,792.0,377.3,259.2
2016,9,23,14,0,812.0,131.0,3.7,33.0,768.0,322.59,213.27
2016,9,23,14,15,802.5,129.0,3.7,33.0,737.0,266.57,166.76
2016,9,23,14,30,793.0,127.0,3.7,33.0,706.0,211.11,123.07
2016,9,23,14,45,715.5,155.0,3.75,33.0,656.5,161.43,92.43
2016,9,23,15,0,638.0,183.0,3.8,33.0,607.0,127.22,83.85
2016,9,23,15,15,633.5,168.0,3.8,32.5,565.0,106.31,80.99
2016,9,23,15,30,629.0,153.0,3.8,32.0,523.0,99.64,76.03
2016,9,23,15,45,508.5,169.0,3.8,32.0,451.5,110.87,85.41
2016,9,23,16,0,388.0,185.0,3.8,32.0,380.0,127.13,98.91
2016,9,23,16,15,375.5,164.5,3.7,31.5,335.5,115.31,89.8
2016,9,23,16,30,363.0,144.0,3.6,31.0,291.0,99.02,76.88
2016,9,23,16,45,339.0,124.5,3.5,31.0,245.5,87.5,67.57
2016,9,23,17,0,315.0,105.0,3.4,31.0,200.0,75.4,57.58
2016,9,23,17,15,271.5,86.5,3.15,30.0,156.0,64.83,48.86
2016,9,23,17,30,228.0,68.0,2.9,29.0,112.0,51.62,37.59
2016,9,23,17,45,161.5,48.5,2.7,28.5,74.0,37.27,24.97
2016,9,23,18,0,95.0,29.0,2.5,28.0,36.0,22.62,9.86
2016,9,23,18,15,47.5,14.5,2.6,27.5,18.0,12.38,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,26.51,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,186.73,119.21
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,308.68,242.8
2016,9,24,7,15,345.5,59.0,2.6,24.0,129.0,402.13,322.34
2016,9,24,7,30,435.0,72.0,2.6,24.0,178.0,500.82,401.26
2016,9,24,7,45,495.5,80.5,2.65,24.5,231.0,579.31,460.54
2016,9,24,8,0,556.0,89.0,2.7,25.0,284.0,652.48,513.17
2016,9,24,8,15,596.5,96.0,2.8,25.5,336.5,705.01,549.0
2016,9,24,8,30,637.0,103.0,2.9,26.0,389.0,755.9,582.66
2016,9,24,8,45,323.5,143.0,3.0,26.5,289.0,502.15,392.72
2016,9,24,9,0,10.0,183.0,3.1,27.0,189.0,174.65,133.25
2016,9,24,9,15,76.5,235.5,3.15,27.5,283.0,308.37,238.39
2016,9,24,9,30,143.0,288.0,3.2,28.0,377.0,444.42,339.91
2016,9,24,9,45,187.0,306.5,3.25,28.5,431.5,497.66,377.71
2016,9,24,10,0,231.0,325.0,3.3,29.0,486.0,548.83,413.58
2016,9,24,10,15,212.0,345.5,3.3,29.0,499.0,542.39,406.97
2016,9,24,10,30,193.0,366.0,3.3,29.0,512.0,534.97,400.07
2016,9,24,10,45,204.5,371.0,3.35,29.5,530.5,537.6,400.75
2016,9,24,11,0,216.0,376.0,3.4,30.0,549.0,538.88,400.43
2016,9,24,11,15,253.0,388.0,3.45,30.0,595.5,577.62,427.6
2016,9,24,11,30,290.0,400.0,3.5,30.0,642.0,598.68,442.05
2016,9,24,11,45,388.0,368.5,3.55,30.0,697.0,622.07,459.51
2016,9,24,12,0,486.0,337.0,3.6,30.0,752.0,644.31,475.38
2016,9,24,12,15,490.5,337.0,3.6,30.0,756.5,615.85,454.0
2016,9,24,12,30,495.0,337.0,3.6,30.0,761.0,585.59,431.25
2016,9,24,12,45,504.5,331.0,3.65,30.5,760.5,551.91,404.98
2016,9,24,13,0,514.0,325.0,3.7,31.0,760.0,516.46,376.91
2016,9,24,13,15,488.0,324.5,3.7,31.0,732.0,467.25,339.23
2016,9,24,13,30,462.0,324.0,3.7,31.0,704.0,420.15,302.64
2016,9,24,13,45,339.0,351.5,3.75,31.0,626.0,366.64,263.19
2016,9,24,14,0,216.0,379.0,3.8,31.0,548.0,328.79,236.81
2016,9,24,14,15,140.5,352.5,3.8,30.5,460.5,275.29,199.46
2016,9,24,14,30,65.0,326.0,3.8,30.0,373.0,241.78,177.91
2016,9,24,14,45,76.5,313.0,3.85,30.0,366.0,224.81,165.52
2016,9,24,15,0,88.0,300.0,3.9,30.0,359.0,206.34,153.67
2016,9,24,15,15,44.0,220.5,3.85,30.0,250.0,158.99,124.39
2016,9,24,15,30,0.0,141.0,3.8,30.0,141.0,113.27,87.77
2016,9,24,15,45,0.0,125.0,3.8,30.0,125.0,101.09,78.14
2016,9,24,16,0,0.0,109.0,3.8,30.0,109.0,88.78,68.28
2016,9,24,16,15,0.0,96.0,3.6,29.5,96.0,78.57,60.2
2016,9,24,16,30,0.0,83.0,3.4,29.0,83.0,68.27,51.93
2016,9,24,16,45,0.0,69.5,3.2,28.5,69.5,57.51,43.12
2016,9,24,17,0,0.0,56.0,3.0,28.0,56.0,46.36,33.82
2016,9,24,17,15,0.0,43.0,2.75,27.5,43.0,35.54,24.62
2016,9,24,17,30,0.0,30.0,2.5,27.0,30.0,24.75,15.29
2016,9,24,17,45,0.0,19.5,2.3,27.0,19.5,16.06,7.61
2016,9,24,18,0,0.0,9.0,2.1,27.0,9.0,7.39,0.0
2016,9,24,18,15,0.0,4.5,2.15,26.5,4.5,3.84,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,3.5,2.1,23.5,3.5,2.87,0.0
2016,9,25,7,0,0.0,7.0,2.3,24.0,7.0,5.74,0.0
2016,9,25,7,15,0.0,12.0,2.35,24.0,12.0,9.86,2.44
2016,9,25,7,30,0.0,17.0,2.4,24.0,17.0,13.98,5.94
2016,9,25,7,45,0.0,22.0,2.45,24.5,22.0,18.12,9.39
2016,9,25,8,0,0.0,27.0,2.5,25.0,27.0,22.26,12.77
2016,9,25,8,15,0.0,84.5,2.5,25.0,84.5,71.46,53.03
2016,9,25,8,30,0.0,142.0,2.5,25.0,142.0,128.75,98.96
2016,9,25,8,45,83.0,190.5,2.5,25.5,235.5,273.3,215.09
2016,9,25,9,0,166.0,239.0,2.5,26.0,329.0,423.76,329.68
2016,9,25,9,15,177.0,262.0,2.5,26.0,365.5,453.99,350.34
2016,9,25,9,30,188.0,285.0,2.5,26.0,402.0,482.82,370.31
2016,9,25,9,45,143.5,303.5,2.5,26.5,396.0,453.38,345.38
2016,9,25,10,0,99.0,322.0,2.5,27.0,390.0,405.31,307.41
2016,9,25,10,15,81.5,330.5,2.5,27.0,389.0,390.51,295.42
2016,9,25,10,30,64.0,339.0,2.5,27.0,388.0,376.19,283.74
2016,9,25,10,45,35.0,264.0,2.5,27.5,291.0,270.83,204.16
2016,9,25,11,0,6.0,189.0,2.5,28.0,194.0,165.3,123.19
2016,9,25,11,15,3.0,142.0,2.45,28.0,144.5,121.75,89.73
2016,9,25,11,30,0.0,95.0,2.4,28.0,95.0,79.41,56.79
2016,9,25,11,45,4.5,153.0,2.4,28.0,156.5,131.52,97.26
2016,9,25,12,0,9.0,211.0,2.4,28.0,218.0,182.81,136.37
2016,9,25,12,15,181.5,301.5,2.35,28.0,456.5,380.12,285.5
2016,9,25,12,30,354.0,392.0,2.3,28.0,695.0,540.16,398.88
2016,9,25,12,45,184.0,331.0,2.25,28.0,489.0,372.61,276.53
2016,9,25,13,0,14.0,270.0,2.2,28.0,283.0,227.52,169.2
2016,9,25,13,15,65.0,335.0,2.1,28.0,389.0,293.06,217.93
2016,9,25,13,30,116.0,400.0,2.0,28.0,495.0,344.07,253.8
2016,9,25,13,45,168.0,388.0,1.95,28.0,521.0,338.4,247.51
2016,9,25,14,0,220.0,376.0,1.9,28.0,547.0,326.84,236.3
2016,9,25,14,15,145.5,351.5,1.85,27.5,462.5,274.83,199.96
2016,9,25,14,30,71.0,327.0,1.8,27.0,378.0,242.59,179.39
2016,9,25,14,45,39.0,263.0,1.8,27.0,290.5,192.41,143.45
2016,9,25,15,0,7.0,199.0,1.8,27.0,203.0,155.57,116.99
2016,9,25,15,15,3.5,107.0,1.8,26.5,109.0,88.29,68.05
2016,9,25,15,30,0.0,15.0,1.8,26.0,15.0,12.4,4.86
2016,9,25,15,45,0.0,12.0,1.8,26.0,12.0,9.91,2.78
2016,9,25,16,0,0.0,9.0,1.8,26.0,9.0,7.42,0.69
2016,9,25,16,15,0.0,8.0,1.75,25.5,8.0,6.59,0.0
2016,9,25,16,30,0.0,7.0,1.7,25.0,7.0,5.76,0.0
2016,9,25,16,45,0.0,5.5,1.7,25.0,5.5,4.52,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.29,0.0
2016,9,25,17,15,0.0,3.0,1.6,24.5,3.0,2.46,0.0
2016,9,25,17,30,0.0,2.0,1.5,24.0,2.0,1.64,0.0
2016,9,25,17,45,0.0,1.0,1.45,24.0,1.0,0.82,0.0
2016,9,25,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,2.7,21.0,6.0,4.92,0.0
2016,9,26,7,0,0.0,12.0,2.9,21.0,12.0,9.86,2.32
2016,9,26,7,15,0.0,20.0,3.05,21.0,20.0,16.46,8.0
2016,9,26,7,30,0.0,28.0,3.2,21.0,28.0,23.08,13.68
2016,9,26,7,45,0.0,36.5,3.35,21.0,36.5,30.13,19.64
2016,9,26,8,0,0.0,45.0,3.5,21.0,45.0,37.19,25.54
2016,9,26,8,15,0.0,52.0,3.55,21.0,52.0,43.03,30.32
2016,9,26,8,30,0.0,59.0,3.6,21.0,59.0,48.87,35.05
2016,9,26,8,45,0.0,63.5,3.7,21.5,63.5,52.64,37.95
2016,9,26,9,0,0.0,68.0,3.8,22.0,68.0,56.42,40.82
2016,9,26,9,15,0.0,84.5,3.8,22.0,84.5,70.24,51.94
2016,9,26,9,30,0.0,101.0,3.8,22.0,101.0,84.47,63.29
2016,9,26,9,45,0.0,96.5,3.8,22.0,96.5,80.46,59.86
2016,9,26,10,0,0.0,92.0,3.8,22.0,92.0,76.64,56.63
2016,9,26,10,15,0.0,119.0,3.75,22.0,119.0,100.01,75.27
2016,9,26,10,30,0.0,146.0,3.7,22.0,146.0,123.47,93.79
2016,9,26,10,45,6.0,194.5,3.65,22.5,199.5,170.93,131.05
2016,9,26,11,0,12.0,243.0,3.6,23.0,253.0,217.84,167.16
2016,9,26,11,15,8.0,206.5,3.6,23.0,213.0,181.27,138.4
2016,9,26,11,30,4.0,170.0,3.6,23.0,173.0,146.02,110.69
2016,9,26,11,45,6.5,196.5,3.6,23.5,202.0,169.73,128.99
2016,9,26,12,0,9.0,223.0,3.6,24.0,231.0,192.82,146.54
2016,9,26,12,15,11.5,246.0,3.6,24.0,256.0,212.25,161.43
2016,9,26,12,30,14.0,269.0,3.6,24.0,281.0,230.88,175.63
2016,9,26,12,45,7.0,182.5,3.65,24.0,188.5,155.02,117.01
2016,9,26,13,0,0.0,96.0,3.7,24.0,96.0,80.11,58.31
2016,9,26,13,15,11.5,200.5,3.7,24.0,210.0,169.51,128.52
2016,9,26,13,30,23.0,305.0,3.7,24.0,324.0,252.47,192.11
2016,9,26,13,45,16.0,264.0,3.7,24.0,277.0,216.21,164.29
2016,9,26,14,0,9.0,223.0,3.7,24.0,230.0,181.25,137.63
2016,9,26,14,15,11.0,231.0,3.7,23.5,239.5,185.53,141.36
2016,9,26,14,30,13.0,239.0,3.7,23.0,249.0,188.93,144.44
2016,9,26,14,45,6.5,201.5,3.7,23.0,206.5,159.36,121.85
2016,9,26,15,0,0.0,164.0,3.7,23.0,164.0,130.77,104.38
2016,9,26,15,15,65.0,211.5,3.65,23.0,249.0,153.95,123.94
2016,9,26,15,30,130.0,259.0,3.6,23.0,334.0,171.05,138.43
2016,9,26,15,45,126.0,235.0,3.55,23.0,302.0,157.93,127.95
2016,9,26,16,0,122.0,211.0,3.5,23.0,270.0,144.25,116.98
2016,9,26,16,15,113.5,187.0,3.4,22.5,237.0,129.97,105.6
2016,9,26,16,30,105.0,163.0,3.3,22.0,204.0,115.16,93.58
2016,9,26,16,45,93.5,138.5,3.25,22.0,171.0,99.51,80.44
2016,9,26,17,0,82.0,114.0,3.2,22.0,138.0,85.3,68.28
2016,9,26,17,15,63.0,89.5,3.15,21.5,105.5,67.93,53.23
2016,9,26,17,30,44.0,65.0,3.1,21.0,73.0,50.24,37.57
2016,9,26,17,45,22.0,42.5,3.05,21.0,46.5,33.49,22.33
2016,9,26,18,0,0.0,20.0,3.0,21.0,20.0,16.38,2.47
2016,9,26,18,15,0.0,10.0,3.05,20.5,10.0,8.54,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,3.05,18.0,13.5,11.12,0.99
2016,9,27,7,0,0.0,27.0,3.1,18.0,27.0,22.29,12.54
2016,9,27,7,15,0.0,45.0,3.15,18.0,45.0,38.75,26.78
2016,9,27,7,30,0.0,63.0,3.2,18.0,63.0,56.03,41.63
2016,9,27,7,45,0.0,83.0,3.3,18.5,83.0,75.13,57.71
2016,9,27,8,0,0.0,103.0,3.4,19.0,103.0,93.78,73.09
2016,9,27,8,15,24.0,139.5,3.45,19.5,150.5,152.8,122.39
2016,9,27,8,30,48.0,176.0,3.5,20.0,198.0,229.81,184.86
2016,9,27,8,45,24.0,165.0,3.6,20.5,176.0,172.45,136.76
2016,9,27,9,0,0.0,154.0,3.7,21.0,154.0,135.9,105.63
2016,9,27,9,15,56.5,217.5,3.65,21.5,252.5,268.73,212.91
2016,9,27,9,30,113.0,281.0,3.6,22.0,351.0,388.18,305.33
2016,9,27,9,45,94.5,296.0,3.55,22.5,357.5,380.09,296.5
2016,9,27,10,0,76.0,311.0,3.5,23.0,364.0,371.96,288.25
2016,9,27,10,15,73.0,325.5,3.35,23.0,378.5,377.26,291.26
2016,9,27,10,30,70.0,340.0,3.2,23.0,393.0,382.16,293.96
2016,9,27,10,45,68.0,351.5,3.1,23.5,404.5,384.47,294.3
2016,9,27,11,0,66.0,363.0,3.0,24.0,416.0,386.39,294.41
2016,9,27,11,15,86.0,383.0,2.9,24.0,453.5,413.37,314.21
2016,9,27,11,30,106.0,403.0,2.8,24.0,491.0,437.87,331.83
2016,9,27,11,45,215.0,399.5,2.7,24.5,580.0,511.38,385.86
2016,9,27,12,0,324.0,396.0,2.6,25.0,669.0,571.87,428.38
2016,9,27,12,15,198.5,397.5,2.55,24.5,565.0,464.76,349.4
2016,9,27,12,30,73.0,399.0,2.5,24.0,461.0,372.03,280.56
2016,9,27,12,45,52.5,369.0,2.5,24.0,413.5,327.94,247.89
2016,9,27,13,0,32.0,339.0,2.5,24.0,366.0,287.14,217.32
2016,9,27,13,15,33.0,335.5,2.5,24.0,362.5,278.52,210.86
2016,9,27,13,30,34.0,332.0,2.5,24.0,359.0,269.73,204.14
2016,9,27,13,45,41.5,333.5,2.55,24.0,366.0,266.19,201.25
2016,9,27,14,0,49.0,335.0,2.6,24.0,373.0,261.24,197.19
2016,9,27,14,15,73.5,334.5,2.6,24.0,388.5,257.01,192.97
2016,9,27,14,30,98.0,334.0,2.6,24.0,404.0,249.03,186.04
2016,9,27,14,45,131.0,318.0,2.65,24.0,406.5,218.8,162.92
2016,9,27,15,0,164.0,302.0,2.7,24.0,409.0,194.78,156.12
2016,9,27,15,15,166.0,279.5,2.6,24.0,381.0,182.42,146.51
2016,9,27,15,30,168.0,257.0,2.5,24.0,353.0,170.59,137.26
2016,9,27,15,45,160.0,233.0,2.4,24.0,317.5,157.32,126.77
2016,9,27,16,0,152.0,209.0,2.3,24.0,282.0,143.49,115.74
2016,9,27,16,15,144.5,184.5,2.05,23.5,247.5,128.86,104.11
2016,9,27,16,30,137.0,160.0,1.8,23.0,213.0,113.69,91.83
2016,9,27,16,45,306.0,120.5,1.6,23.0,214.0,87.65,69.92
2016,9,27,17,0,475.0,81.0,1.4,23.0,215.0,62.44,48.38
2016,9,27,17,15,401.0,69.0,1.3,22.5,164.5,51.97,39.29
2016,9,27,17,30,327.0,57.0,1.2,22.0,114.0,43.37,31.52
2016,9,27,17,45,227.5,40.0,1.1,21.5,72.5,30.74,19.88
2016,9,27,18,0,128.0,23.0,1.0,21.0,31.0,17.85,0.88
2016,9,27,18,15,64.0,11.5,0.95,21.0,15.5,9.82,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,161.5,19.5,1.45,18.5,39.5,187.07,101.56
2016,9,28,7,0,323.0,39.0,1.7,19.0,79.0,351.32,278.56
2016,9,28,7,15,413.0,50.0,1.65,19.5,129.0,447.38,359.95
2016,9,28,7,30,503.0,61.0,1.6,20.0,179.0,547.06,438.5
2016,9,28,7,45,561.0,68.5,1.6,20.5,233.0,616.91,490.55
2016,9,28,8,0,619.0,76.0,1.6,21.0,287.0,686.8,539.87
2016,9,28,8,15,658.0,81.5,1.45,21.5,340.5,736.21,570.94
2016,9,28,8,30,697.0,87.0,1.3,22.0,394.0,783.91,599.28
2016,9,28,8,45,725.0,91.5,1.2,23.0,445.0,812.55,612.79
2016,9,28,9,0,753.0,96.0,1.1,24.0,496.0,844.22,627.91
2016,9,28,9,15,773.0,99.5,1.05,24.5,542.5,863.98,636.63
2016,9,28,9,30,793.0,103.0,1.0,25.0,589.0,880.25,643.12
2016,9,28,9,45,807.5,106.0,0.95,25.5,630.0,887.15,643.63
2016,9,28,10,0,822.0,109.0,0.9,26.0,671.0,890.29,641.96
2016,9,28,10,15,832.5,111.0,0.85,26.0,705.5,884.83,636.29
2016,9,28,10,30,843.0,113.0,0.8,26.0,740.0,866.37,622.65
2016,9,28,10,45,851.0,114.5,0.8,26.5,767.0,851.25,611.11
2016,9,28,11,0,859.0,116.0,0.8,27.0,794.0,832.52,597.39
2016,9,28,11,15,863.5,117.0,0.8,27.0,812.5,806.94,580.61
2016,9,28,11,30,868.0,118.0,0.8,27.0,831.0,778.08,561.81
2016,9,28,11,45,881.0,112.5,0.85,27.5,844.0,746.35,540.29
2016,9,28,12,0,894.0,107.0,0.9,28.0,857.0,711.14,515.16
2016,9,28,12,15,894.5,107.0,0.95,28.0,858.5,669.29,485.79
2016,9,28,12,30,895.0,107.0,1.0,28.0,860.0,625.01,453.88
2016,9,28,12,45,893.5,106.5,1.05,28.5,853.0,576.99,417.48
2016,9,28,13,0,892.0,106.0,1.1,29.0,846.0,527.13,378.67
2016,9,28,13,15,888.0,105.0,1.1,29.0,830.5,474.15,336.88
2016,9,28,13,30,884.0,104.0,1.1,29.0,815.0,420.02,292.93
2016,9,28,13,45,879.0,102.5,1.1,29.0,791.5,364.27,246.66
2016,9,28,14,0,874.0,101.0,1.1,29.0,768.0,307.91,199.35
2016,9,28,14,15,865.5,99.5,1.1,29.0,737.0,250.46,152.06
2016,9,28,14,30,857.0,98.0,1.1,29.0,706.0,193.25,108.35
2016,9,28,14,45,847.0,95.0,1.1,29.0,668.0,135.4,72.68
2016,9,28,15,0,837.0,92.0,1.1,29.0,630.0,78.68,59.33
2016,9,28,15,15,821.0,89.0,1.05,29.0,586.0,67.47,50.39
2016,9,28,15,30,805.0,86.0,1.0,29.0,542.0,66.34,49.63
2016,9,28,15,45,785.5,82.0,1.0,29.0,493.0,64.39,48.19
2016,9,28,16,0,766.0,78.0,1.0,29.0,444.0,62.35,46.67
2016,9,28,16,15,735.5,74.0,0.95,28.5,391.0,60.08,45.05
2016,9,28,16,30,705.0,70.0,0.9,28.0,338.0,57.77,43.36
2016,9,28,16,45,662.0,64.0,0.85,28.0,284.0,49.29,36.3
2016,9,28,17,0,619.0,58.0,0.8,28.0,230.0,45.44,33.03
2016,9,28,17,15,548.0,50.5,0.75,27.5,176.5,40.14,28.45
2016,9,28,17,30,477.0,43.0,0.7,27.0,123.0,34.8,23.61
2016,9,28,17,45,356.0,31.0,0.7,26.5,78.0,25.35,14.88
2016,9,28,18,0,235.0,19.0,0.7,26.0,33.0,15.71,0.0
2016,9,28,18,15,117.5,9.5,0.75,25.5,16.5,8.11,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,17.5,3.55,16.5,42.0,208.3,106.58
2016,9,29,7,0,392.0,35.0,3.8,17.0,84.0,400.63,321.0
2016,9,29,7,15,483.5,45.0,3.8,17.5,136.0,497.76,406.35
2016,9,29,7,30,575.0,55.0,3.8,18.0,188.0,598.84,488.66
2016,9,29,7,45,631.0,61.5,3.8,18.5,244.0,666.77,541.13
2016,9,29,8,0,687.0,68.0,3.8,19.0,300.0,734.65,590.74
2016,9,29,8,15,724.5,73.0,3.9,19.5,355.5,777.7,620.23
2016,9,29,8,30,762.0,78.0,4.0,20.0,411.0,824.68,651.67
2016,9,29,8,45,789.0,81.5,4.1,21.0,463.5,857.47,670.8
2016,9,29,9,0,816.0,85.0,4.2,22.0,516.0,887.16,687.38
2016,9,29,9,15,834.5,88.0,4.2,22.5,564.0,904.92,696.21
2016,9,29,9,30,853.0,91.0,4.2,23.0,612.0,919.01,702.59
2016,9,29,9,45,868.0,93.0,4.25,23.5,654.0,915.09,696.85
2016,9,29,10,0,883.0,95.0,4.3,24.0,696.0,917.38,695.74
2016,9,29,10,15,893.0,96.5,4.3,24.5,731.5,910.69,688.34
2016,9,29,10,30,903.0,98.0,4.3,25.0,767.0,900.12,678.56
2016,9,29,10,45,910.5,99.5,4.35,25.5,794.5,883.52,665.1
2016,9,29,11,0,918.0,101.0,4.4,26.0,822.0,863.12,649.23
2016,9,29,11,15,922.5,101.5,4.45,26.0,841.5,835.61,629.85
2016,9,29,11,30,927.0,102.0,4.5,26.0,861.0,804.63,608.1
2016,9,29,11,45,929.5,102.5,4.55,26.5,871.5,768.87,581.78
2016,9,29,12,0,932.0,103.0,4.6,27.0,882.0,730.04,551.39
2016,9,29,12,15,932.5,103.5,4.6,27.0,884.0,687.03,518.33
2016,9,29,12,30,933.0,104.0,4.6,27.0,886.0,641.45,482.64
2016,9,29,12,45,931.5,103.5,4.65,27.0,879.0,591.6,443.1
2016,9,29,13,0,930.0,103.0,4.7,27.0,872.0,539.83,400.98
2016,9,29,13,15,926.5,102.5,4.65,27.0,856.0,485.46,355.47
2016,9,29,13,30,923.0,102.0,4.6,27.0,840.0,429.79,307.81
2016,9,29,13,45,918.0,100.5,4.6,27.0,816.0,371.84,257.57
2016,9,29,14,0,913.0,99.0,4.6,27.0,792.0,313.24,206.48
2016,9,29,14,15,904.5,97.5,4.55,27.0,760.0,253.5,155.78
2016,9,29,14,30,896.0,96.0,4.5,27.0,728.0,193.97,109.39
2016,9,29,14,45,882.5,94.5,4.45,27.0,688.0,134.48,72.89
2016,9,29,15,0,869.0,93.0,4.4,27.0,648.0,79.94,61.06
2016,9,29,15,15,853.0,90.5,4.3,26.5,602.5,69.15,52.42
2016,9,29,15,30,837.0,88.0,4.2,26.0,557.0,68.35,52.03
2016,9,29,15,45,817.5,83.5,4.1,26.0,506.5,66.05,50.28
2016,9,29,16,0,798.0,79.0,4.0,26.0,456.0,63.63,48.42
2016,9,29,16,15,767.0,74.5,3.65,25.0,401.5,60.96,46.53
2016,9,29,16,30,736.0,70.0,3.3,24.0,347.0,58.22,44.53
2016,9,29,16,45,692.0,64.0,2.95,23.5,291.0,54.07,41.14
2016,9,29,17,0,648.0,58.0,2.6,23.0,235.0,45.76,34.04
2016,9,29,17,15,574.0,50.5,2.4,22.0,180.0,40.4,29.36
2016,9,29,17,30,500.0,43.0,2.2,21.0,125.0,35.02,24.4
2016,9,29,17,45,370.0,31.0,2.05,20.5,78.0,25.5,15.28
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,15.83,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,8.11,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
