Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,17.5,2.5,14.5,42.0,212.6,99.3
2016,9,30,7,0,407.0,35.0,2.7,15.0,84.0,411.57,329.81
2016,9,30,7,15,499.5,44.5,2.6,15.0,137.0,509.1,416.14
2016,9,30,7,30,592.0,54.0,2.5,15.0,190.0,610.49,498.8
2016,9,30,7,45,647.0,60.5,2.45,15.5,246.5,677.74,550.02
2016,9,30,8,0,702.0,67.0,2.4,16.0,303.0,738.86,593.71
2016,9,30,8,15,739.0,72.0,2.2,17.0,358.5,787.64,623.89
2016,9,30,8,30,776.0,77.0,2.0,18.0,414.0,834.18,650.68
2016,9,30,8,45,801.5,81.0,1.85,19.0,466.5,866.19,666.44
2016,9,30,9,0,827.0,85.0,1.7,20.0,519.0,895.03,679.41
2016,9,30,9,15,845.0,88.0,1.75,20.5,567.0,912.2,687.85
2016,9,30,9,30,863.0,91.0,1.8,21.0,615.0,915.69,687.31
2016,9,30,9,45,875.5,93.5,1.85,21.5,657.0,919.88,687.56
2016,9,30,10,0,888.0,96.0,1.9,22.0,699.0,920.24,685.41
2016,9,30,10,15,897.5,98.0,1.85,22.0,734.0,913.45,678.94
2016,9,30,10,30,907.0,100.0,1.8,22.0,769.0,902.75,670.15
2016,9,30,10,45,913.0,101.5,1.8,22.5,796.0,884.64,655.97
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,862.8,639.56
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,835.22,620.2
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,804.18,598.64
2016,9,30,11,45,760.0,196.5,1.7,23.5,821.0,737.98,548.79
2016,9,30,12,0,593.0,288.0,1.7,24.0,781.0,663.45,492.55
2016,9,30,12,15,765.5,195.0,1.7,24.0,833.0,660.98,491.98
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,639.22,475.89
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,588.89,435.87
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,536.66,393.63
2016,9,30,13,15,930.0,100.5,1.7,25.0,853.5,481.9,349.06
2016,9,30,13,30,926.0,100.0,1.7,25.0,837.0,425.89,302.2
2016,9,30,13,45,920.0,98.5,1.75,25.0,812.0,367.49,252.59
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,308.56,202.03
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,248.73,151.89
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,189.17,106.14
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,129.24,70.19
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,77.58,59.55
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,76.01,58.47
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,65.76,50.07
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.0,64.02,48.79
2016,9,30,16,0,795.0,77.0,1.9,25.0,449.0,62.22,47.44
2016,9,30,16,15,763.0,73.0,1.7,24.5,394.5,59.87,45.71
2016,9,30,16,30,731.0,69.0,1.5,24.0,340.0,57.47,43.9
2016,9,30,16,45,683.5,63.0,1.35,23.5,284.0,53.27,40.46
2016,9,30,17,0,636.0,57.0,1.2,23.0,228.0,44.98,33.37
2016,9,30,17,15,560.5,49.5,1.1,22.5,173.5,39.61,28.6
2016,9,30,17,30,485.0,42.0,1.0,22.0,119.0,34.21,23.56
2016,9,30,17,45,360.5,29.5,0.95,21.5,74.0,24.27,14.01
2016,9,30,18,0,236.0,17.0,0.9,21.0,29.0,14.1,0.0
2016,9,30,18,15,118.0,8.5,0.9,20.5,14.5,7.26,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,31.0,20.5,0.8,16.5,24.0,56.07,18.59
2016,10,1,7,0,62.0,41.0,0.8,17.0,48.0,114.12,88.19
2016,10,1,7,15,84.0,64.0,1.0,17.0,79.5,161.27,130.35
2016,10,1,7,30,106.0,87.0,1.2,17.0,111.0,207.06,169.96
2016,10,1,7,45,119.5,110.0,1.45,17.5,144.5,245.09,201.58
2016,10,1,8,0,133.0,133.0,1.7,18.0,178.0,282.49,231.66
2016,10,1,8,15,281.0,139.0,1.6,18.5,254.0,435.79,354.71
2016,10,1,8,30,429.0,145.0,1.5,19.0,330.0,596.83,475.36
2016,10,1,8,45,403.0,172.5,1.45,19.5,363.5,604.45,475.53
2016,10,1,9,0,377.0,200.0,1.4,20.0,397.0,588.89,460.65
2016,10,1,9,15,324.5,233.0,1.2,20.5,413.5,573.23,443.91
2016,10,1,9,30,272.0,266.0,1.0,21.0,430.0,554.81,425.35
2016,10,1,9,45,313.5,277.0,0.85,22.0,479.0,595.38,450.89
2016,10,1,10,0,355.0,288.0,0.7,23.0,528.0,633.59,473.13
2016,10,1,10,15,199.5,300.5,0.7,23.0,437.0,479.15,360.58
2016,10,1,10,30,44.0,313.0,0.7,23.0,346.0,331.42,250.01
2016,10,1,10,45,120.5,347.5,0.75,23.5,441.0,438.5,329.83
2016,10,1,11,0,197.0,382.0,0.8,24.0,536.0,523.45,389.36
2016,10,1,11,15,281.0,373.5,0.75,24.0,598.5,578.61,427.21
2016,10,1,11,30,365.0,365.0,0.7,24.0,661.0,614.61,451.31
2016,10,1,11,45,328.5,381.0,0.7,24.5,649.5,579.76,424.64
2016,10,1,12,0,292.0,397.0,0.7,25.0,638.0,545.75,399.31
2016,10,1,12,15,171.5,384.0,0.65,25.0,526.0,433.19,318.99
2016,10,1,12,30,51.0,371.0,0.6,25.0,414.0,335.22,248.11
2016,10,1,12,45,41.5,352.5,0.55,25.5,387.5,307.88,228.15
2016,10,1,13,0,32.0,334.0,0.5,26.0,361.0,282.21,208.95
2016,10,1,13,15,97.0,362.5,0.5,26.0,440.5,323.76,238.54
2016,10,1,13,30,162.0,391.0,0.5,26.0,520.0,350.36,255.59
2016,10,1,13,45,114.5,366.5,0.5,26.5,456.0,302.22,220.41
2016,10,1,14,0,67.0,342.0,0.5,27.0,392.0,268.1,196.44
2016,10,1,14,15,125.5,337.0,0.55,26.5,426.0,256.83,186.43
2016,10,1,14,30,184.0,332.0,0.6,26.0,460.0,245.71,176.66
2016,10,1,14,45,93.0,253.5,0.7,26.0,318.5,187.71,138.51
2016,10,1,15,0,2.0,175.0,0.8,26.0,177.0,138.15,108.59
2016,10,1,15,15,2.0,170.5,0.9,26.0,172.0,134.33,106.0
2016,10,1,15,30,2.0,166.0,1.0,26.0,167.0,130.37,103.15
2016,10,1,15,45,44.5,181.0,1.1,26.0,202.0,133.1,105.78
2016,10,1,16,0,87.0,196.0,1.2,26.0,237.0,140.51,112.27
2016,10,1,16,15,81.0,173.0,1.15,25.5,207.0,125.46,100.37
2016,10,1,16,30,75.0,150.0,1.1,25.0,177.0,110.02,87.98
2016,10,1,16,45,66.5,125.5,1.1,24.5,147.0,93.33,74.26
2016,10,1,17,0,58.0,101.0,1.1,24.0,117.0,76.26,59.87
2016,10,1,17,15,43.5,77.5,1.05,23.0,88.0,59.4,45.39
2016,10,1,17,30,29.0,54.0,1.0,22.0,59.0,42.21,30.26
2016,10,1,17,45,14.5,33.0,0.95,21.5,35.5,26.36,15.4
2016,10,1,18,0,0.0,12.0,0.9,21.0,12.0,10.24,0.0
2016,10,1,18,15,0.0,6.0,0.9,20.5,6.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,21.0,1.4,15.5,35.0,151.4,49.54
2016,10,2,7,0,245.0,42.0,1.6,16.0,70.0,292.68,232.37
2016,10,2,7,15,333.5,57.5,1.7,16.5,119.5,386.45,315.68
2016,10,2,7,30,422.0,73.0,1.8,17.0,169.0,485.27,396.74
2016,10,2,7,45,482.5,84.5,1.9,18.0,222.5,557.48,452.37
2016,10,2,8,0,543.0,96.0,2.0,19.0,276.0,637.55,511.0
2016,10,2,8,15,585.5,105.0,1.95,20.0,329.5,693.27,548.08
2016,10,2,8,30,628.0,114.0,1.9,21.0,383.0,747.13,582.25
2016,10,2,8,45,658.0,121.0,1.85,22.0,434.5,784.96,603.85
2016,10,2,9,0,688.0,128.0,1.8,23.0,486.0,819.92,622.89
2016,10,2,9,15,711.0,133.0,1.75,23.5,533.0,842.95,634.59
2016,10,2,9,30,734.0,138.0,1.7,24.0,580.0,862.55,643.96
2016,10,2,9,45,749.0,143.0,1.65,24.5,621.0,871.2,646.03
2016,10,2,10,0,764.0,148.0,1.6,25.0,662.0,876.14,645.87
2016,10,2,10,15,776.5,151.5,1.55,25.0,696.5,873.37,642.09
2016,10,2,10,30,789.0,155.0,1.5,25.0,731.0,861.12,632.34
2016,10,2,10,45,797.0,157.5,1.45,25.5,758.0,846.48,620.09
2016,10,2,11,0,805.0,160.0,1.4,26.0,785.0,828.2,605.67
2016,10,2,11,15,811.0,161.5,1.35,26.5,803.5,803.82,587.24
2016,10,2,11,30,817.0,163.0,1.3,27.0,822.0,776.08,565.91
2016,10,2,11,45,872.0,132.5,1.3,27.5,844.5,744.99,543.88
2016,10,2,12,0,927.0,102.0,1.3,28.0,867.0,715.65,522.24
2016,10,2,12,15,927.5,102.0,1.25,28.0,868.5,672.34,490.26
2016,10,2,12,30,928.0,102.0,1.2,28.0,870.0,626.51,455.89
2016,10,2,12,45,925.0,102.5,1.2,28.0,862.0,576.92,418.33
2016,10,2,13,0,922.0,103.0,1.2,28.0,854.0,525.51,378.29
2016,10,2,13,15,918.0,102.5,1.2,28.0,837.5,471.33,334.97
2016,10,2,13,30,914.0,102.0,1.2,28.0,821.0,415.93,289.42
2016,10,2,13,45,906.0,101.5,1.2,28.5,796.0,358.3,240.77
2016,10,2,14,0,898.0,101.0,1.2,29.0,771.0,300.35,191.73
2016,10,2,14,15,889.0,99.0,1.2,28.5,738.5,241.11,143.83
2016,10,2,14,30,880.0,97.0,1.2,28.0,706.0,182.18,100.45
2016,10,2,14,45,859.5,98.0,1.25,28.0,665.0,124.9,68.94
2016,10,2,15,0,839.0,99.0,1.3,28.0,624.0,73.71,55.62
2016,10,2,15,15,821.0,96.0,1.3,28.0,578.5,72.72,55.04
2016,10,2,15,30,803.0,93.0,1.3,28.0,533.0,71.7,54.37
2016,10,2,15,45,777.5,89.5,1.3,28.0,482.0,70.17,53.29
2016,10,2,16,0,752.0,86.0,1.3,28.0,431.0,68.62,52.19
2016,10,2,16,15,717.5,81.0,1.2,27.5,377.0,60.26,45.46
2016,10,2,16,30,683.0,76.0,1.1,27.0,323.0,57.59,43.44
2016,10,2,16,45,631.0,69.5,1.0,26.5,268.0,53.57,40.19
2016,10,2,17,0,579.0,63.0,0.9,26.0,213.0,49.51,36.75
2016,10,2,17,15,498.5,53.5,0.9,25.0,160.0,42.75,30.88
2016,10,2,17,30,418.0,44.0,0.9,24.0,107.0,35.9,24.63
2016,10,2,17,45,283.0,29.5,0.95,23.5,64.0,24.29,13.26
2016,10,2,18,0,148.0,15.0,1.0,23.0,21.0,12.8,0.0
2016,10,2,18,15,74.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,131.0,20.0,1.3,18.5,35.0,154.66,37.32
2016,10,3,7,0,262.0,40.0,1.5,19.0,70.0,302.28,236.47
2016,10,3,7,15,356.0,53.5,1.6,19.5,118.5,397.71,320.45
2016,10,3,7,30,450.0,67.0,1.7,20.0,167.0,503.23,405.42
2016,10,3,7,45,513.5,76.0,1.8,20.5,221.0,578.37,463.17
2016,10,3,8,0,577.0,85.0,1.9,21.0,275.0,653.43,518.1
2016,10,3,8,15,619.0,92.0,1.95,22.0,328.0,706.28,553.22
2016,10,3,8,30,661.0,99.0,2.0,23.0,381.0,757.35,585.76
2016,10,3,8,45,696.0,102.5,2.15,24.0,433.0,795.44,608.95
2016,10,3,9,0,731.0,106.0,2.3,25.0,485.0,830.79,629.83
2016,10,3,9,15,752.5,110.5,2.25,25.5,531.5,851.89,640.33
2016,10,3,9,30,774.0,115.0,2.2,26.0,578.0,864.31,645.0
2016,10,3,9,45,788.5,118.5,2.2,26.5,619.0,871.24,646.59
2016,10,3,10,0,803.0,122.0,2.2,27.0,660.0,874.39,645.85
2016,10,3,10,15,814.5,124.5,2.2,27.0,694.0,869.94,641.55
2016,10,3,10,30,826.0,127.0,2.2,27.0,728.0,861.67,634.95
2016,10,3,10,45,837.0,127.5,2.2,27.5,755.5,847.05,623.1
2016,10,3,11,0,848.0,128.0,2.2,28.0,783.0,828.64,608.97
2016,10,3,11,15,853.5,129.0,2.2,28.0,802.0,802.69,591.17
2016,10,3,11,30,859.0,130.0,2.2,28.0,821.0,773.35,570.82
2016,10,3,11,45,858.5,132.5,2.2,28.5,830.5,737.9,543.99
2016,10,3,12,0,858.0,135.0,2.2,29.0,840.0,699.68,514.96
2016,10,3,12,15,858.5,135.0,2.15,29.0,841.0,657.3,483.34
2016,10,3,12,30,859.0,135.0,2.1,29.0,842.0,612.58,449.37
2016,10,3,12,45,859.5,133.0,2.1,29.5,835.0,564.05,411.26
2016,10,3,13,0,860.0,131.0,2.1,30.0,828.0,513.66,370.84
2016,10,3,13,15,855.5,130.0,2.05,30.0,812.0,460.31,327.8
2016,10,3,13,30,851.0,129.0,2.0,30.0,796.0,406.0,282.94
2016,10,3,13,45,845.5,127.0,2.0,30.0,772.0,349.91,236.0
2016,10,3,14,0,840.0,125.0,2.0,30.0,748.0,293.46,188.6
2016,10,3,14,15,829.5,122.5,2.0,30.0,716.0,235.61,141.72
2016,10,3,14,30,819.0,120.0,2.0,30.0,684.0,178.46,99.88
2016,10,3,14,45,802.5,118.0,2.05,30.0,644.5,122.22,69.16
2016,10,3,15,0,786.0,116.0,2.1,30.0,605.0,84.33,63.88
2016,10,3,15,15,767.0,112.5,2.05,29.5,560.0,83.42,63.51
2016,10,3,15,30,748.0,109.0,2.0,29.0,515.0,75.18,57.05
2016,10,3,15,45,721.0,104.0,2.0,29.0,465.0,73.24,55.65
2016,10,3,16,0,694.0,99.0,2.0,29.0,415.0,71.23,54.17
2016,10,3,16,15,657.0,93.0,1.8,28.5,362.0,68.31,52.03
2016,10,3,16,30,620.0,87.0,1.6,28.0,309.0,65.32,49.77
2016,10,3,16,45,566.5,79.0,1.4,27.5,255.0,60.55,45.91
2016,10,3,17,0,513.0,71.0,1.2,27.0,201.0,55.69,41.8
2016,10,3,17,15,431.5,59.0,1.15,26.0,149.5,47.17,34.43
2016,10,3,17,30,350.0,47.0,1.1,25.0,98.0,38.43,26.54
2016,10,3,17,45,225.0,30.5,1.05,24.5,58.0,23.69,12.28
2016,10,3,18,0,100.0,14.0,1.0,24.0,18.0,11.95,0.0
2016,10,3,18,15,50.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,95.5,21.0,2.2,20.5,31.5,129.53,17.32
2016,10,4,7,0,191.0,42.0,2.4,21.0,63.0,250.79,194.19
2016,10,4,7,15,286.5,57.5,2.45,21.5,110.0,347.65,279.8
2016,10,4,7,30,382.0,73.0,2.5,22.0,157.0,450.31,364.25
2016,10,4,7,45,457.0,81.5,2.55,23.0,210.0,529.23,424.99
2016,10,4,8,0,532.0,90.0,2.6,24.0,263.0,618.22,490.08
2016,10,4,8,15,274.5,122.0,2.8,24.5,212.5,405.19,324.64
2016,10,4,8,30,17.0,154.0,3.0,25.0,162.0,159.19,123.7
2016,10,4,8,45,27.5,179.5,3.2,25.5,193.5,209.39,163.54
2016,10,4,9,0,38.0,205.0,3.4,26.0,225.0,243.47,189.54
2016,10,4,9,15,127.0,237.5,3.4,26.0,312.0,375.73,293.09
2016,10,4,9,30,216.0,270.0,3.4,26.0,399.0,486.95,377.11
2016,10,4,9,45,169.0,291.5,3.45,26.5,396.5,459.69,353.18
2016,10,4,10,0,122.0,313.0,3.5,27.0,394.0,432.01,329.72
2016,10,4,10,15,86.5,314.0,3.45,27.0,373.5,375.92,286.49
2016,10,4,10,30,51.0,315.0,3.4,27.0,353.0,339.16,257.51
2016,10,4,10,45,184.0,335.0,3.4,27.5,476.0,477.37,361.87
2016,10,4,11,0,317.0,355.0,3.4,28.0,599.0,604.39,453.18
2016,10,4,11,15,290.5,371.0,3.4,28.0,599.0,580.11,433.67
2016,10,4,11,30,264.0,387.0,3.4,28.0,599.0,555.61,414.85
2016,10,4,11,45,269.0,391.5,3.4,28.5,609.5,543.19,404.5
2016,10,4,12,0,274.0,396.0,3.4,29.0,620.0,529.24,392.94
2016,10,4,12,15,292.5,392.0,3.35,29.0,631.5,515.17,382.08
2016,10,4,12,30,311.0,388.0,3.3,29.0,643.0,498.84,369.3
2016,10,4,12,45,339.5,377.5,3.3,29.5,653.5,480.44,354.09
2016,10,4,13,0,368.0,367.0,3.3,30.0,664.0,458.97,336.12
2016,10,4,13,15,352.5,361.5,3.25,30.0,641.5,419.69,305.72
2016,10,4,13,30,337.0,356.0,3.2,30.0,619.0,381.73,276.08
2016,10,4,13,45,585.5,234.5,3.2,30.0,673.5,341.41,237.71
2016,10,4,14,0,834.0,113.0,3.2,30.0,728.0,280.17,179.55
2016,10,4,14,15,823.5,111.0,3.15,30.0,696.0,223.29,133.1
2016,10,4,14,30,813.0,109.0,3.1,30.0,664.0,167.08,92.02
2016,10,4,14,45,793.0,109.0,3.05,30.0,624.5,112.56,63.26
2016,10,4,15,0,773.0,109.0,3.0,30.0,585.0,79.55,60.05
2016,10,4,15,15,753.5,105.5,2.85,30.0,541.0,78.48,59.37
2016,10,4,15,30,734.0,102.0,2.7,30.0,497.0,70.6,53.07
2016,10,4,15,45,706.5,97.5,2.6,30.0,448.0,68.83,51.8
2016,10,4,16,0,679.0,93.0,2.5,30.0,399.0,67.01,50.47
2016,10,4,16,15,641.0,87.5,2.25,29.5,347.0,64.29,48.48
2016,10,4,16,30,603.0,82.0,2.0,29.0,295.0,61.52,46.39
2016,10,4,16,45,546.0,74.5,1.8,29.0,242.0,56.99,42.62
2016,10,4,17,0,489.0,67.0,1.6,29.0,189.0,52.39,38.65
2016,10,4,17,15,403.0,56.0,1.55,28.0,139.5,44.61,31.94
2016,10,4,17,30,317.0,45.0,1.5,27.0,90.0,34.68,23.12
2016,10,4,17,45,188.5,29.0,1.45,26.5,52.0,22.48,10.68
2016,10,4,18,0,60.0,13.0,1.4,26.0,14.0,11.1,0.0
2016,10,4,18,15,30.0,6.5,1.6,25.5,7.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,124.5,19.0,1.1,22.5,32.5,145.91,2.88
2016,10,5,7,0,249.0,38.0,1.2,23.0,65.0,288.48,220.11
2016,10,5,7,15,349.5,50.5,1.35,23.5,113.0,386.48,305.83
2016,10,5,7,30,450.0,63.0,1.5,24.0,161.0,496.49,393.12
2016,10,5,7,45,519.5,70.5,1.65,24.5,214.5,574.2,452.19
2016,10,5,8,0,589.0,78.0,1.8,25.0,268.0,652.09,508.67
2016,10,5,8,15,631.5,84.0,1.85,25.5,321.0,703.79,543.46
2016,10,5,8,30,674.0,90.0,1.9,26.0,374.0,753.8,575.95
2016,10,5,8,45,710.5,92.5,1.95,26.5,425.5,791.66,599.11
2016,10,5,9,0,747.0,95.0,2.0,27.0,477.0,821.96,616.74
2016,10,5,9,15,768.0,98.5,1.95,27.5,523.0,841.8,626.27
2016,10,5,9,30,789.0,102.0,1.9,28.0,569.0,858.13,633.46
2016,10,5,9,45,806.5,103.5,1.9,28.5,610.0,865.3,635.13
2016,10,5,10,0,824.0,105.0,1.9,29.0,651.0,868.69,634.55
2016,10,5,10,15,835.0,107.0,1.85,29.5,685.0,863.06,627.79
2016,10,5,10,30,846.0,109.0,1.8,30.0,719.0,845.08,613.26
2016,10,5,10,45,854.5,110.0,1.8,30.5,745.5,829.35,601.0
2016,10,5,11,0,863.0,111.0,1.8,31.0,772.0,810.02,586.54
2016,10,5,11,15,867.5,112.0,1.75,31.0,790.0,784.03,568.61
2016,10,5,11,30,872.0,113.0,1.7,31.0,808.0,754.77,548.64
2016,10,5,11,45,878.5,111.0,1.7,31.5,818.5,721.03,523.57
2016,10,5,12,0,885.0,109.0,1.7,32.0,829.0,684.21,496.0
2016,10,5,12,15,885.5,109.0,1.7,32.0,830.0,642.47,465.47
2016,10,5,12,30,886.0,109.0,1.7,32.0,831.0,598.35,432.51
2016,10,5,12,45,884.5,108.0,1.7,32.5,823.5,550.18,394.99
2016,10,5,13,0,883.0,107.0,1.7,33.0,816.0,500.24,355.25
2016,10,5,13,15,879.0,106.0,1.7,33.0,799.5,447.69,313.27
2016,10,5,13,30,875.0,105.0,1.7,33.0,783.0,394.02,269.31
2016,10,5,13,45,869.0,103.5,1.7,33.0,759.0,338.5,223.18
2016,10,5,14,0,863.0,102.0,1.7,33.0,735.0,282.54,176.66
2016,10,5,14,15,853.0,100.0,1.7,33.0,703.0,225.29,131.04
2016,10,5,14,30,843.0,98.0,1.7,33.0,671.0,168.51,90.87
2016,10,5,14,45,831.0,95.5,1.75,33.0,632.5,102.64,55.15
2016,10,5,15,0,819.0,93.0,1.8,33.0,594.0,69.87,51.42
2016,10,5,15,15,800.5,90.0,1.8,32.5,549.0,68.73,50.8
2016,10,5,15,30,782.0,87.0,1.8,32.0,504.0,67.56,50.13
2016,10,5,15,45,758.0,83.0,1.85,32.0,455.0,65.55,48.65
2016,10,5,16,0,734.0,79.0,1.9,32.0,406.0,63.47,47.12
2016,10,5,16,15,698.0,74.0,1.75,31.5,353.0,60.42,44.85
2016,10,5,16,30,662.0,69.0,1.6,31.0,300.0,52.57,38.52
2016,10,5,16,45,610.0,63.0,1.45,30.5,246.5,48.76,35.45
2016,10,5,17,0,558.0,57.0,1.3,30.0,193.0,44.92,32.21
2016,10,5,17,15,472.0,48.0,1.2,29.0,142.5,38.4,26.57
2016,10,5,17,30,386.0,39.0,1.1,28.0,92.0,31.82,20.58
2016,10,5,17,45,241.5,25.0,1.05,27.5,53.0,20.53,8.56
2016,10,5,18,0,97.0,11.0,1.0,27.0,14.0,9.39,0.0
2016,10,5,18,15,48.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,121.5,18.5,1.25,23.5,31.5,141.75,0.0
2016,10,6,7,0,243.0,37.0,1.4,24.0,63.0,281.99,213.59
2016,10,6,7,15,346.5,49.0,1.5,24.5,110.5,384.55,303.31
2016,10,6,7,30,450.0,61.0,1.6,25.0,158.0,493.02,389.26
2016,10,6,7,45,541.0,64.0,1.7,25.5,214.0,582.82,456.99
2016,10,6,8,0,632.0,67.0,1.8,26.0,270.0,673.19,521.76
2016,10,6,8,15,672.5,72.5,1.8,26.5,323.0,722.8,554.25
2016,10,6,8,30,713.0,78.0,1.8,27.0,376.0,765.76,581.1
2016,10,6,8,45,455.5,150.0,1.8,27.5,349.5,619.3,474.23
2016,10,6,9,0,198.0,222.0,1.8,28.0,323.0,428.83,329.08
2016,10,6,9,15,130.5,238.5,1.8,28.0,307.5,379.67,290.76
2016,10,6,9,30,63.0,255.0,1.8,28.0,292.0,311.64,237.38
2016,10,6,9,45,65.0,272.0,1.8,28.5,313.0,325.64,246.9
2016,10,6,10,0,67.0,289.0,1.8,29.0,334.0,339.11,255.6
2016,10,6,10,15,143.5,311.5,1.8,29.5,413.0,438.95,328.83
2016,10,6,10,30,220.0,334.0,1.8,30.0,492.0,517.02,383.81
2016,10,6,10,45,212.0,353.0,1.8,30.5,510.0,516.89,381.19
2016,10,6,11,0,204.0,372.0,1.8,31.0,528.0,515.51,378.29
2016,10,6,11,15,554.0,233.0,1.85,31.0,669.0,662.0,485.86
2016,10,6,11,30,904.0,94.0,1.9,31.0,810.0,757.04,552.93
2016,10,6,11,45,632.5,230.5,2.0,31.5,735.0,662.35,481.92
2016,10,6,12,0,361.0,367.0,2.1,32.0,660.0,558.97,405.82
2016,10,6,12,15,632.0,232.0,2.1,32.0,745.0,593.28,431.96
2016,10,6,12,30,903.0,97.0,2.1,32.0,830.0,594.53,432.16
2016,10,6,12,45,902.0,96.5,2.15,32.0,822.5,546.46,394.92
2016,10,6,13,0,901.0,96.0,2.2,32.0,815.0,496.5,355.44
2016,10,6,13,15,897.0,95.0,2.2,32.0,798.5,443.24,312.23
2016,10,6,13,30,893.0,94.0,2.2,32.0,782.0,388.83,267.01
2016,10,6,13,45,887.0,92.5,2.25,32.5,758.0,332.54,219.24
2016,10,6,14,0,881.0,91.0,2.3,33.0,734.0,275.77,171.33
2016,10,6,14,15,871.0,89.5,2.35,32.5,701.5,218.06,125.47
2016,10,6,14,30,861.0,88.0,2.4,32.0,669.0,160.79,85.32
2016,10,6,14,45,835.0,91.5,2.45,32.0,627.5,106.55,59.86
2016,10,6,15,0,809.0,95.0,2.5,32.0,586.0,71.16,52.74
2016,10,6,15,15,789.5,92.0,2.55,32.0,541.0,70.06,52.03
2016,10,6,15,30,770.0,89.0,2.6,32.0,496.0,68.93,51.28
2016,10,6,15,45,738.0,86.5,2.7,32.0,446.0,67.97,50.68
2016,10,6,16,0,706.0,84.0,2.8,32.0,396.0,61.4,45.44
2016,10,6,16,15,668.0,79.0,2.7,31.5,343.5,58.76,43.5
2016,10,6,16,30,630.0,74.0,2.6,31.0,291.0,56.07,41.46
2016,10,6,16,45,562.0,68.5,2.55,30.5,236.5,52.72,38.77
2016,10,6,17,0,494.0,63.0,2.5,30.0,182.0,49.46,35.99
2016,10,6,17,15,404.0,52.5,2.4,29.0,132.5,41.95,29.49
2016,10,6,17,30,314.0,42.0,2.3,28.0,83.0,34.34,22.54
2016,10,6,17,45,173.0,26.0,2.2,27.5,47.0,20.19,7.44
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,8.54,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.82,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.64,0.0
2016,10,7,7,15,0.0,4.0,1.7,23.5,4.0,3.28,0.0
2016,10,7,7,30,0.0,6.0,1.7,24.0,6.0,4.92,0.0
2016,10,7,7,45,0.0,8.0,1.75,24.5,8.0,6.57,0.0
2016,10,7,8,0,0.0,10.0,1.8,25.0,10.0,8.22,1.16
2016,10,7,8,15,0.0,12.0,1.85,25.5,12.0,9.88,2.51
2016,10,7,8,30,0.0,14.0,1.9,26.0,14.0,11.54,3.84
2016,10,7,8,45,23.0,110.0,2.0,26.5,121.5,124.74,96.15
2016,10,7,9,0,46.0,206.0,2.1,27.0,229.0,252.4,195.65
2016,10,7,9,15,161.0,231.0,2.25,27.5,323.5,398.05,307.85
2016,10,7,9,30,276.0,256.0,2.4,28.0,418.0,541.97,413.42
2016,10,7,9,45,284.5,270.5,2.55,28.5,448.0,556.17,421.17
2016,10,7,10,0,293.0,285.0,2.7,29.0,478.0,568.58,428.39
2016,10,7,10,15,146.5,158.5,2.85,29.0,255.0,296.01,226.96
2016,10,7,10,30,0.0,32.0,3.0,29.0,32.0,26.57,15.38
2016,10,7,10,45,0.0,33.0,3.15,29.5,33.0,27.41,16.05
2016,10,7,11,0,0.0,34.0,3.3,30.0,34.0,28.26,16.65
2016,10,7,11,15,3.5,116.5,3.45,30.0,119.5,100.17,72.83
2016,10,7,11,30,7.0,199.0,3.6,30.0,205.0,172.66,128.35
2016,10,7,11,45,7.5,199.5,3.75,30.0,205.5,172.49,128.04
2016,10,7,12,0,8.0,200.0,3.9,30.0,206.0,172.26,127.82
2016,10,7,12,15,105.5,300.5,4.05,30.0,385.5,320.35,240.05
2016,10,7,12,30,203.0,401.0,4.2,30.0,565.0,442.96,329.1
2016,10,7,12,45,263.0,385.0,4.35,30.0,595.5,442.96,327.93
2016,10,7,13,0,323.0,369.0,4.5,30.0,626.0,435.22,320.67
2016,10,7,13,15,348.0,353.5,4.6,30.0,625.0,407.67,298.39
2016,10,7,13,30,373.0,338.0,4.7,30.0,624.0,377.55,273.48
2016,10,7,13,45,428.0,304.0,4.8,30.0,622.0,336.32,238.84
2016,10,7,14,0,483.0,270.0,4.9,30.0,620.0,293.24,201.95
2016,10,7,14,15,488.5,252.0,4.9,29.5,592.5,246.21,164.85
2016,10,7,14,30,494.0,234.0,4.9,29.0,565.0,198.88,130.71
2016,10,7,14,45,369.0,252.5,4.95,29.0,491.5,175.51,124.98
2016,10,7,15,0,244.0,271.0,5.0,29.0,418.0,179.5,141.9
2016,10,7,15,15,229.0,250.0,5.05,28.5,380.0,167.98,133.24
2016,10,7,15,30,214.0,229.0,5.1,28.0,342.0,156.01,124.16
2016,10,7,15,45,410.5,170.5,5.15,27.5,359.5,113.4,89.59
2016,10,7,16,0,607.0,112.0,5.2,27.0,377.0,80.31,62.39
2016,10,7,16,15,565.5,104.5,5.2,26.5,326.0,76.69,59.67
2016,10,7,16,30,524.0,97.0,5.2,26.0,275.0,72.98,56.78
2016,10,7,16,45,469.0,86.0,5.25,25.5,223.5,63.74,49.04
2016,10,7,17,0,414.0,75.0,5.3,25.0,172.0,56.26,42.57
2016,10,7,17,15,328.0,60.5,5.25,24.0,124.5,45.85,33.42
2016,10,7,17,30,242.0,46.0,5.2,23.0,77.0,35.23,23.69
2016,10,7,17,45,121.0,23.0,5.2,22.5,38.5,17.8,5.06
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,139.5,17.0,4.2,15.0,31.0,150.06,0.0
2016,10,8,7,0,279.0,34.0,4.3,15.0,62.0,304.19,238.25
2016,10,8,7,15,378.0,46.0,4.4,15.5,110.0,404.51,333.55
2016,10,8,7,30,477.0,58.0,4.5,16.0,158.0,509.26,422.43
2016,10,8,7,45,541.5,66.0,4.6,17.0,211.5,582.9,481.63
2016,10,8,8,0,606.0,74.0,4.7,18.0,265.0,656.71,537.82
2016,10,8,8,15,648.0,80.0,4.6,18.5,318.0,707.65,574.23
2016,10,8,8,30,690.0,86.0,4.5,19.0,371.0,756.88,607.87
2016,10,8,8,45,721.0,90.0,4.45,19.5,422.0,791.38,629.79
2016,10,8,9,0,752.0,94.0,4.4,20.0,473.0,818.24,645.67
2016,10,8,9,15,773.0,98.0,4.3,20.5,519.0,838.31,656.3
2016,10,8,9,30,794.0,102.0,4.2,21.0,565.0,854.85,664.44
2016,10,8,9,45,812.0,103.5,4.15,22.0,606.0,862.1,664.96
2016,10,8,10,0,830.0,105.0,4.1,23.0,647.0,865.53,662.98
2016,10,8,10,15,841.0,107.0,4.05,23.5,681.5,859.55,655.9
2016,10,8,10,30,852.0,109.0,4.0,24.0,716.0,849.74,646.43
2016,10,8,10,45,862.5,109.5,3.95,24.5,743.0,826.41,627.77
2016,10,8,11,0,873.0,110.0,3.9,25.0,770.0,807.75,612.66
2016,10,8,11,15,878.5,111.0,3.8,25.5,788.5,782.08,592.6
2016,10,8,11,30,884.0,112.0,3.7,26.0,807.0,753.05,570.08
2016,10,8,11,45,639.5,231.0,3.65,26.5,737.0,662.62,498.88
2016,10,8,12,0,395.0,350.0,3.6,27.0,667.0,563.44,422.29
2016,10,8,12,15,464.5,322.5,3.6,27.0,695.5,560.26,419.71
2016,10,8,12,30,534.0,295.0,3.6,27.0,724.0,545.73,407.75
2016,10,8,12,45,540.0,289.0,3.6,27.5,719.5,508.8,377.84
2016,10,8,13,0,546.0,283.0,3.6,28.0,715.0,470.38,346.32
2016,10,8,13,15,714.5,195.5,3.6,28.0,748.0,435.02,315.14
2016,10,8,13,30,883.0,108.0,3.6,28.0,781.0,389.15,272.78
2016,10,8,13,45,737.5,168.5,3.6,28.5,718.5,328.47,224.5
2016,10,8,14,0,592.0,229.0,3.6,29.0,656.0,289.08,194.84
2016,10,8,14,15,724.0,164.0,3.6,29.0,662.5,224.55,138.57
2016,10,8,14,30,856.0,99.0,3.6,29.0,669.0,161.11,88.03
2016,10,8,14,45,834.0,100.0,3.6,29.0,628.0,96.56,55.97
2016,10,8,15,0,812.0,101.0,3.6,29.0,587.0,75.57,57.14
2016,10,8,15,15,793.0,97.5,3.55,28.5,542.0,74.24,56.35
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,72.88,55.52
2016,10,8,15,45,755.0,87.5,3.5,28.0,448.0,69.23,52.67
2016,10,8,16,0,736.0,81.0,3.5,28.0,399.0,65.41,49.64
2016,10,8,16,15,698.5,76.0,3.2,27.5,345.5,57.19,42.97
2016,10,8,16,30,661.0,71.0,2.9,27.0,292.0,54.37,40.77
2016,10,8,16,45,613.0,63.0,2.6,26.5,239.0,49.11,36.38
2016,10,8,17,0,565.0,55.0,2.3,26.0,186.0,43.69,31.69
2016,10,8,17,15,474.5,45.5,2.1,25.0,134.5,36.66,25.48
2016,10,8,17,30,384.0,36.0,1.9,24.0,83.0,29.56,18.81
2016,10,8,17,45,192.0,18.0,1.75,23.0,41.5,14.54,1.94
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,208.5,14.0,2.7,13.5,34.5,197.82,0.0
2016,10,9,7,0,417.0,28.0,3.0,14.0,69.0,402.76,311.77
2016,10,9,7,15,519.0,36.5,3.0,14.5,121.5,494.81,403.39
2016,10,9,7,30,621.0,45.0,3.0,15.0,174.0,601.62,492.14
2016,10,9,7,45,680.0,50.5,3.05,16.0,230.5,670.9,546.06
2016,10,9,8,0,739.0,56.0,3.1,17.0,287.0,739.64,596.16
2016,10,9,8,15,776.5,60.5,3.2,18.0,343.0,787.12,628.2
2016,10,9,8,30,814.0,65.0,3.3,19.0,399.0,832.37,657.28
2016,10,9,8,45,672.0,108.5,3.4,20.0,408.5,768.5,606.81
2016,10,9,9,0,530.0,152.0,3.5,21.0,418.0,681.17,539.47
2016,10,9,9,15,490.5,182.0,3.4,21.5,446.0,675.19,531.04
2016,10,9,9,30,451.0,212.0,3.3,22.0,474.0,665.42,519.5
2016,10,9,9,45,482.5,217.0,3.2,22.5,515.0,689.09,534.27
2016,10,9,10,0,514.0,222.0,3.1,23.0,556.0,709.8,546.46
2016,10,9,10,15,555.0,221.0,3.1,23.5,599.0,729.12,558.23
2016,10,9,10,30,596.0,220.0,3.1,24.0,642.0,744.64,567.15
2016,10,9,10,45,779.5,153.0,3.1,24.5,726.0,807.75,611.49
2016,10,9,11,0,963.0,86.0,3.1,25.0,810.0,851.02,638.79
2016,10,9,11,15,967.0,86.5,3.1,25.0,828.5,821.56,617.59
2016,10,9,11,30,971.0,87.0,3.1,25.0,847.0,788.56,594.55
2016,10,9,11,45,971.5,89.0,3.15,25.5,856.5,751.18,566.09
2016,10,9,12,0,972.0,91.0,3.2,26.0,866.0,710.7,534.39
2016,10,9,12,15,778.0,183.0,3.2,26.0,804.0,631.71,473.65
2016,10,9,12,30,584.0,275.0,3.2,26.0,742.0,555.2,415.07
2016,10,9,12,45,776.0,182.5,3.25,26.5,797.0,541.75,402.46
2016,10,9,13,0,968.0,90.0,3.3,27.0,852.0,511.59,374.59
2016,10,9,13,15,964.5,89.5,3.3,27.0,834.5,455.49,327.33
2016,10,9,13,30,961.0,89.0,3.3,27.0,817.0,398.04,277.96
2016,10,9,13,45,953.5,88.5,3.35,27.0,791.5,338.36,226.32
2016,10,9,14,0,946.0,88.0,3.4,27.0,766.0,278.25,174.73
2016,10,9,14,15,937.0,86.5,3.4,26.5,732.5,217.02,125.27
2016,10,9,14,30,928.0,85.0,3.4,26.0,699.0,156.06,83.0
2016,10,9,14,45,913.5,83.5,3.45,26.0,658.0,95.37,56.18
2016,10,9,15,0,899.0,82.0,3.5,26.0,617.0,73.9,56.5
2016,10,9,15,15,881.5,79.5,3.4,25.5,570.0,72.08,55.28
2016,10,9,15,30,864.0,77.0,3.3,25.0,523.0,70.14,53.94
2016,10,9,15,45,837.5,74.5,3.2,25.0,470.5,60.88,46.29
2016,10,9,16,0,811.0,72.0,3.1,25.0,418.0,59.56,45.34
2016,10,9,16,15,775.0,67.5,2.75,24.0,362.5,56.59,43.13
2016,10,9,16,30,739.0,63.0,2.4,23.0,307.0,53.58,40.81
2016,10,9,16,45,680.5,57.5,2.05,22.5,250.0,49.52,37.38
2016,10,9,17,0,622.0,52.0,1.7,22.0,193.0,41.75,30.58
2016,10,9,17,15,528.5,43.0,1.65,21.0,139.5,34.95,24.44
2016,10,9,17,30,435.0,34.0,1.6,20.0,86.0,28.1,17.84
2016,10,9,17,45,217.5,17.0,1.6,19.5,43.0,13.79,0.14
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
