Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,180.0,15.0,1.15,13.5,32.5,143.64,0.0
2016,10,10,7,0,360.0,30.0,1.2,14.0,65.0,360.74,275.29
2016,10,10,7,15,465.0,41.0,1.35,14.5,117.0,465.42,375.54
2016,10,10,7,30,570.0,52.0,1.5,15.0,169.0,575.18,465.4
2016,10,10,7,45,636.0,58.5,1.65,16.0,226.0,649.28,522.53
2016,10,10,8,0,702.0,65.0,1.8,17.0,283.0,717.02,571.76
2016,10,10,8,15,743.0,70.5,1.6,17.5,339.0,768.42,604.75
2016,10,10,8,30,784.0,76.0,1.4,18.0,395.0,817.54,634.05
2016,10,10,8,45,814.0,79.5,1.25,19.0,448.5,851.67,650.76
2016,10,10,9,0,844.0,83.0,1.1,20.0,502.0,882.56,664.46
2016,10,10,9,15,864.0,86.0,1.1,21.0,551.0,900.33,671.28
2016,10,10,9,30,884.0,89.0,1.1,22.0,600.0,914.31,675.73
2016,10,10,9,45,900.0,91.0,1.1,23.0,642.5,910.48,668.73
2016,10,10,10,0,916.0,93.0,1.1,24.0,685.0,912.05,665.67
2016,10,10,10,15,926.0,94.5,1.0,24.5,720.5,903.86,656.11
2016,10,10,10,30,936.0,96.0,0.9,25.0,756.0,891.7,644.33
2016,10,10,10,45,944.0,97.0,0.85,25.5,783.5,873.41,629.74
2016,10,10,11,0,952.0,98.0,0.8,26.0,811.0,851.23,612.97
2016,10,10,11,15,956.5,99.0,0.8,26.0,829.5,822.59,594.24
2016,10,10,11,30,961.0,100.0,0.8,26.0,848.0,790.39,573.27
2016,10,10,11,45,965.0,99.5,0.85,26.5,858.5,753.03,546.61
2016,10,10,12,0,969.0,99.0,0.9,27.0,869.0,712.46,517.22
2016,10,10,12,15,968.5,99.0,0.9,27.0,869.5,666.62,483.92
2016,10,10,12,30,968.0,99.0,0.9,27.0,870.0,618.25,447.94
2016,10,10,12,45,966.5,98.5,0.95,27.5,861.5,566.67,408.17
2016,10,10,13,0,965.0,98.0,1.0,28.0,853.0,513.11,365.68
2016,10,10,13,15,960.5,97.5,1.0,28.0,835.5,456.61,320.16
2016,10,10,13,30,956.0,97.0,1.0,28.0,818.0,398.89,272.42
2016,10,10,13,45,950.0,95.5,1.05,28.0,792.0,339.03,222.41
2016,10,10,14,0,944.0,94.0,1.1,28.0,766.0,278.62,172.12
2016,10,10,14,15,934.0,92.0,1.15,28.0,732.0,216.93,123.54
2016,10,10,14,30,924.0,90.0,1.2,28.0,698.0,155.64,82.34
2016,10,10,14,45,911.0,88.0,1.25,28.0,656.5,94.89,57.09
2016,10,10,15,0,898.0,86.0,1.3,28.0,615.0,76.46,58.08
2016,10,10,15,15,879.5,83.0,1.3,27.5,567.5,74.33,56.65
2016,10,10,15,30,861.0,80.0,1.3,27.0,520.0,64.38,48.65
2016,10,10,15,45,836.0,76.5,1.35,27.0,468.0,62.42,47.19
2016,10,10,16,0,811.0,73.0,1.4,27.0,416.0,60.41,45.67
2016,10,10,16,15,774.0,68.5,1.25,26.0,360.0,57.46,43.5
2016,10,10,16,30,737.0,64.0,1.1,25.0,304.0,54.48,41.22
2016,10,10,16,45,681.0,57.5,1.0,24.5,247.0,49.62,37.14
2016,10,10,17,0,625.0,51.0,0.9,24.0,190.0,41.06,29.69
2016,10,10,17,15,529.5,42.0,0.95,23.0,136.5,34.21,23.56
2016,10,10,17,30,434.0,33.0,1.0,22.0,83.0,27.32,16.9
2016,10,10,17,45,217.0,16.5,1.05,21.5,41.5,13.43,0.0
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,163.5,15.0,0.65,15.5,30.5,131.27,0.0
2016,10,11,7,0,327.0,30.0,0.7,16.0,61.0,334.74,250.47
2016,10,11,7,15,434.0,40.5,0.75,16.5,111.0,439.15,349.67
2016,10,11,7,30,541.0,51.0,0.8,17.0,161.0,548.71,437.35
2016,10,11,7,45,606.0,58.0,0.85,18.0,216.0,621.73,491.93
2016,10,11,8,0,671.0,65.0,0.9,19.0,271.0,694.99,543.39
2016,10,11,8,15,712.0,70.0,0.8,20.0,325.5,738.55,569.2
2016,10,11,8,30,753.0,75.0,0.7,21.0,380.0,786.53,596.55
2016,10,11,8,45,783.5,78.5,0.65,22.0,432.0,820.72,613.95
2016,10,11,9,0,814.0,82.0,0.6,23.0,484.0,851.82,628.78
2016,10,11,9,15,834.0,85.0,0.75,23.5,531.0,869.5,639.44
2016,10,11,9,30,854.0,88.0,0.9,24.0,578.0,883.51,647.84
2016,10,11,9,45,870.5,89.5,1.05,25.0,620.0,879.81,643.51
2016,10,11,10,0,887.0,91.0,1.2,26.0,662.0,881.57,642.93
2016,10,11,10,15,897.0,93.0,1.25,26.5,696.0,874.39,636.38
2016,10,11,10,30,907.0,95.0,1.3,27.0,730.0,863.33,627.59
2016,10,11,10,45,915.5,95.5,1.4,27.5,757.0,845.58,615.25
2016,10,11,11,0,924.0,96.0,1.5,28.0,784.0,824.07,600.53
2016,10,11,11,15,928.5,96.5,1.55,28.0,802.0,795.83,582.06
2016,10,11,11,30,933.0,97.0,1.6,28.0,820.0,764.17,561.13
2016,10,11,11,45,937.5,96.0,1.7,28.5,830.0,727.8,534.56
2016,10,11,12,0,942.0,95.0,1.8,29.0,840.0,688.29,505.22
2016,10,11,12,15,942.0,95.0,1.85,29.0,840.0,644.03,472.45
2016,10,11,12,30,942.0,95.0,1.9,29.0,840.0,597.28,436.95
2016,10,11,12,45,940.5,94.0,1.95,29.5,832.0,546.68,396.79
2016,10,11,13,0,939.0,93.0,2.0,30.0,824.0,494.18,354.11
2016,10,11,13,15,934.5,92.5,2.0,30.0,806.5,439.22,308.99
2016,10,11,13,30,930.0,92.0,2.0,30.0,789.0,383.08,261.83
2016,10,11,13,45,924.0,90.5,2.05,30.5,763.5,324.86,212.13
2016,10,11,14,0,918.0,89.0,2.1,31.0,738.0,266.13,162.66
2016,10,11,14,15,908.5,87.0,2.1,30.5,705.0,206.23,115.9
2016,10,11,14,30,899.0,85.0,2.1,30.0,672.0,146.71,76.63
2016,10,11,14,45,877.5,86.0,2.15,30.0,630.0,89.31,54.87
2016,10,11,15,0,856.0,87.0,2.2,30.0,588.0,67.32,50.15
2016,10,11,15,15,837.5,84.0,2.15,30.0,542.0,65.96,49.21
2016,10,11,15,30,819.0,81.0,2.1,30.0,496.0,64.57,48.22
2016,10,11,15,45,792.5,77.5,2.05,30.0,445.0,62.66,46.8
2016,10,11,16,0,766.0,74.0,2.0,30.0,394.0,60.73,45.35
2016,10,11,16,15,728.0,69.0,1.75,29.0,340.0,57.46,42.94
2016,10,11,16,30,690.0,64.0,1.5,28.0,286.0,54.13,40.4
2016,10,11,16,45,632.0,57.5,1.25,27.5,231.5,45.29,32.96
2016,10,11,17,0,574.0,51.0,1.0,27.0,177.0,40.82,29.06
2016,10,11,17,15,477.0,41.5,1.0,26.0,125.5,33.63,22.69
2016,10,11,17,30,380.0,32.0,1.0,25.0,74.0,26.38,15.72
2016,10,11,17,45,190.0,16.0,1.05,24.0,37.0,13.02,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,131.5,16.0,1.0,20.5,28.0,108.62,0.0
2016,10,12,7,0,263.0,32.0,1.1,21.0,56.0,286.74,209.14
2016,10,12,7,15,372.5,44.0,1.35,21.5,104.0,393.54,311.16
2016,10,12,7,30,482.0,56.0,1.6,22.0,152.0,505.42,401.91
2016,10,12,7,45,558.0,62.0,1.85,23.0,206.5,585.36,463.51
2016,10,12,8,0,634.0,68.0,2.1,24.0,261.0,665.62,522.21
2016,10,12,8,15,676.5,73.5,2.25,24.5,314.5,715.99,557.26
2016,10,12,8,30,719.0,79.0,2.4,25.0,368.0,764.62,589.95
2016,10,12,8,45,525.5,136.5,2.6,25.5,362.5,656.43,510.55
2016,10,12,9,0,332.0,194.0,2.8,26.0,357.0,529.88,412.93
2016,10,12,9,15,252.5,227.0,2.85,26.5,358.0,491.69,381.03
2016,10,12,9,30,173.0,260.0,2.9,27.0,359.0,432.93,333.66
2016,10,12,9,45,249.5,268.5,2.95,27.5,422.5,518.6,396.91
2016,10,12,10,0,326.0,277.0,3.0,28.0,486.0,583.28,442.89
2016,10,12,10,15,604.5,187.0,3.0,28.5,599.5,736.84,554.75
2016,10,12,10,30,883.0,97.0,3.0,29.0,713.0,842.48,625.16
2016,10,12,10,45,890.0,98.5,3.05,29.5,739.0,825.03,610.66
2016,10,12,11,0,897.0,100.0,3.1,30.0,765.0,803.93,594.8
2016,10,12,11,15,902.0,101.0,3.1,30.0,783.0,777.25,576.2
2016,10,12,11,30,907.0,102.0,3.1,30.0,801.0,747.18,554.78
2016,10,12,11,45,908.5,103.0,3.1,30.5,810.0,711.46,527.06
2016,10,12,12,0,910.0,104.0,3.1,31.0,819.0,672.85,496.93
2016,10,12,12,15,910.0,104.0,3.05,31.0,819.5,629.76,463.92
2016,10,12,12,30,910.0,104.0,3.0,31.0,820.0,584.27,428.41
2016,10,12,12,45,908.5,103.0,3.0,31.5,812.0,535.04,388.64
2016,10,12,13,0,907.0,102.0,3.0,32.0,804.0,484.0,346.57
2016,10,12,13,15,902.0,101.0,2.95,32.0,787.0,429.99,301.94
2016,10,12,13,30,897.0,100.0,2.9,32.0,770.0,374.96,255.56
2016,10,12,13,45,890.5,98.5,2.85,32.5,744.5,318.35,207.14
2016,10,12,14,0,884.0,97.0,2.8,33.0,719.0,261.34,159.27
2016,10,12,14,15,873.5,95.5,2.75,32.5,686.5,203.53,114.64
2016,10,12,14,30,863.0,94.0,2.7,32.0,654.0,146.23,77.68
2016,10,12,14,45,847.5,92.0,2.65,32.0,614.0,79.84,49.34
2016,10,12,15,0,832.0,90.0,2.6,32.0,574.0,69.06,51.16
2016,10,12,15,15,812.5,87.0,2.5,32.0,528.0,67.77,50.28
2016,10,12,15,30,793.0,84.0,2.4,32.0,482.0,66.46,49.37
2016,10,12,15,45,765.0,80.5,2.3,32.0,432.0,64.64,48.04
2016,10,12,16,0,737.0,77.0,2.2,32.0,382.0,62.81,46.68
2016,10,12,16,15,697.0,72.0,1.9,31.0,328.5,54.71,40.28
2016,10,12,16,30,657.0,67.0,1.6,30.0,275.0,51.76,38.05
2016,10,12,16,45,595.0,60.0,1.35,29.5,221.5,47.05,34.13
2016,10,12,17,0,533.0,53.0,1.1,29.0,168.0,42.3,30.0
2016,10,12,17,15,433.5,43.0,1.05,28.0,118.0,34.81,23.39
2016,10,12,17,30,334.0,33.0,1.0,27.0,68.0,27.24,16.04
2016,10,12,17,45,167.0,16.5,1.0,26.5,34.0,13.5,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.5,0.75,21.0,16.5,22.95,0.0
2016,10,13,7,0,27.0,31.0,0.9,21.0,33.0,61.22,40.24
2016,10,13,7,15,62.0,53.5,0.95,21.5,64.0,130.51,101.48
2016,10,13,7,30,97.0,76.0,1.0,22.0,95.0,185.14,147.97
2016,10,13,7,45,119.5,99.0,1.05,22.5,130.0,230.21,185.14
2016,10,13,8,0,142.0,122.0,1.1,23.0,165.0,274.83,220.68
2016,10,13,8,15,158.0,144.0,1.0,23.5,200.0,311.91,248.65
2016,10,13,8,30,174.0,166.0,0.9,24.0,235.0,348.33,275.09
2016,10,13,8,45,176.5,190.5,0.85,24.5,269.0,375.21,293.24
2016,10,13,9,0,179.0,215.0,0.8,25.0,303.0,400.63,309.88
2016,10,13,9,15,137.0,234.5,0.85,25.5,305.5,379.08,291.06
2016,10,13,9,30,95.0,254.0,0.9,26.0,308.0,338.96,259.07
2016,10,13,9,45,189.0,269.0,0.95,26.5,386.5,447.73,339.92
2016,10,13,10,0,283.0,284.0,1.0,27.0,465.0,552.79,413.77
2016,10,13,10,15,290.5,299.5,1.15,27.5,493.5,563.2,419.12
2016,10,13,10,30,298.0,315.0,1.3,28.0,522.0,571.51,423.83
2016,10,13,10,45,389.0,297.0,1.45,28.5,577.0,610.97,452.03
2016,10,13,11,0,480.0,279.0,1.6,29.0,632.0,657.97,484.21
2016,10,13,11,15,482.0,285.5,1.7,29.0,648.0,642.1,472.33
2016,10,13,11,30,484.0,292.0,1.8,29.0,664.0,623.97,459.25
2016,10,13,11,45,474.5,300.0,1.95,29.5,668.0,597.27,439.27
2016,10,13,12,0,465.0,308.0,2.1,30.0,672.0,569.34,418.18
2016,10,13,12,15,485.0,292.5,2.2,30.0,672.5,538.7,395.89
2016,10,13,12,30,505.0,277.0,2.3,30.0,673.0,505.54,371.11
2016,10,13,12,45,500.5,283.0,2.4,30.5,672.0,474.5,346.2
2016,10,13,13,0,496.0,289.0,2.5,31.0,671.0,442.51,320.11
2016,10,13,13,15,478.5,289.0,2.55,31.0,651.0,400.59,287.17
2016,10,13,13,30,461.0,289.0,2.6,31.0,631.0,359.8,254.72
2016,10,13,13,45,443.0,286.5,2.65,31.0,606.0,318.58,221.93
2016,10,13,14,0,425.0,284.0,2.7,31.0,581.0,279.07,190.97
2016,10,13,14,15,376.0,282.0,2.65,30.5,535.5,243.62,166.27
2016,10,13,14,30,327.0,280.0,2.6,30.0,490.0,207.78,144.35
2016,10,13,14,45,491.0,212.0,2.6,30.0,506.0,137.42,106.92
2016,10,13,15,0,655.0,144.0,2.6,30.0,522.0,94.89,72.75
2016,10,13,15,15,527.0,164.5,2.55,29.5,452.5,108.72,84.51
2016,10,13,15,30,399.0,185.0,2.5,29.0,383.0,121.54,95.46
2016,10,13,15,45,247.0,178.0,2.45,29.0,296.5,121.62,95.81
2016,10,13,16,0,95.0,171.0,2.4,29.0,210.0,124.17,98.21
2016,10,13,16,15,86.5,148.0,2.15,28.5,180.0,108.76,85.86
2016,10,13,16,30,78.0,125.0,1.9,28.0,150.0,92.99,72.99
2016,10,13,16,45,64.0,101.5,1.7,28.0,119.5,76.53,59.13
2016,10,13,17,0,50.0,78.0,1.5,28.0,89.0,59.74,44.71
2016,10,13,17,15,28.5,56.0,1.35,27.0,61.5,43.54,30.69
2016,10,13,17,30,7.0,34.0,1.2,26.0,34.0,27.21,15.85
2016,10,13,17,45,3.5,17.0,1.1,25.5,17.0,13.82,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,100.5,15.5,0.85,20.5,24.0,85.33,0.0
2016,10,14,7,0,201.0,31.0,0.9,21.0,48.0,239.26,168.76
2016,10,14,7,15,309.5,44.0,0.95,21.5,93.5,339.48,268.03
2016,10,14,7,30,418.0,57.0,1.0,22.0,139.0,451.96,358.89
2016,10,14,7,45,476.0,68.0,1.05,22.5,188.5,521.42,412.67
2016,10,14,8,0,534.0,79.0,1.1,23.0,238.0,590.99,463.78
2016,10,14,8,15,282.5,115.5,1.15,23.5,201.0,397.2,315.82
2016,10,14,8,30,31.0,152.0,1.2,24.0,164.0,187.11,146.16
2016,10,14,8,45,15.5,129.5,1.3,24.5,135.5,128.76,99.44
2016,10,14,9,0,0.0,107.0,1.4,25.0,107.0,91.14,68.38
2016,10,14,9,15,0.0,65.0,1.35,25.5,65.0,53.91,38.18
2016,10,14,9,30,0.0,23.0,1.3,26.0,23.0,19.02,9.82
2016,10,14,9,45,0.0,66.5,1.3,26.5,66.5,55.22,38.89
2016,10,14,10,0,0.0,110.0,1.3,27.0,110.0,92.27,68.01
2016,10,14,10,15,133.5,215.0,1.25,27.5,307.0,326.07,250.05
2016,10,14,10,30,267.0,320.0,1.2,28.0,504.0,550.13,409.72
2016,10,14,10,45,547.5,220.0,1.15,28.5,615.5,673.88,496.49
2016,10,14,11,0,828.0,120.0,1.1,29.0,727.0,771.37,561.43
2016,10,14,11,15,663.0,202.5,1.05,29.0,696.5,701.42,509.4
2016,10,14,11,30,498.0,285.0,1.0,29.0,666.0,625.68,454.52
2016,10,14,11,45,436.0,315.5,1.0,29.5,652.0,582.97,423.11
2016,10,14,12,0,374.0,346.0,1.0,30.0,638.0,537.47,389.53
2016,10,14,12,15,424.0,324.5,0.95,30.0,655.5,527.16,381.5
2016,10,14,12,30,474.0,303.0,0.9,30.0,673.0,507.51,366.17
2016,10,14,12,45,667.0,207.5,0.9,30.0,722.0,494.93,355.18
2016,10,14,13,0,860.0,112.0,0.9,30.0,771.0,465.18,329.36
2016,10,14,13,15,633.0,212.5,0.9,30.0,691.5,401.49,282.23
2016,10,14,13,30,406.0,313.0,0.9,30.0,612.0,360.35,253.77
2016,10,14,13,45,622.0,210.0,0.9,30.0,650.5,312.01,209.65
2016,10,14,14,0,838.0,107.0,0.9,30.0,689.0,246.2,149.69
2016,10,14,14,15,827.0,105.0,0.95,30.0,657.0,189.7,106.65
2016,10,14,14,30,816.0,103.0,1.0,30.0,625.0,133.95,71.58
2016,10,14,14,45,802.0,100.0,1.05,30.0,586.5,78.43,59.03
2016,10,14,15,0,788.0,97.0,1.1,30.0,548.0,73.4,55.16
2016,10,14,15,15,767.5,93.5,1.15,30.0,503.0,71.94,54.14
2016,10,14,15,30,747.0,90.0,1.2,30.0,458.0,70.45,53.1
2016,10,14,15,45,717.0,86.0,1.25,30.0,409.0,62.64,46.81
2016,10,14,16,0,687.0,82.0,1.3,30.0,360.0,60.79,45.43
2016,10,14,16,15,645.5,76.0,1.2,29.5,308.5,57.33,42.75
2016,10,14,16,30,604.0,70.0,1.1,29.0,257.0,53.79,39.93
2016,10,14,16,45,540.0,62.5,1.05,28.5,205.0,48.85,35.78
2016,10,14,17,0,476.0,55.0,1.0,28.0,153.0,43.86,31.39
2016,10,14,17,15,372.5,43.5,0.95,27.0,106.0,35.21,23.74
2016,10,14,17,30,269.0,32.0,0.9,26.0,59.0,26.42,14.95
2016,10,14,17,45,134.5,16.0,0.9,25.5,29.5,13.66,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,107.0,15.0,2.15,20.5,24.0,89.31,0.0
2016,10,15,7,0,214.0,30.0,2.4,21.0,48.0,245.36,170.8
2016,10,15,7,15,325.0,42.5,2.45,21.5,93.5,351.55,279.76
2016,10,15,7,30,436.0,55.0,2.5,22.0,139.0,462.9,371.84
2016,10,15,7,45,509.0,63.0,2.65,22.5,191.0,541.22,434.28
2016,10,15,8,0,582.0,71.0,2.8,23.0,243.0,619.99,494.02
2016,10,15,8,15,627.5,77.0,3.0,23.5,295.5,672.39,531.9
2016,10,15,8,30,673.0,83.0,3.2,24.0,348.0,723.2,567.37
2016,10,15,8,45,474.0,141.0,3.45,25.0,340.0,611.69,481.78
2016,10,15,9,0,275.0,199.0,3.7,26.0,332.0,483.03,379.07
2016,10,15,9,15,159.5,215.0,3.7,26.5,294.0,374.89,293.16
2016,10,15,9,30,44.0,231.0,3.7,27.0,256.0,267.6,206.46
2016,10,15,9,45,45.5,248.0,3.75,28.0,275.5,281.76,216.12
2016,10,15,10,0,47.0,265.0,3.8,29.0,295.0,295.44,225.01
2016,10,15,10,15,102.0,297.0,3.8,29.0,366.0,369.05,281.06
2016,10,15,10,30,157.0,329.0,3.8,29.0,437.0,453.75,343.66
2016,10,15,10,45,215.0,336.0,3.8,29.5,489.5,495.42,373.42
2016,10,15,11,0,273.0,343.0,3.8,30.0,542.0,545.54,408.55
2016,10,15,11,15,227.0,358.5,3.8,30.0,527.0,498.24,372.68
2016,10,15,11,30,181.0,374.0,3.8,30.0,512.0,464.79,347.03
2016,10,15,11,45,173.0,379.0,3.8,30.5,512.0,449.16,334.33
2016,10,15,12,0,165.0,384.0,3.8,31.0,512.0,433.38,321.49
2016,10,15,12,15,262.5,366.5,3.75,31.0,570.0,463.58,343.29
2016,10,15,12,30,360.0,349.0,3.7,31.0,628.0,479.54,353.58
2016,10,15,12,45,364.0,343.5,3.7,31.5,623.5,450.71,330.26
2016,10,15,13,0,368.0,338.0,3.7,32.0,619.0,420.95,306.06
2016,10,15,13,15,314.0,343.0,3.7,32.0,579.0,376.09,272.07
2016,10,15,13,30,260.0,348.0,3.7,32.0,539.0,336.15,242.08
2016,10,15,13,45,564.0,221.5,3.7,32.5,616.5,302.82,205.77
2016,10,15,14,0,868.0,95.0,3.7,33.0,694.0,247.53,149.41
2016,10,15,14,15,857.5,93.0,3.7,33.0,661.5,190.56,105.84
2016,10,15,14,30,847.0,91.0,3.7,33.0,629.0,134.14,71.01
2016,10,15,14,45,828.0,90.5,3.7,33.0,589.0,69.93,51.54
2016,10,15,15,0,809.0,90.0,3.7,33.0,549.0,69.07,51.03
2016,10,15,15,15,788.0,87.0,3.65,32.5,504.0,67.76,50.23
2016,10,15,15,30,767.0,84.0,3.6,32.0,459.0,66.45,49.43
2016,10,15,15,45,737.0,80.0,3.6,32.0,409.5,64.25,47.78
2016,10,15,16,0,707.0,76.0,3.6,32.0,360.0,62.02,46.09
2016,10,15,16,15,665.0,71.0,3.25,31.5,308.0,53.95,39.59
2016,10,15,16,30,623.0,66.0,2.9,31.0,256.0,51.01,37.25
2016,10,15,16,45,559.0,59.0,2.6,30.5,203.5,46.31,33.32
2016,10,15,17,0,495.0,52.0,2.3,30.0,151.0,41.59,29.17
2016,10,15,17,15,387.5,41.0,2.15,29.0,103.5,33.24,21.81
2016,10,15,17,30,280.0,30.0,2.0,28.0,56.0,24.77,13.16
2016,10,15,17,45,140.0,15.0,1.95,27.0,28.0,12.8,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,96.5,15.5,2.3,22.5,23.0,81.99,0.0
2016,10,16,7,0,193.0,31.0,2.5,23.0,46.0,230.11,154.77
2016,10,16,7,15,309.0,44.5,2.75,23.5,92.0,339.14,267.71
2016,10,16,7,30,425.0,58.0,3.0,24.0,138.0,455.71,364.27
2016,10,16,7,45,506.5,65.0,3.3,24.5,191.0,539.98,431.61
2016,10,16,8,0,588.0,72.0,3.6,25.0,244.0,624.49,496.11
2016,10,16,8,15,634.5,78.0,3.75,25.5,297.0,677.71,534.41
2016,10,16,8,30,681.0,84.0,3.9,26.0,350.0,729.29,570.17
2016,10,16,8,45,483.5,140.0,4.1,26.5,341.5,617.24,485.04
2016,10,16,9,0,286.0,196.0,4.3,27.0,333.0,488.21,382.79
2016,10,16,9,15,309.0,213.5,4.25,27.5,374.5,522.11,406.75
2016,10,16,9,30,332.0,231.0,4.2,28.0,416.0,554.1,428.22
2016,10,16,9,45,592.5,162.5,4.2,28.5,522.0,720.64,551.77
2016,10,16,10,0,853.0,94.0,4.2,29.0,628.0,849.29,638.95
2016,10,16,10,15,864.0,95.5,4.15,29.5,661.5,834.12,624.88
2016,10,16,10,30,875.0,97.0,4.1,30.0,695.0,823.61,615.18
2016,10,16,10,45,886.5,96.5,4.1,30.5,721.5,807.63,602.1
2016,10,16,11,0,898.0,96.0,4.1,31.0,748.0,787.91,586.67
2016,10,16,11,15,903.0,97.0,4.05,31.5,765.5,761.19,566.42
2016,10,16,11,30,908.0,98.0,4.0,32.0,783.0,731.09,542.92
2016,10,16,11,45,914.5,96.0,3.95,32.5,793.0,695.9,515.19
2016,10,16,12,0,921.0,94.0,3.9,33.0,803.0,657.58,484.85
2016,10,16,12,15,921.0,94.0,3.9,33.0,803.5,614.28,451.49
2016,10,16,12,30,921.0,94.0,3.9,33.0,804.0,568.58,415.56
2016,10,16,12,45,919.0,93.5,3.9,33.0,795.5,519.29,376.07
2016,10,16,13,0,917.0,93.0,3.9,33.0,787.0,468.19,334.17
2016,10,16,13,15,912.5,92.0,3.85,33.0,770.0,414.19,289.01
2016,10,16,13,30,908.0,91.0,3.8,33.0,753.0,359.08,242.16
2016,10,16,13,45,900.5,90.0,3.8,33.5,727.5,302.34,193.55
2016,10,16,14,0,893.0,89.0,3.8,34.0,702.0,245.28,146.0
2016,10,16,14,15,883.0,87.5,3.75,33.5,669.0,187.44,102.39
2016,10,16,14,30,873.0,86.0,3.7,33.0,636.0,130.04,67.86
2016,10,16,14,45,859.5,83.5,3.7,33.0,596.5,74.16,54.99
2016,10,16,15,0,846.0,81.0,3.7,33.0,557.0,72.46,53.81
2016,10,16,15,15,826.0,78.0,3.6,32.5,511.5,62.13,45.63
2016,10,16,15,30,806.0,75.0,3.5,32.0,466.0,60.56,44.6
2016,10,16,15,45,777.5,72.0,3.4,32.0,416.0,58.85,43.33
2016,10,16,16,0,749.0,69.0,3.3,32.0,366.0,57.14,42.05
2016,10,16,16,15,708.5,64.5,2.9,31.5,313.0,54.12,39.73
2016,10,16,16,30,668.0,60.0,2.5,31.0,260.0,51.09,37.32
2016,10,16,16,45,603.0,53.5,2.15,30.5,206.5,42.38,30.01
2016,10,16,17,0,538.0,47.0,1.8,30.0,153.0,37.8,25.99
2016,10,16,17,15,428.5,37.5,1.7,29.0,104.5,30.51,19.51
2016,10,16,17,30,319.0,28.0,1.6,28.0,56.0,23.19,11.56
2016,10,16,17,45,159.5,14.0,1.5,27.0,28.0,11.95,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,86.0,15.0,3.1,22.5,22.0,73.87,0.0
2016,10,17,7,0,172.0,30.0,3.3,23.0,44.0,210.97,137.53
2016,10,17,7,15,286.5,44.5,3.55,23.5,89.0,321.38,253.87
2016,10,17,7,30,401.0,59.0,3.8,24.0,134.0,435.97,350.01
2016,10,17,7,45,488.0,66.0,4.05,24.5,187.0,524.35,421.14
2016,10,17,8,0,575.0,73.0,4.3,25.0,240.0,612.99,489.29
2016,10,17,8,15,622.0,79.5,4.4,25.5,292.5,666.96,528.43
2016,10,17,8,30,669.0,86.0,4.5,26.0,345.0,719.3,565.01
2016,10,17,8,45,439.5,145.5,4.65,26.5,325.0,583.96,461.0
2016,10,17,9,0,210.0,205.0,4.8,27.0,305.0,413.9,325.8
2016,10,17,9,15,239.0,223.0,4.8,27.5,347.5,453.22,354.93
2016,10,17,9,30,268.0,241.0,4.8,28.0,390.0,509.09,394.9
2016,10,17,9,45,272.5,259.0,4.85,29.0,420.0,523.6,402.59
2016,10,17,10,0,277.0,277.0,4.9,30.0,450.0,536.21,408.96
2016,10,17,10,15,576.5,186.5,4.9,30.0,570.0,701.63,533.74
2016,10,17,10,30,876.0,96.0,4.9,30.0,690.0,820.29,617.41
2016,10,17,10,45,887.5,95.5,4.9,30.5,717.0,804.25,603.41
2016,10,17,11,0,899.0,95.0,4.9,31.0,744.0,784.48,587.75
2016,10,17,11,15,904.0,95.5,4.9,31.5,761.5,757.24,567.09
2016,10,17,11,30,909.0,96.0,4.9,32.0,779.0,726.65,543.03
2016,10,17,11,45,910.5,97.0,4.9,32.5,788.0,691.0,514.68
2016,10,17,12,0,912.0,98.0,4.9,33.0,797.0,652.45,483.88
2016,10,17,12,15,912.5,98.0,4.85,33.0,797.5,609.74,450.39
2016,10,17,12,30,913.0,98.0,4.8,33.0,798.0,564.6,414.36
2016,10,17,12,45,911.5,97.0,4.8,33.0,790.0,515.46,374.65
2016,10,17,13,0,910.0,96.0,4.8,33.0,782.0,464.5,332.51
2016,10,17,13,15,905.5,95.5,4.7,33.0,765.0,411.23,287.51
2016,10,17,13,30,901.0,95.0,4.6,33.0,748.0,356.85,240.92
2016,10,17,13,45,894.5,93.5,4.6,33.5,722.5,300.35,192.36
2016,10,17,14,0,888.0,92.0,4.6,34.0,697.0,243.46,144.91
2016,10,17,14,15,877.5,90.0,4.55,33.5,664.5,185.5,101.45
2016,10,17,14,30,867.0,88.0,4.5,33.0,632.0,128.08,67.47
2016,10,17,14,45,849.0,87.0,4.45,33.0,591.5,76.22,56.71
2016,10,17,15,0,831.0,86.0,4.4,33.0,551.0,66.93,49.33
2016,10,17,15,15,811.0,83.0,4.25,33.0,505.5,65.52,48.33
2016,10,17,15,30,791.0,80.0,4.1,33.0,460.0,64.08,47.31
2016,10,17,15,45,762.0,76.5,4.0,33.0,410.0,62.13,45.86
2016,10,17,16,0,733.0,73.0,3.9,33.0,360.0,60.18,44.39
2016,10,17,16,15,691.0,68.0,3.45,32.0,307.0,56.88,41.95
2016,10,17,16,30,649.0,63.0,3.0,31.0,254.0,49.13,35.68
2016,10,17,16,45,584.0,55.5,2.6,30.5,201.5,43.91,31.28
2016,10,17,17,0,519.0,48.0,2.2,30.0,149.0,38.62,26.63
2016,10,17,17,15,408.0,37.5,2.1,29.0,101.0,30.52,19.45
2016,10,17,17,30,297.0,27.0,2.0,28.0,53.0,22.35,10.44
2016,10,17,17,45,148.5,13.5,1.9,27.0,26.5,11.52,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,51.0,14.5,3.35,23.5,18.0,48.46,0.0
2016,10,18,7,0,102.0,29.0,3.5,24.0,36.0,140.15,86.09
2016,10,18,7,15,178.5,48.0,3.75,24.0,75.0,227.34,178.45
2016,10,18,7,30,255.0,67.0,4.0,24.0,114.0,329.12,264.68
2016,10,18,7,45,328.0,78.5,4.25,24.5,159.5,403.84,326.93
2016,10,18,8,0,401.0,90.0,4.5,25.0,205.0,480.81,388.63
2016,10,18,8,15,280.0,125.0,4.6,25.5,213.0,405.77,326.84
2016,10,18,8,30,159.0,160.0,4.7,26.0,221.0,326.42,260.66
2016,10,18,8,45,182.0,181.5,4.85,26.5,261.0,367.02,291.72
2016,10,18,9,0,205.0,203.0,5.0,27.0,301.0,406.63,321.1
2016,10,18,9,15,234.0,221.5,5.0,27.5,343.0,446.49,350.14
2016,10,18,9,30,263.0,240.0,5.0,28.0,385.0,502.79,390.6
2016,10,18,9,45,265.0,259.0,5.0,28.5,414.5,516.29,398.24
2016,10,18,10,0,267.0,278.0,5.0,29.0,444.0,527.93,404.61
2016,10,18,10,15,340.0,277.0,4.95,29.5,500.0,575.13,438.56
2016,10,18,10,30,413.0,276.0,4.9,30.0,556.0,618.61,468.9
2016,10,18,10,45,420.0,283.5,4.85,30.5,577.0,627.15,472.25
2016,10,18,11,0,427.0,291.0,4.8,31.0,598.0,619.59,464.52
2016,10,18,11,15,456.0,287.5,4.7,31.0,622.5,615.6,460.63
2016,10,18,11,30,485.0,284.0,4.6,31.0,647.0,608.06,454.03
2016,10,18,11,45,446.5,305.0,4.55,31.5,642.5,573.96,426.66
2016,10,18,12,0,408.0,326.0,4.5,32.0,638.0,535.36,396.43
2016,10,18,12,15,439.0,312.0,4.4,32.0,647.5,519.01,383.31
2016,10,18,12,30,470.0,298.0,4.3,32.0,657.0,494.29,363.61
2016,10,18,12,45,413.5,316.5,4.25,32.5,630.0,449.05,328.1
2016,10,18,13,0,357.0,335.0,4.2,33.0,603.0,409.93,297.31
2016,10,18,13,15,257.0,343.0,4.1,33.0,533.5,351.78,254.48
2016,10,18,13,30,157.0,351.0,4.0,33.0,464.0,307.52,222.9
2016,10,18,13,45,301.5,308.5,3.95,33.0,516.0,294.08,207.3
2016,10,18,14,0,446.0,266.0,3.9,33.0,568.0,263.77,177.7
2016,10,18,14,15,334.5,276.5,3.8,33.0,497.0,227.59,155.28
2016,10,18,14,30,223.0,287.0,3.7,33.0,426.0,206.05,146.45
2016,10,18,14,45,222.0,267.5,3.65,33.0,398.5,177.14,137.55
2016,10,18,15,0,221.0,248.0,3.6,33.0,371.0,166.6,129.56
2016,10,18,15,15,225.0,225.5,3.45,32.5,341.5,154.16,120.23
2016,10,18,15,30,229.0,203.0,3.3,32.0,312.0,141.21,110.39
2016,10,18,15,45,220.5,181.5,3.2,32.0,277.5,128.14,100.13
2016,10,18,16,0,212.0,160.0,3.1,32.0,243.0,114.62,89.37
2016,10,18,16,15,413.0,113.0,2.75,31.0,244.0,80.79,61.99
2016,10,18,16,30,614.0,66.0,2.4,30.0,245.0,51.25,37.6
2016,10,18,16,45,543.5,58.5,2.1,29.5,192.5,46.13,33.27
2016,10,18,17,0,473.0,51.0,1.8,29.0,140.0,40.99,28.7
2016,10,18,17,15,359.0,39.5,1.9,28.5,94.0,32.18,20.79
2016,10,18,17,30,245.0,28.0,2.0,28.0,48.0,23.25,10.43
2016,10,18,17,45,122.5,14.0,2.1,27.5,24.0,11.95,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,86.0,13.5,2.1,23.0,20.0,72.16,0.0
2016,10,19,7,0,172.0,27.0,2.3,23.0,40.0,202.01,120.6
2016,10,19,7,15,288.5,41.0,2.4,23.5,84.0,316.07,247.86
2016,10,19,7,30,405.0,55.0,2.5,24.0,128.0,432.47,344.78
2016,10,19,7,45,487.0,62.0,2.65,24.5,179.5,515.69,411.25
2016,10,19,8,0,569.0,69.0,2.8,25.0,231.0,599.32,474.87
2016,10,19,8,15,616.0,75.0,2.9,25.5,282.5,652.09,512.8
2016,10,19,8,30,663.0,81.0,3.0,26.0,334.0,703.33,548.23
2016,10,19,8,45,485.5,134.5,3.15,26.5,333.5,607.52,475.65
2016,10,19,9,0,308.0,188.0,3.3,27.0,333.0,495.0,386.97
2016,10,19,9,15,274.0,215.0,3.3,27.5,353.5,490.83,381.16
2016,10,19,9,30,240.0,242.0,3.3,28.0,374.0,466.74,360.49
2016,10,19,9,45,309.5,247.5,3.3,28.5,430.0,540.43,414.0
2016,10,19,10,0,379.0,253.0,3.3,29.0,486.0,593.75,451.33
2016,10,19,10,15,336.5,279.0,3.3,29.0,494.0,573.16,433.82
2016,10,19,10,30,294.0,305.0,3.3,29.0,502.0,551.51,416.08
2016,10,19,10,45,303.0,311.0,3.3,29.5,521.0,549.44,412.98
2016,10,19,11,0,312.0,317.0,3.3,30.0,540.0,545.58,408.51
2016,10,19,11,15,306.0,332.0,3.3,30.0,555.5,537.43,401.43
2016,10,19,11,30,300.0,347.0,3.3,30.0,571.0,527.8,393.31
2016,10,19,11,45,344.5,339.0,3.35,30.5,598.5,529.27,393.25
2016,10,19,12,0,389.0,331.0,3.4,31.0,626.0,526.61,389.79
2016,10,19,12,15,351.0,342.0,3.4,31.0,608.5,488.9,361.09
2016,10,19,12,30,313.0,353.0,3.4,31.0,591.0,453.03,333.79
2016,10,19,12,45,339.5,341.5,3.4,31.0,597.0,432.25,317.19
2016,10,19,13,0,366.0,330.0,3.4,31.0,603.0,408.64,297.81
2016,10,19,13,15,373.0,319.5,3.35,31.0,592.5,375.83,271.33
2016,10,19,13,30,380.0,309.0,3.3,31.0,582.0,342.08,243.77
2016,10,19,13,45,341.0,306.5,3.25,31.0,545.0,301.31,212.45
2016,10,19,14,0,302.0,304.0,3.2,31.0,508.0,264.51,185.1
2016,10,19,14,15,326.0,282.5,3.1,30.5,492.5,228.77,158.0
2016,10,19,14,30,350.0,261.0,3.0,30.0,477.0,190.75,133.05
2016,10,19,14,45,357.5,240.5,2.95,30.0,449.5,156.19,122.35
2016,10,19,15,0,365.0,220.0,2.9,30.0,422.0,145.89,114.41
2016,10,19,15,15,389.0,195.0,2.7,29.5,393.5,132.77,104.29
2016,10,19,15,30,413.0,170.0,2.5,29.0,365.0,113.57,89.07
2016,10,19,15,45,396.0,153.5,2.35,29.0,323.5,104.64,81.98
2016,10,19,16,0,379.0,137.0,2.2,29.0,282.0,95.3,74.46
2016,10,19,16,15,463.0,105.5,1.9,28.5,257.0,76.27,58.86
2016,10,19,16,30,547.0,74.0,1.6,28.0,232.0,57.12,42.89
2016,10,19,16,45,478.5,64.5,1.35,28.0,181.5,50.72,37.35
2016,10,19,17,0,410.0,55.0,1.1,28.0,131.0,44.21,31.49
2016,10,19,17,15,296.0,41.5,1.1,27.5,86.5,32.04,20.71
2016,10,19,17,30,182.0,28.0,1.1,27.0,42.0,21.73,8.66
2016,10,19,17,45,91.0,14.0,1.1,26.5,21.0,11.95,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
