Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,36.5,14.0,1.85,22.0,17.0,37.59,0.0
2016,10,20,7,0,73.0,28.0,2.2,22.0,34.0,115.63,62.88
2016,10,20,7,15,170.5,48.0,2.5,22.0,75.0,222.14,174.3
2016,10,20,7,30,268.0,68.0,2.8,22.0,116.0,339.75,273.84
2016,10,20,7,45,338.5,82.5,3.15,22.5,164.0,416.22,337.55
2016,10,20,8,0,409.0,97.0,3.5,23.0,212.0,494.54,400.29
2016,10,20,8,15,221.0,121.0,3.8,23.0,185.0,349.24,283.27
2016,10,20,8,30,33.0,145.0,4.1,23.0,158.0,181.39,143.83
2016,10,20,8,45,16.5,115.0,4.4,23.5,121.5,115.14,89.45
2016,10,20,9,0,0.0,85.0,4.7,24.0,85.0,70.82,52.43
2016,10,20,9,15,142.5,159.0,4.9,24.0,236.5,292.6,234.58
2016,10,20,9,30,285.0,233.0,5.1,24.0,388.0,511.92,405.29
2016,10,20,9,45,289.5,252.0,5.35,24.5,419.5,527.5,414.58
2016,10,20,10,0,294.0,271.0,5.6,25.0,451.0,541.06,423.02
2016,10,20,10,15,147.0,195.5,5.7,25.0,285.5,314.37,247.15
2016,10,20,10,30,0.0,120.0,5.8,25.0,120.0,100.75,75.16
2016,10,20,10,45,0.0,125.5,5.95,25.5,125.5,105.37,78.67
2016,10,20,11,0,0.0,131.0,6.1,26.0,131.0,109.94,82.02
2016,10,20,11,15,159.5,232.5,6.2,26.0,350.5,328.96,255.91
2016,10,20,11,30,319.0,334.0,6.3,26.0,570.0,527.85,406.53
2016,10,20,11,45,319.5,341.0,6.4,26.5,580.0,513.71,393.59
2016,10,20,12,0,320.0,348.0,6.5,27.0,590.0,498.14,380.08
2016,10,20,12,15,419.0,311.5,6.55,27.0,628.0,504.19,383.97
2016,10,20,12,30,518.0,275.0,6.6,27.0,666.0,497.26,377.0
2016,10,20,12,45,686.0,197.0,6.65,27.5,709.0,481.17,360.88
2016,10,20,13,0,854.0,119.0,6.7,28.0,752.0,448.57,329.73
2016,10,20,13,15,849.5,118.0,6.7,28.0,735.5,396.36,284.31
2016,10,20,13,30,845.0,117.0,6.7,28.0,719.0,343.23,237.59
2016,10,20,13,45,844.5,112.0,6.75,28.0,696.0,287.39,188.74
2016,10,20,14,0,844.0,107.0,6.8,28.0,673.0,230.76,140.77
2016,10,20,14,15,833.5,105.0,6.75,28.0,640.5,174.42,97.98
2016,10,20,14,30,823.0,103.0,6.7,28.0,608.0,118.78,65.8
2016,10,20,14,45,807.0,100.5,6.7,28.0,569.0,75.78,57.69
2016,10,20,15,0,791.0,98.0,6.7,28.0,530.0,75.08,57.28
2016,10,20,15,15,769.5,94.5,6.6,27.5,485.5,73.58,56.33
2016,10,20,15,30,748.0,91.0,6.5,27.0,441.0,72.08,55.36
2016,10,20,15,45,724.5,84.5,6.4,26.5,392.5,62.43,47.49
2016,10,20,16,0,701.0,78.0,6.3,26.0,344.0,58.78,44.62
2016,10,20,16,15,657.5,72.5,5.95,25.5,292.0,55.53,42.03
2016,10,20,16,30,614.0,67.0,5.6,25.0,240.0,52.25,39.31
2016,10,20,16,45,553.0,58.0,5.35,24.5,189.0,46.01,33.88
2016,10,20,17,0,492.0,49.0,5.1,24.0,138.0,39.63,28.12
2016,10,20,17,15,378.0,37.0,4.8,23.5,91.0,30.29,19.55
2016,10,20,17,30,264.0,25.0,4.5,23.0,44.0,20.79,7.26
2016,10,20,17,45,132.0,12.5,4.2,22.5,22.0,10.67,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,186.0,11.0,2.8,12.5,23.5,139.62,0.0
2016,10,21,7,0,372.0,22.0,3.0,13.0,47.0,328.17,179.53
2016,10,21,7,15,492.5,31.0,3.2,13.5,97.5,450.09,362.51
2016,10,21,7,30,613.0,40.0,3.4,14.0,148.0,567.2,464.76
2016,10,21,7,45,680.0,45.5,3.6,15.0,203.5,640.22,524.96
2016,10,21,8,0,747.0,51.0,3.8,16.0,259.0,712.84,581.03
2016,10,21,8,15,788.0,55.0,3.95,16.5,314.5,760.7,616.38
2016,10,21,8,30,829.0,59.0,4.1,17.0,370.0,806.36,648.56
2016,10,21,8,45,857.5,62.0,4.3,18.0,422.5,828.52,661.31
2016,10,21,9,0,886.0,65.0,4.5,19.0,475.0,856.28,678.3
2016,10,21,9,15,905.0,67.5,4.4,19.5,522.5,871.78,685.31
2016,10,21,9,30,924.0,70.0,4.3,20.0,570.0,883.57,689.89
2016,10,21,9,45,938.0,71.5,4.25,20.5,611.0,885.99,688.19
2016,10,21,10,0,952.0,73.0,4.2,21.0,652.0,884.43,683.92
2016,10,21,10,15,961.5,74.5,4.1,21.0,686.5,875.1,675.45
2016,10,21,10,30,971.0,76.0,4.0,21.0,721.0,861.75,664.39
2016,10,21,10,45,977.5,77.0,3.9,21.5,747.0,841.5,647.44
2016,10,21,11,0,984.0,78.0,3.8,22.0,773.0,817.39,628.03
2016,10,21,11,15,988.0,78.5,3.7,22.0,791.0,787.18,605.7
2016,10,21,11,30,992.0,79.0,3.6,22.0,809.0,753.43,579.65
2016,10,21,11,45,993.0,80.0,3.55,22.5,817.5,714.82,548.16
2016,10,21,12,0,994.0,81.0,3.5,23.0,826.0,673.13,513.97
2016,10,21,12,15,994.0,81.0,3.45,23.0,826.0,627.06,476.91
2016,10,21,12,30,994.0,81.0,3.4,23.0,826.0,578.4,436.99
2016,10,21,12,45,991.5,80.5,3.35,23.5,817.0,525.79,392.29
2016,10,21,13,0,989.0,80.0,3.3,24.0,808.0,471.26,345.09
2016,10,21,13,15,984.5,79.5,3.25,24.0,790.0,414.35,295.69
2016,10,21,13,30,980.0,79.0,3.2,24.0,772.0,356.19,244.47
2016,10,21,13,45,973.0,78.0,3.15,24.0,745.5,296.06,191.77
2016,10,21,14,0,966.0,77.0,3.1,24.0,719.0,235.47,140.49
2016,10,21,14,15,956.0,75.5,3.05,24.0,684.5,173.95,93.94
2016,10,21,14,30,946.0,74.0,3.0,24.0,650.0,112.82,59.6
2016,10,21,14,45,932.0,72.0,2.95,24.0,609.0,67.96,52.03
2016,10,21,15,0,918.0,70.0,2.9,24.0,568.0,66.33,50.84
2016,10,21,15,15,899.0,68.0,2.8,23.5,520.5,64.53,49.57
2016,10,21,15,30,880.0,66.0,2.7,23.0,473.0,62.64,48.22
2016,10,21,15,45,853.0,62.5,2.65,23.0,421.0,59.48,45.67
2016,10,21,16,0,826.0,59.0,2.6,23.0,369.0,50.6,38.17
2016,10,21,16,15,785.5,55.0,2.25,22.5,314.0,47.59,35.73
2016,10,21,16,30,745.0,51.0,1.9,22.0,259.0,44.57,33.18
2016,10,21,16,45,680.0,45.5,1.55,21.5,203.5,40.12,29.25
2016,10,21,17,0,615.0,40.0,1.2,21.0,148.0,35.71,25.14
2016,10,21,17,15,496.5,31.0,1.15,20.0,98.0,27.89,17.82
2016,10,21,17,30,378.0,22.0,1.1,19.0,48.0,20.08,5.83
2016,10,21,17,45,189.0,11.0,1.1,18.0,24.0,9.39,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,181.0,10.5,0.75,11.5,22.5,135.23,0.0
2016,10,22,7,0,362.0,21.0,0.7,12.0,45.0,317.9,155.35
2016,10,22,7,15,484.0,30.5,0.75,12.5,95.0,441.55,349.07
2016,10,22,7,30,606.0,40.0,0.8,13.0,145.0,559.73,448.48
2016,10,22,7,45,671.5,46.0,0.9,13.5,200.0,631.87,506.38
2016,10,22,8,0,737.0,52.0,1.0,14.0,255.0,703.57,560.51
2016,10,22,8,15,778.5,56.5,1.1,15.0,310.0,752.26,594.08
2016,10,22,8,30,820.0,61.0,1.2,16.0,365.0,798.74,624.54
2016,10,22,8,45,846.5,64.5,1.35,17.0,417.0,828.41,642.72
2016,10,22,9,0,873.0,68.0,1.5,18.0,469.0,846.17,652.27
2016,10,22,9,15,893.0,70.5,1.65,19.0,516.5,862.33,660.59
2016,10,22,9,30,913.0,73.0,1.8,20.0,564.0,874.83,666.29
2016,10,22,9,45,925.5,75.5,1.95,21.0,605.0,877.1,665.03
2016,10,22,10,0,938.0,78.0,2.1,22.0,646.0,875.43,661.25
2016,10,22,10,15,948.0,79.5,2.1,22.5,680.0,866.54,652.61
2016,10,22,10,30,958.0,81.0,2.1,23.0,714.0,853.66,641.54
2016,10,22,10,45,964.0,82.5,2.1,23.5,740.0,833.7,625.91
2016,10,22,11,0,970.0,84.0,2.1,24.0,766.0,809.93,607.92
2016,10,22,11,15,974.0,85.0,2.1,24.0,784.0,780.49,587.38
2016,10,22,11,30,978.0,86.0,2.1,24.0,802.0,747.53,562.75
2016,10,22,11,45,979.0,87.0,2.1,24.5,810.5,709.26,532.7
2016,10,22,12,0,980.0,88.0,2.1,25.0,819.0,667.96,499.99
2016,10,22,12,15,980.0,88.0,2.1,25.0,819.0,622.34,464.46
2016,10,22,12,30,980.0,88.0,2.1,25.0,819.0,574.19,426.1
2016,10,22,12,45,976.5,88.0,2.15,25.5,809.5,522.09,383.15
2016,10,22,13,0,973.0,88.0,2.2,26.0,800.0,468.21,337.71
2016,10,22,13,15,968.5,87.5,2.2,26.0,782.0,412.01,289.92
2016,10,22,13,30,964.0,87.0,2.2,26.0,764.0,354.6,240.29
2016,10,22,13,45,956.0,86.0,2.2,26.0,737.5,295.02,189.07
2016,10,22,14,0,948.0,85.0,2.2,26.0,711.0,235.12,139.36
2016,10,22,14,15,937.5,83.5,2.2,26.0,677.0,174.48,94.49
2016,10,22,14,30,927.0,82.0,2.2,26.0,643.0,114.31,61.85
2016,10,22,14,45,911.0,80.5,2.25,26.0,601.5,73.19,55.96
2016,10,22,15,0,895.0,79.0,2.3,26.0,560.0,71.97,55.13
2016,10,22,15,15,874.5,76.0,2.25,25.5,513.0,69.59,53.42
2016,10,22,15,30,854.0,73.0,2.2,25.0,466.0,60.25,45.8
2016,10,22,15,45,824.5,69.5,2.2,25.0,413.5,58.02,44.06
2016,10,22,16,0,795.0,66.0,2.2,25.0,361.0,55.78,42.27
2016,10,22,16,15,752.0,61.0,1.9,24.0,306.5,52.18,39.44
2016,10,22,16,30,709.0,56.0,1.6,23.0,252.0,48.55,36.46
2016,10,22,16,45,639.5,49.5,1.3,22.0,197.0,43.42,32.01
2016,10,22,17,0,570.0,43.0,1.0,21.0,142.0,35.16,24.64
2016,10,22,17,15,446.5,32.5,1.05,20.0,92.5,26.8,16.81
2016,10,22,17,30,323.0,22.0,1.1,19.0,43.0,18.37,3.42
2016,10,22,17,45,161.5,11.0,1.15,18.5,21.5,9.39,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,5.0,1.95,13.5,5.0,4.27,0.0
2016,10,23,7,0,0.0,10.0,2.2,14.0,10.0,8.22,0.0
2016,10,23,7,15,0.0,22.5,2.25,14.5,22.5,18.56,9.53
2016,10,23,7,30,0.0,35.0,2.3,15.0,35.0,28.92,18.75
2016,10,23,7,45,0.0,49.5,2.35,15.5,49.5,41.37,29.57
2016,10,23,8,0,0.0,64.0,2.4,16.0,64.0,54.69,40.97
2016,10,23,8,15,0.0,79.0,2.35,16.5,79.0,68.34,52.44
2016,10,23,8,30,0.0,94.0,2.3,17.0,94.0,81.82,63.56
2016,10,23,8,45,180.5,133.0,2.3,17.5,215.5,319.61,263.42
2016,10,23,9,0,361.0,172.0,2.3,18.0,337.0,516.93,418.3
2016,10,23,9,15,403.0,183.0,2.5,18.5,384.0,577.63,461.62
2016,10,23,9,30,445.0,194.0,2.7,19.0,431.0,617.88,490.16
2016,10,23,9,45,271.5,234.0,2.9,20.0,382.0,489.45,387.47
2016,10,23,10,0,98.0,274.0,3.1,21.0,333.0,347.62,273.35
2016,10,23,10,15,223.5,278.5,3.15,21.5,423.0,461.23,362.25
2016,10,23,10,30,349.0,283.0,3.2,22.0,513.0,568.12,441.9
2016,10,23,10,45,355.5,294.0,3.3,22.5,535.5,568.23,439.6
2016,10,23,11,0,362.0,305.0,3.4,23.0,558.0,566.19,436.31
2016,10,23,11,15,443.0,282.0,3.4,23.0,599.5,592.76,455.83
2016,10,23,11,30,524.0,259.0,3.4,23.0,641.0,602.92,462.86
2016,10,23,11,45,508.0,269.0,3.45,23.5,642.5,573.65,438.8
2016,10,23,12,0,492.0,279.0,3.5,24.0,644.0,543.5,414.15
2016,10,23,12,15,459.5,293.5,3.5,24.0,634.5,507.33,385.49
2016,10,23,12,30,427.0,308.0,3.5,24.0,625.0,472.08,357.34
2016,10,23,12,45,226.5,295.5,3.5,24.5,463.5,341.67,258.68
2016,10,23,13,0,26.0,283.0,3.5,25.0,302.0,238.43,181.2
2016,10,23,13,15,213.5,288.0,3.45,25.0,438.0,296.48,221.78
2016,10,23,13,30,401.0,293.0,3.4,25.0,574.0,331.97,241.39
2016,10,23,13,45,245.0,297.5,3.4,25.0,467.5,268.3,195.88
2016,10,23,14,0,89.0,302.0,3.4,25.0,361.0,234.72,175.86
2016,10,23,14,15,396.5,220.5,3.3,25.0,461.5,188.06,127.82
2016,10,23,14,30,704.0,139.0,3.2,25.0,562.0,122.18,75.02
2016,10,23,14,45,571.5,167.0,3.1,25.0,495.5,109.54,86.58
2016,10,23,15,0,439.0,195.0,3.0,25.0,429.0,126.3,100.76
2016,10,23,15,15,550.0,148.5,2.65,24.5,416.0,100.88,79.96
2016,10,23,15,30,661.0,102.0,2.3,24.0,403.0,72.86,56.69
2016,10,23,15,45,620.0,100.0,2.0,23.5,357.0,72.77,56.94
2016,10,23,16,0,579.0,98.0,1.7,23.0,311.0,72.89,57.31
2016,10,23,16,15,543.5,86.5,1.6,22.5,262.0,65.71,51.34
2016,10,23,16,30,508.0,75.0,1.5,22.0,213.0,58.23,44.96
2016,10,23,16,45,449.0,63.0,1.45,21.5,165.0,49.86,37.6
2016,10,23,17,0,390.0,51.0,1.4,21.0,117.0,41.21,29.76
2016,10,23,17,15,282.5,37.0,1.4,20.5,75.5,30.31,19.57
2016,10,23,17,30,175.0,23.0,1.4,20.0,34.0,17.94,1.38
2016,10,23,17,45,87.5,11.5,1.45,20.0,17.0,9.82,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,8.96,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,20.68,1.58
2016,10,24,7,15,41.5,41.5,1.4,18.5,48.5,98.58,74.25
2016,10,24,7,30,83.0,62.0,1.6,19.0,76.0,154.09,123.31
2016,10,24,7,45,104.5,84.5,1.85,20.0,109.0,197.44,160.17
2016,10,24,8,0,126.0,107.0,2.1,21.0,142.0,240.02,195.22
2016,10,24,8,15,142.0,128.5,2.15,21.5,175.0,275.95,223.91
2016,10,24,8,30,158.0,150.0,2.2,22.0,208.0,311.23,251.19
2016,10,24,8,45,253.0,161.5,2.25,23.0,269.5,417.19,333.65
2016,10,24,9,0,348.0,173.0,2.3,24.0,331.0,506.07,399.83
2016,10,24,9,15,558.0,135.0,2.25,24.5,418.0,661.35,514.64
2016,10,24,9,30,768.0,97.0,2.2,25.0,505.0,783.49,597.04
2016,10,24,9,45,513.5,182.5,2.2,25.5,464.0,651.4,498.38
2016,10,24,10,0,259.0,268.0,2.2,26.0,423.0,505.17,386.07
2016,10,24,10,15,182.5,286.5,2.2,26.5,399.0,436.09,333.06
2016,10,24,10,30,106.0,305.0,2.2,27.0,375.0,370.68,281.9
2016,10,24,10,45,180.0,316.0,2.2,27.5,439.5,442.44,335.09
2016,10,24,11,0,254.0,327.0,2.2,28.0,504.0,507.11,380.96
2016,10,24,11,15,266.5,333.5,2.2,28.0,523.0,505.58,378.7
2016,10,24,11,30,279.0,340.0,2.2,28.0,542.0,501.99,375.29
2016,10,24,11,45,267.5,346.5,2.25,28.5,542.5,481.22,358.67
2016,10,24,12,0,256.0,353.0,2.3,29.0,543.0,460.17,341.93
2016,10,24,12,15,306.5,341.0,2.25,29.0,568.0,457.6,339.18
2016,10,24,12,30,357.0,329.0,2.2,29.0,593.0,450.28,332.29
2016,10,24,12,45,381.0,319.0,2.2,29.0,597.5,427.61,313.87
2016,10,24,13,0,405.0,309.0,2.2,29.0,602.0,402.2,292.86
2016,10,24,13,15,335.5,317.0,2.2,29.0,556.0,354.68,256.91
2016,10,24,13,30,266.0,325.0,2.2,29.0,510.0,313.45,226.32
2016,10,24,13,45,529.0,223.0,2.2,29.5,574.0,278.9,189.32
2016,10,24,14,0,792.0,121.0,2.2,30.0,638.0,222.06,133.52
2016,10,24,14,15,481.5,199.0,2.2,29.5,508.5,182.81,118.07
2016,10,24,14,30,171.0,277.0,2.2,29.0,379.0,191.84,140.59
2016,10,24,14,45,168.5,258.0,2.25,29.0,353.0,171.0,134.81
2016,10,24,15,0,166.0,239.0,2.3,29.0,327.0,160.55,126.8
2016,10,24,15,15,217.0,212.0,2.3,29.0,316.5,146.28,115.6
2016,10,24,15,30,268.0,185.0,2.3,29.0,306.0,126.02,99.39
2016,10,24,15,45,254.0,165.5,2.3,29.0,270.0,114.66,90.35
2016,10,24,16,0,240.0,146.0,2.3,29.0,234.0,102.85,80.8
2016,10,24,16,15,371.5,110.5,2.05,28.0,222.0,79.3,61.55
2016,10,24,16,30,503.0,75.0,1.8,27.0,210.0,58.35,44.08
2016,10,24,16,45,427.5,64.5,1.55,26.5,161.0,51.15,37.85
2016,10,24,17,0,352.0,54.0,1.3,26.0,112.0,41.35,29.16
2016,10,24,17,15,232.5,38.5,1.3,25.0,71.0,29.66,18.47
2016,10,24,17,30,113.0,23.0,1.3,24.0,30.0,17.84,0.0
2016,10,24,17,45,56.5,11.5,1.3,23.5,15.0,9.82,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,14.5,10.5,0.9,16.5,11.0,18.96,0.0
2016,10,25,7,0,29.0,21.0,1.0,17.0,22.0,55.04,8.43
2016,10,25,7,15,84.5,41.0,1.2,17.5,53.0,130.65,100.56
2016,10,25,7,30,140.0,61.0,1.4,18.0,84.0,211.87,171.44
2016,10,25,7,45,170.5,82.5,1.6,19.0,120.5,262.45,214.33
2016,10,25,8,0,201.0,104.0,1.8,20.0,157.0,312.68,255.31
2016,10,25,8,15,223.5,123.0,1.85,20.5,194.0,352.21,286.46
2016,10,25,8,30,246.0,142.0,1.9,21.0,231.0,391.12,316.03
2016,10,25,8,45,307.0,155.0,2.0,22.0,282.0,453.75,363.26
2016,10,25,9,0,368.0,168.0,2.1,23.0,333.0,515.8,408.37
2016,10,25,9,15,411.5,178.0,2.1,23.0,380.5,576.39,451.69
2016,10,25,9,30,455.0,188.0,2.1,23.0,428.0,616.56,479.64
2016,10,25,9,45,419.0,214.0,2.1,23.5,448.0,604.64,467.21
2016,10,25,10,0,383.0,240.0,2.1,24.0,468.0,575.22,443.02
2016,10,25,10,15,358.5,261.5,2.1,24.0,484.0,565.38,434.05
2016,10,25,10,30,334.0,283.0,2.1,24.0,500.0,554.03,423.97
2016,10,25,10,45,335.5,295.0,2.1,24.5,520.0,551.64,420.25
2016,10,25,11,0,337.0,307.0,2.1,25.0,540.0,547.39,415.16
2016,10,25,11,15,249.5,329.0,2.1,25.0,504.0,488.63,370.23
2016,10,25,11,30,162.0,351.0,2.1,25.0,468.0,424.72,321.75
2016,10,25,11,45,256.0,340.0,2.15,25.5,527.0,467.47,353.12
2016,10,25,12,0,350.0,329.0,2.2,26.0,586.0,493.82,371.01
2016,10,25,12,15,445.5,293.0,2.25,26.0,620.5,496.2,371.64
2016,10,25,12,30,541.0,257.0,2.3,26.0,655.0,485.43,361.78
2016,10,25,12,45,484.0,277.0,2.35,26.5,629.5,441.03,326.29
2016,10,25,13,0,427.0,297.0,2.4,27.0,604.0,400.16,293.67
2016,10,25,13,15,370.5,305.0,2.4,27.0,566.5,356.99,260.17
2016,10,25,13,30,314.0,313.0,2.4,27.0,529.0,318.13,230.39
2016,10,25,13,45,229.0,310.0,2.4,27.0,465.0,276.1,200.15
2016,10,25,14,0,144.0,307.0,2.4,27.0,401.0,239.14,175.12
2016,10,25,14,15,299.5,265.0,2.3,27.0,447.0,208.65,146.51
2016,10,25,14,30,455.0,223.0,2.2,27.0,493.0,159.68,110.82
2016,10,25,14,45,504.0,191.0,2.15,27.0,471.0,123.32,97.11
2016,10,25,15,0,553.0,159.0,2.1,27.0,449.0,106.28,83.38
2016,10,25,15,15,486.0,158.0,1.85,26.5,397.0,106.26,83.78
2016,10,25,15,30,419.0,157.0,1.6,26.0,345.0,106.42,84.32
2016,10,25,15,45,397.5,143.0,1.4,26.0,304.5,98.72,78.1
2016,10,25,16,0,376.0,129.0,1.2,26.0,264.0,90.71,71.55
2016,10,25,16,15,352.0,111.0,1.1,25.5,221.5,79.57,62.39
2016,10,25,16,30,328.0,93.0,1.0,25.0,179.0,67.95,52.6
2016,10,25,16,45,288.0,74.5,0.9,24.5,137.5,55.39,41.75
2016,10,25,17,0,248.0,56.0,0.8,24.0,96.0,42.36,30.23
2016,10,25,17,15,168.5,38.0,0.85,23.5,60.5,29.1,18.02
2016,10,25,17,30,89.0,20.0,0.9,23.0,25.0,15.5,0.0
2016,10,25,17,45,44.5,10.0,0.95,22.5,12.5,8.54,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,81.0,10.5,1.05,16.5,15.0,64.63,0.0
2016,10,26,7,0,162.0,21.0,1.1,17.0,30.0,173.08,16.7
2016,10,26,7,15,289.0,34.0,1.2,17.5,72.0,304.09,236.55
2016,10,26,7,30,416.0,47.0,1.3,18.0,114.0,422.69,339.71
2016,10,26,7,45,495.5,55.0,1.45,19.0,164.5,502.76,404.62
2016,10,26,8,0,575.0,63.0,1.6,20.0,215.0,583.6,466.57
2016,10,26,8,15,623.0,69.0,1.75,21.0,265.5,635.96,504.38
2016,10,26,8,30,671.0,75.0,1.9,22.0,316.0,686.84,539.49
2016,10,26,8,45,705.0,79.5,2.05,23.0,364.5,721.95,561.98
2016,10,26,9,0,739.0,84.0,2.2,24.0,413.0,750.02,578.9
2016,10,26,9,15,415.0,157.5,2.2,24.5,346.0,554.79,432.77
2016,10,26,9,30,91.0,231.0,2.2,25.0,279.0,308.43,239.69
2016,10,26,9,45,187.0,245.5,2.2,25.5,353.0,413.2,320.91
2016,10,26,10,0,283.0,260.0,2.2,26.0,427.0,514.34,394.96
2016,10,26,10,15,157.5,259.5,2.15,26.5,353.5,386.58,296.25
2016,10,26,10,30,32.0,259.0,2.1,27.0,280.0,265.78,201.91
2016,10,26,10,45,43.0,280.5,2.05,27.5,310.0,290.24,220.08
2016,10,26,11,0,54.0,302.0,2.0,28.0,340.0,313.18,236.36
2016,10,26,11,15,458.5,204.5,1.95,28.0,532.5,527.4,399.12
2016,10,26,11,30,863.0,107.0,1.9,28.0,725.0,678.96,506.81
2016,10,26,11,45,873.0,104.0,1.85,28.5,735.0,646.49,479.43
2016,10,26,12,0,883.0,101.0,1.8,29.0,745.0,610.81,450.85
2016,10,26,12,15,883.0,101.0,1.8,29.0,745.0,569.25,418.6
2016,10,26,12,30,883.0,101.0,1.8,29.0,745.0,525.43,383.85
2016,10,26,12,45,880.5,100.0,1.8,29.5,736.5,477.58,344.55
2016,10,26,13,0,878.0,99.0,1.8,30.0,728.0,428.12,303.11
2016,10,26,13,15,485.5,210.5,1.8,30.0,557.0,324.84,230.33
2016,10,26,13,30,93.0,322.0,1.8,30.0,386.0,269.15,197.42
2016,10,26,13,45,205.0,303.5,1.8,30.0,437.5,265.81,190.62
2016,10,26,14,0,317.0,285.0,1.8,30.0,489.0,247.84,172.07
2016,10,26,14,15,320.5,267.0,1.8,30.0,464.5,211.09,145.65
2016,10,26,14,30,324.0,249.0,1.8,30.0,440.0,174.34,123.83
2016,10,26,14,45,549.5,171.0,1.8,30.0,468.5,112.17,86.81
2016,10,26,15,0,775.0,93.0,1.8,30.0,497.0,72.1,54.32
2016,10,26,15,15,751.5,89.5,1.75,29.5,453.0,70.45,53.27
2016,10,26,15,30,728.0,86.0,1.7,29.0,409.0,62.97,47.33
2016,10,26,15,45,696.5,81.0,1.7,29.0,361.0,60.3,45.24
2016,10,26,16,0,665.0,76.0,1.7,29.0,313.0,57.57,43.06
2016,10,26,16,15,616.5,70.0,1.45,28.0,262.0,53.88,40.19
2016,10,26,16,30,568.0,64.0,1.2,27.0,211.0,50.17,37.15
2016,10,26,16,45,494.5,55.0,1.0,26.5,161.5,43.82,31.61
2016,10,26,17,0,421.0,46.0,0.8,26.0,112.0,37.38,25.76
2016,10,26,17,15,293.0,33.0,0.85,25.5,70.0,27.12,16.08
2016,10,26,17,30,165.0,20.0,0.9,25.0,28.0,15.63,0.0
2016,10,26,17,45,82.5,10.0,0.95,24.5,14.0,8.54,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,56.5,10.5,0.8,17.5,13.0,47.64,0.0
2016,10,27,7,0,113.0,21.0,0.8,18.0,26.0,136.8,0.0
2016,10,27,7,15,233.0,36.5,0.85,18.5,67.0,264.57,203.23
2016,10,27,7,30,353.0,52.0,0.9,19.0,108.0,377.12,301.66
2016,10,27,7,45,437.0,61.5,0.95,20.0,157.0,462.36,370.11
2016,10,27,8,0,521.0,71.0,1.0,21.0,206.0,547.88,434.72
2016,10,27,8,15,572.0,78.0,0.85,22.0,256.5,603.47,472.24
2016,10,27,8,30,623.0,85.0,0.7,23.0,307.0,657.53,506.22
2016,10,27,8,45,663.0,89.5,0.6,24.0,356.0,697.3,528.83
2016,10,27,9,0,703.0,94.0,0.5,25.0,405.0,734.47,548.62
2016,10,27,9,15,728.0,98.0,0.55,25.5,449.5,755.45,560.3
2016,10,27,9,30,753.0,102.0,0.6,26.0,494.0,773.14,569.89
2016,10,27,9,45,772.5,104.5,0.7,26.5,533.0,777.07,571.23
2016,10,27,10,0,792.0,107.0,0.8,27.0,572.0,781.8,573.33
2016,10,27,10,15,805.5,109.5,1.0,27.5,604.5,777.91,571.13
2016,10,27,10,30,819.0,112.0,1.2,28.0,637.0,770.26,566.37
2016,10,27,10,45,502.5,220.0,1.4,28.5,546.5,613.96,455.56
2016,10,27,11,0,186.0,328.0,1.6,29.0,456.0,444.74,331.06
2016,10,27,11,15,237.0,329.5,1.7,29.0,496.5,468.45,349.38
2016,10,27,11,30,288.0,331.0,1.8,29.0,537.0,496.88,369.39
2016,10,27,11,45,589.5,215.5,1.95,29.5,642.0,573.73,425.61
2016,10,27,12,0,891.0,100.0,2.1,30.0,747.0,611.74,451.61
2016,10,27,12,15,535.5,227.5,2.15,30.0,616.5,487.76,359.54
2016,10,27,12,30,180.0,355.0,2.2,30.0,486.0,378.8,279.54
2016,10,27,12,45,535.0,226.5,2.25,30.0,608.5,421.42,307.7
2016,10,27,13,0,890.0,98.0,2.3,30.0,731.0,429.37,304.97
2016,10,27,13,15,885.0,97.5,2.3,30.0,714.0,377.49,260.82
2016,10,27,13,30,880.0,97.0,2.3,30.0,697.0,324.6,215.57
2016,10,27,13,45,873.0,95.0,2.35,30.0,672.5,269.4,169.0
2016,10,27,14,0,866.0,93.0,2.4,30.0,648.0,213.92,124.37
2016,10,27,14,15,854.5,91.5,2.4,30.0,615.5,150.54,79.58
2016,10,27,14,30,843.0,90.0,2.4,30.0,583.0,94.77,52.97
2016,10,27,14,45,821.0,89.5,2.45,30.0,542.5,69.35,51.96
2016,10,27,15,0,799.0,89.0,2.5,30.0,502.0,69.7,52.42
2016,10,27,15,15,776.0,85.5,2.5,29.5,457.5,67.93,51.22
2016,10,27,15,30,753.0,82.0,2.5,29.0,413.0,66.15,50.01
2016,10,27,15,45,721.0,77.5,2.5,29.0,364.0,63.46,47.91
2016,10,27,16,0,689.0,73.0,2.5,29.0,315.0,55.69,41.49
2016,10,27,16,15,640.5,67.0,2.15,28.0,264.0,51.89,38.51
2016,10,27,16,30,592.0,61.0,1.8,27.0,213.0,48.05,35.35
2016,10,27,16,45,517.0,52.5,1.5,26.5,162.5,41.98,30.03
2016,10,27,17,0,442.0,44.0,1.2,26.0,112.0,35.85,24.43
2016,10,27,17,15,311.5,31.0,1.2,25.0,69.5,25.49,14.63
2016,10,27,17,30,181.0,18.0,1.2,24.0,27.0,14.92,0.0
2016,10,27,17,45,90.5,9.0,1.2,23.0,13.5,7.68,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,107.0,9.5,0.35,16.5,14.5,81.09,0.0
2016,10,28,7,0,214.0,19.0,0.4,17.0,29.0,204.35,0.0
2016,10,28,7,15,348.0,30.5,0.45,17.5,73.0,342.19,259.94
2016,10,28,7,30,482.0,42.0,0.5,18.0,117.0,464.57,366.01
2016,10,28,7,45,562.0,49.0,0.6,18.5,169.0,543.94,429.64
2016,10,28,8,0,642.0,56.0,0.7,19.0,221.0,624.25,490.41
2016,10,28,8,15,689.0,61.5,0.9,20.0,273.5,670.14,523.6
2016,10,28,8,30,736.0,67.0,1.1,21.0,326.0,720.67,558.66
2016,10,28,8,45,768.0,70.5,1.3,22.0,375.5,753.79,580.15
2016,10,28,9,0,800.0,74.0,1.5,23.0,425.0,783.91,599.0
2016,10,28,9,15,821.5,77.0,1.7,23.5,470.0,801.3,609.82
2016,10,28,9,30,843.0,80.0,1.9,24.0,515.0,815.12,618.16
2016,10,28,9,45,858.0,82.5,2.1,25.0,554.5,819.23,618.59
2016,10,28,10,0,873.0,85.0,2.3,26.0,594.0,812.08,611.39
2016,10,28,10,15,883.5,86.5,2.3,26.0,626.5,804.25,604.82
2016,10,28,10,30,894.0,88.0,2.3,26.0,659.0,792.7,595.88
2016,10,28,10,45,478.5,196.5,2.35,26.5,503.5,571.1,434.21
2016,10,28,11,0,63.0,305.0,2.4,27.0,348.0,322.35,243.87
2016,10,28,11,15,181.5,316.0,2.35,27.5,443.5,417.1,315.88
2016,10,28,11,30,300.0,327.0,2.3,28.0,539.0,500.13,375.27
2016,10,28,11,45,612.5,209.0,2.3,28.5,649.0,580.31,433.5
2016,10,28,12,0,925.0,91.0,2.3,29.0,759.0,620.3,460.28
2016,10,28,12,15,621.0,211.0,2.25,29.0,659.5,520.21,384.34
2016,10,28,12,30,317.0,331.0,2.2,29.0,560.0,427.81,315.77
2016,10,28,12,45,362.0,314.5,2.2,29.0,573.0,411.0,301.92
2016,10,28,13,0,407.0,298.0,2.2,29.0,586.0,389.72,283.54
2016,10,28,13,15,656.5,193.5,2.15,29.0,645.0,366.62,258.44
2016,10,28,13,30,906.0,89.0,2.1,29.0,704.0,323.3,214.24
2016,10,28,13,45,896.5,88.0,2.1,29.5,678.0,267.08,166.36
2016,10,28,14,0,887.0,87.0,2.1,30.0,652.0,210.78,121.01
2016,10,28,14,15,875.5,85.5,2.05,29.5,619.0,154.09,82.05
2016,10,28,14,30,864.0,84.0,2.0,29.0,586.0,98.01,56.47
2016,10,28,14,45,846.5,82.0,2.0,29.0,546.0,64.68,48.32
2016,10,28,15,0,829.0,80.0,2.0,29.0,506.0,63.83,47.78
2016,10,28,15,15,806.5,77.0,1.95,28.5,460.5,62.19,46.67
2016,10,28,15,30,784.0,74.0,1.9,28.0,415.0,60.55,45.54
2016,10,28,15,45,750.5,70.5,1.9,28.0,365.5,58.38,43.85
2016,10,28,16,0,717.0,67.0,1.9,28.0,316.0,56.23,42.14
2016,10,28,16,15,669.0,61.5,1.65,27.5,264.5,48.03,35.32
2016,10,28,16,30,621.0,56.0,1.4,27.0,213.0,44.38,32.23
2016,10,28,16,45,543.0,48.5,1.15,26.5,162.0,38.92,27.43
2016,10,28,17,0,465.0,41.0,0.9,26.0,111.0,33.46,22.39
2016,10,28,17,15,327.5,29.0,0.9,25.0,68.5,23.85,13.14
2016,10,28,17,30,190.0,17.0,0.9,24.0,26.0,14.09,0.0
2016,10,28,17,45,95.0,8.5,0.95,23.5,13.0,7.26,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,75.5,9.5,0.4,17.5,13.0,8.11,0.0
2016,10,29,7,0,151.0,19.0,0.4,18.0,26.0,157.49,0.0
2016,10,29,7,15,288.0,32.0,0.55,18.5,68.0,298.34,224.93
2016,10,29,7,30,425.0,45.0,0.7,19.0,110.0,422.99,334.79
2016,10,29,7,45,510.0,53.0,0.85,20.0,161.0,506.72,401.94
2016,10,29,8,0,595.0,61.0,1.0,21.0,212.0,591.37,466.07
2016,10,29,8,15,644.5,66.5,1.2,21.5,263.0,644.03,505.19
2016,10,29,8,30,694.0,72.0,1.4,22.0,314.0,695.18,541.78
2016,10,29,8,45,364.5,121.5,1.65,23.0,250.0,475.14,376.56
2016,10,29,9,0,35.0,171.0,1.9,24.0,186.0,204.1,159.5
2016,10,29,9,15,98.0,200.0,1.95,24.5,249.0,284.98,224.5
2016,10,29,9,30,161.0,229.0,2.0,25.0,312.0,380.39,297.19
2016,10,29,9,45,235.5,239.0,2.1,25.5,370.5,444.16,344.79
2016,10,29,10,0,310.0,249.0,2.2,26.0,429.0,521.41,400.84
2016,10,29,10,15,335.5,259.0,2.2,26.5,463.5,539.96,412.19
2016,10,29,10,30,361.0,269.0,2.2,27.0,498.0,555.97,421.88
2016,10,29,10,45,626.0,181.0,2.25,27.5,596.5,669.99,505.31
2016,10,29,11,0,891.0,93.0,2.3,28.0,695.0,740.22,554.91
2016,10,29,11,15,895.5,94.0,2.3,28.0,712.0,713.41,533.9
2016,10,29,11,30,900.0,95.0,2.3,28.0,729.0,683.34,510.91
2016,10,29,11,45,905.5,93.5,2.35,28.5,738.0,648.39,483.4
2016,10,29,12,0,911.0,92.0,2.4,29.0,747.0,610.43,453.21
2016,10,29,12,15,911.0,92.0,2.4,29.0,746.5,568.02,419.79
2016,10,29,12,30,911.0,92.0,2.4,29.0,746.0,523.27,383.77
2016,10,29,12,45,908.5,91.5,2.45,29.5,737.0,474.87,343.52
2016,10,29,13,0,906.0,91.0,2.5,30.0,728.0,424.77,301.03
2016,10,29,13,15,901.0,90.0,2.55,30.0,710.5,371.96,256.25
2016,10,29,13,30,896.0,89.0,2.6,30.0,693.0,318.14,210.11
2016,10,29,13,45,888.0,87.5,2.65,30.0,668.0,262.53,163.13
2016,10,29,14,0,880.0,86.0,2.7,30.0,643.0,206.7,118.43
2016,10,29,14,15,868.5,84.5,2.7,30.0,610.0,150.53,79.91
2016,10,29,14,30,857.0,83.0,2.7,30.0,577.0,94.98,55.14
2016,10,29,14,45,831.5,84.0,2.7,30.0,536.5,65.91,49.16
2016,10,29,15,0,806.0,85.0,2.7,30.0,496.0,67.15,50.35
2016,10,29,15,15,782.5,81.5,2.65,29.5,451.0,65.26,49.04
2016,10,29,15,30,759.0,78.0,2.6,29.0,406.0,63.36,47.71
2016,10,29,15,45,724.5,74.0,2.6,29.0,357.0,60.93,45.81
2016,10,29,16,0,690.0,70.0,2.6,29.0,308.0,53.66,39.8
2016,10,29,16,15,640.0,64.5,2.25,28.0,257.0,50.14,37.03
2016,10,29,16,30,590.0,59.0,1.9,27.0,206.0,46.62,34.11
2016,10,29,16,45,509.5,50.5,1.55,26.5,156.0,40.46,28.69
2016,10,29,17,0,429.0,42.0,1.2,26.0,106.0,34.26,23.0
2016,10,29,17,15,289.0,29.5,1.15,25.0,64.5,24.27,13.23
2016,10,29,17,30,149.0,17.0,1.1,24.0,23.0,14.51,0.0
2016,10,29,17,45,74.5,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
