Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,10,30,793.0,108.0,3.4,21.0,527.0,680.75,536.55
2016,11,29,10,45,800.5,111.5,3.25,21.5,551.5,668.07,523.65
2016,11,29,11,0,808.0,115.0,3.1,22.0,576.0,652.04,508.25
2016,11,29,11,15,816.0,116.5,3.0,22.0,594.0,631.06,490.28
2016,11,29,11,30,824.0,118.0,2.9,22.0,612.0,606.84,469.67
2016,11,29,11,45,858.5,106.0,2.8,22.5,627.5,581.18,446.97
2016,11,29,12,0,893.0,94.0,2.7,23.0,643.0,549.61,419.32
2016,11,29,12,15,894.0,94.0,2.7,23.0,645.0,510.87,386.63
2016,11,29,12,30,895.0,94.0,2.7,23.0,647.0,469.77,351.33
2016,11,29,12,45,894.0,93.5,2.7,23.5,640.0,425.29,312.0
2016,11,29,13,0,893.0,93.0,2.7,24.0,633.0,378.97,270.56
2016,11,29,13,15,888.0,92.0,2.75,24.0,618.0,329.49,226.9
2016,11,29,13,30,883.0,91.0,2.8,24.0,603.0,274.51,179.1
2016,11,29,13,45,879.0,87.5,2.9,24.5,581.0,220.55,133.27
2016,11,29,14,0,875.0,84.0,3.0,25.0,559.0,166.04,91.4
2016,11,29,14,15,862.5,82.0,3.05,24.5,528.5,111.73,59.59
2016,11,29,14,30,850.0,80.0,3.1,24.0,498.0,64.6,49.54
2016,11,29,14,45,839.0,75.5,3.2,24.0,462.0,61.8,47.31
2016,11,29,15,0,828.0,71.0,3.3,24.0,426.0,58.93,44.98
2016,11,29,15,15,802.0,68.0,3.0,23.5,383.5,56.97,43.5
2016,11,29,15,30,776.0,65.0,2.7,23.0,341.0,55.02,42.01
2016,11,29,15,45,739.0,60.5,2.45,22.5,294.5,51.75,39.33
2016,11,29,16,0,702.0,56.0,2.2,22.0,248.0,48.47,36.55
2016,11,29,16,15,641.0,50.5,2.05,21.0,199.5,44.15,32.82
2016,11,29,16,30,580.0,45.0,1.9,20.0,151.0,36.6,26.1
2016,11,29,16,45,473.0,36.5,1.75,19.0,105.5,29.92,19.93
2016,11,29,17,0,366.0,28.0,1.6,18.0,60.0,23.27,12.47
2016,11,29,17,15,183.0,14.0,1.6,17.5,30.0,11.95,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,153.5,9.5,4.05,7.5,18.5,107.07,0.0
2016,11,30,7,30,307.0,19.0,4.2,8.0,37.0,250.33,42.33
2016,11,30,7,45,441.0,28.0,4.35,8.5,81.0,372.34,300.56
2016,11,30,8,0,575.0,37.0,4.5,9.0,125.0,484.4,406.28
2016,11,30,8,15,645.0,43.0,4.7,9.5,174.5,549.41,464.67
2016,11,30,8,30,715.0,49.0,4.9,10.0,224.0,613.35,519.05
2016,11,30,8,45,763.0,52.0,5.15,11.0,273.5,655.61,552.78
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,695.28,582.88
2016,11,30,9,15,840.5,58.0,5.35,12.5,368.5,711.36,593.31
2016,11,30,9,30,870.0,61.0,5.3,13.0,414.0,731.04,606.13
2016,11,30,9,45,894.0,62.0,5.3,13.5,455.0,740.64,611.01
2016,11,30,10,0,918.0,63.0,5.3,14.0,496.0,746.59,613.07
2016,11,30,10,15,932.5,64.5,5.15,14.5,530.0,742.51,606.83
2016,11,30,10,30,947.0,66.0,5.0,15.0,564.0,734.6,597.85
2016,11,30,10,45,960.0,66.0,4.9,15.5,591.5,720.09,583.4
2016,11,30,11,0,973.0,66.0,4.8,16.0,619.0,701.74,565.51
2016,11,30,11,15,980.0,67.0,4.7,16.0,638.0,676.91,543.52
2016,11,30,11,30,987.0,68.0,4.6,16.0,657.0,648.51,518.49
2016,11,30,11,45,992.0,67.5,4.5,16.5,667.5,614.01,487.44
2016,11,30,12,0,997.0,67.0,4.4,17.0,678.0,576.32,453.46
2016,11,30,12,15,998.0,67.0,4.3,17.0,680.0,534.17,416.24
2016,11,30,12,30,999.0,67.0,4.2,17.0,682.0,489.39,376.12
2016,11,30,12,45,998.5,66.5,4.1,17.5,675.0,441.14,331.79
2016,11,30,13,0,998.0,66.0,4.0,18.0,668.0,390.79,285.07
2016,11,30,13,15,993.5,65.5,3.95,18.0,652.0,337.4,236.15
2016,11,30,13,30,989.0,65.0,3.9,18.0,636.0,282.72,186.41
2016,11,30,13,45,981.5,63.5,3.85,18.0,612.5,225.65,136.71
2016,11,30,14,0,974.0,62.0,3.8,18.0,589.0,168.11,91.59
2016,11,30,14,15,962.5,61.0,3.75,18.0,557.5,110.43,57.06
2016,11,30,14,30,951.0,60.0,3.7,18.0,526.0,59.64,46.49
2016,11,30,14,45,932.0,59.5,3.65,18.0,487.5,58.75,45.87
2016,11,30,15,0,913.0,59.0,3.6,18.0,449.0,57.82,45.17
2016,11,30,15,15,889.0,56.5,3.35,17.5,405.0,55.33,43.18
2016,11,30,15,30,865.0,54.0,3.1,17.0,361.0,52.74,41.08
2016,11,30,15,45,829.5,51.0,2.85,16.5,312.5,49.58,38.42
2016,11,30,16,0,794.0,48.0,2.6,16.0,264.0,42.51,32.22
2016,11,30,16,15,737.5,43.5,2.25,15.0,213.5,38.74,28.88
2016,11,30,16,30,681.0,39.0,1.9,14.0,163.0,35.01,25.41
2016,11,30,16,45,581.5,32.0,1.6,13.0,114.5,28.87,19.58
2016,11,30,17,0,482.0,25.0,1.3,12.0,66.0,22.79,12.48
2016,11,30,17,15,241.0,12.5,1.3,11.5,33.0,10.67,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,146.0,9.5,1.5,4.5,17.5,101.95,0.0
2016,12,1,7,30,292.0,19.0,1.8,5.0,35.0,246.26,6.74
2016,12,1,7,45,413.0,29.5,2.1,6.0,77.5,363.26,291.14
2016,12,1,8,0,534.0,40.0,2.4,7.0,120.0,465.82,389.5
2016,12,1,8,15,605.0,46.5,2.35,7.5,168.5,523.0,440.23
2016,12,1,8,30,676.0,53.0,2.3,8.0,217.0,588.07,493.84
2016,12,1,8,45,717.0,58.5,2.3,9.0,264.5,628.18,524.31
2016,12,1,9,0,758.0,64.0,2.3,10.0,312.0,665.7,551.13
2016,12,1,9,15,787.5,67.5,2.45,11.0,356.0,689.32,567.0
2016,12,1,9,30,817.0,71.0,2.6,12.0,400.0,709.61,579.87
2016,12,1,9,45,836.0,74.0,2.8,13.0,438.5,718.05,583.75
2016,12,1,10,0,855.0,77.0,3.0,14.0,477.0,722.85,584.88
2016,12,1,10,15,869.0,79.0,3.1,14.5,510.0,719.19,580.29
2016,12,1,10,30,883.0,81.0,3.2,15.0,543.0,711.81,572.52
2016,12,1,10,45,892.5,82.5,3.35,16.0,568.5,692.37,554.52
2016,12,1,11,0,902.0,84.0,3.5,17.0,594.0,674.71,537.59
2016,12,1,11,15,908.0,85.0,3.4,17.0,611.5,650.87,516.9
2016,12,1,11,30,914.0,86.0,3.3,17.0,629.0,623.75,493.46
2016,12,1,11,45,918.5,85.5,3.2,17.5,639.0,591.17,464.62
2016,12,1,12,0,923.0,85.0,3.1,18.0,649.0,555.65,433.09
2016,12,1,12,15,923.0,85.0,3.05,18.0,650.5,515.65,398.47
2016,12,1,12,30,923.0,85.0,3.0,18.0,652.0,473.31,361.21
2016,12,1,12,45,920.5,85.0,3.0,18.5,644.5,427.83,320.13
2016,12,1,13,0,918.0,85.0,3.0,19.0,637.0,380.58,276.94
2016,12,1,13,15,814.0,110.0,2.95,19.0,591.0,320.26,226.64
2016,12,1,13,30,710.0,135.0,2.9,19.0,545.0,265.65,182.27
2016,12,1,13,45,568.0,170.5,2.85,19.5,490.5,222.86,151.02
2016,12,1,14,0,426.0,206.0,2.8,20.0,436.0,192.99,133.62
2016,12,1,14,15,643.5,142.0,2.75,19.5,467.0,135.75,86.7
2016,12,1,14,30,861.0,78.0,2.7,19.0,498.0,63.36,49.5
2016,12,1,14,45,650.5,113.0,2.7,19.0,416.5,80.25,64.29
2016,12,1,15,0,440.0,148.0,2.7,19.0,335.0,101.58,82.82
2016,12,1,15,15,605.0,107.5,2.5,18.5,337.0,79.12,63.68
2016,12,1,15,30,770.0,67.0,2.3,18.0,339.0,56.59,44.27
2016,12,1,15,45,732.0,62.5,2.1,18.0,293.0,53.36,41.51
2016,12,1,16,0,694.0,58.0,1.9,18.0,247.0,50.14,38.65
2016,12,1,16,15,633.0,52.0,1.7,16.5,198.5,41.73,31.33
2016,12,1,16,30,572.0,46.0,1.5,15.0,150.0,37.4,27.4
2016,12,1,16,45,467.5,37.0,1.35,14.0,104.5,30.34,20.77
2016,12,1,17,0,363.0,28.0,1.2,13.0,59.0,23.27,12.78
2016,12,1,17,15,181.5,14.0,1.2,12.5,29.5,11.95,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.75,9.0,8.5,7.26,0.0
2016,12,2,7,30,0.0,17.0,2.9,9.0,17.0,15.16,0.0
2016,12,2,7,45,30.0,36.0,3.05,9.5,40.5,66.95,48.84
2016,12,2,8,0,60.0,55.0,3.2,10.0,64.0,121.36,98.53
2016,12,2,8,15,79.0,76.0,3.25,10.5,92.0,158.66,131.99
2016,12,2,8,30,98.0,97.0,3.3,11.0,120.0,194.81,163.69
2016,12,2,8,45,115.0,115.5,3.4,11.5,148.0,224.96,189.49
2016,12,2,9,0,132.0,134.0,3.5,12.0,176.0,254.59,214.16
2016,12,2,9,15,206.0,147.5,3.6,12.5,224.5,319.19,268.47
2016,12,2,9,30,280.0,161.0,3.7,13.0,273.0,397.75,332.29
2016,12,2,9,45,162.5,176.0,3.8,14.0,243.0,306.86,254.04
2016,12,2,10,0,45.0,191.0,3.9,15.0,213.0,218.52,177.81
2016,12,2,10,15,196.5,202.5,4.0,15.5,304.0,345.26,283.15
2016,12,2,10,30,348.0,214.0,4.1,16.0,395.0,465.42,378.65
2016,12,2,10,45,247.5,238.0,4.25,16.5,370.0,409.67,331.07
2016,12,2,11,0,147.0,262.0,4.4,17.0,345.0,345.62,277.76
2016,12,2,11,15,75.0,221.5,4.35,17.0,264.0,243.79,195.29
2016,12,2,11,30,3.0,181.0,4.3,17.0,183.0,154.47,121.94
2016,12,2,11,45,4.0,186.0,4.3,17.5,188.5,158.3,124.84
2016,12,2,12,0,5.0,191.0,4.3,18.0,194.0,161.97,127.48
2016,12,2,12,15,2.5,161.0,4.3,17.5,162.5,134.88,105.67
2016,12,2,12,30,0.0,131.0,4.3,17.0,131.0,108.64,84.45
2016,12,2,12,45,0.0,117.5,4.3,17.0,117.5,97.4,75.26
2016,12,2,13,0,0.0,104.0,4.3,17.0,104.0,86.3,66.17
2016,12,2,13,15,7.0,155.5,4.3,17.0,159.5,128.98,101.09
2016,12,2,13,30,14.0,207.0,4.3,17.0,215.0,168.19,132.79
2016,12,2,13,45,7.0,136.0,4.35,17.0,140.0,111.97,87.19
2016,12,2,14,0,0.0,65.0,4.4,17.0,65.0,53.92,39.56
2016,12,2,14,15,0.0,94.0,4.45,16.5,94.0,77.72,59.64
2016,12,2,14,30,0.0,123.0,4.5,16.0,123.0,98.95,81.21
2016,12,2,14,45,0.0,104.0,4.6,16.0,104.0,84.67,68.92
2016,12,2,15,0,0.0,85.0,4.7,16.0,85.0,70.08,56.31
2016,12,2,15,15,0.0,76.0,4.55,15.5,76.0,62.91,50.23
2016,12,2,15,30,0.0,67.0,4.4,15.0,67.0,55.54,43.9
2016,12,2,15,45,0.0,57.5,4.3,15.0,57.5,47.61,36.9
2016,12,2,16,0,0.0,48.0,4.2,15.0,48.0,39.7,29.83
2016,12,2,16,15,0.0,38.5,4.1,14.5,38.5,31.8,22.75
2016,12,2,16,30,0.0,29.0,4.0,14.0,29.0,23.92,15.57
2016,12,2,16,45,0.0,20.0,3.9,14.0,20.0,16.47,8.68
2016,12,2,17,0,0.0,11.0,3.8,14.0,11.0,9.04,1.46
2016,12,2,17,15,0.0,5.5,3.85,13.5,5.5,4.69,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.0,4.55,8.0,1.0,0.82,0.0
2016,12,3,8,0,0.0,2.0,4.5,8.0,2.0,1.64,0.0
2016,12,3,8,15,0.0,2.5,4.45,8.0,2.5,2.05,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.46,0.0
2016,12,3,8,45,0.0,4.0,4.35,8.5,4.0,3.28,0.0
2016,12,3,9,0,0.0,5.0,4.3,9.0,5.0,4.11,0.0
2016,12,3,9,15,0.0,32.0,4.35,9.0,32.0,26.41,17.48
2016,12,3,9,30,0.0,59.0,4.4,9.0,59.0,48.86,36.98
2016,12,3,9,45,10.5,118.0,4.5,9.0,123.0,109.75,89.7
2016,12,3,10,0,21.0,177.0,4.6,9.0,187.0,173.91,144.24
2016,12,3,10,15,10.5,98.0,4.65,9.0,103.0,89.51,71.89
2016,12,3,10,30,0.0,19.0,4.7,9.0,19.0,15.69,7.95
2016,12,3,10,45,0.0,62.0,4.8,9.0,62.0,51.42,38.76
2016,12,3,11,0,0.0,105.0,4.9,9.0,105.0,87.73,69.74
2016,12,3,11,15,0.0,59.5,5.05,9.0,59.5,49.36,36.85
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,11.58,4.33
2016,12,3,11,45,13.5,126.5,5.4,9.5,134.5,112.93,90.93
2016,12,3,12,0,27.0,239.0,5.6,10.0,255.0,213.53,174.67
2016,12,3,12,15,13.5,126.5,5.6,10.0,134.5,111.45,89.15
2016,12,3,12,30,0.0,14.0,5.6,10.0,14.0,11.58,4.28
2016,12,3,12,45,0.0,14.0,5.65,10.0,14.0,11.58,4.29
2016,12,3,13,0,0.0,14.0,5.7,10.0,14.0,11.58,4.29
2016,12,3,13,15,0.0,80.0,5.6,10.0,80.0,66.49,51.29
2016,12,3,13,30,0.0,146.0,5.5,10.0,146.0,119.02,95.87
2016,12,3,13,45,0.0,131.0,5.4,10.0,131.0,106.91,85.72
2016,12,3,14,0,0.0,116.0,5.3,10.0,116.0,94.95,75.71
2016,12,3,14,15,0.0,91.5,5.15,10.0,91.5,75.77,59.51
2016,12,3,14,30,0.0,67.0,5.0,10.0,67.0,55.56,44.4
2016,12,3,14,45,0.0,44.5,4.9,10.0,44.5,36.81,27.64
2016,12,3,15,0,0.0,22.0,4.8,10.0,22.0,18.15,10.82
2016,12,3,15,15,0.0,19.5,4.4,10.0,19.5,16.07,8.98
2016,12,3,15,30,0.0,17.0,4.0,10.0,17.0,14.0,7.12
2016,12,3,15,45,0.0,15.0,3.6,10.0,15.0,12.34,5.62
2016,12,3,16,0,0.0,13.0,3.2,10.0,13.0,10.69,4.1
2016,12,3,16,15,0.0,10.0,2.9,9.5,10.0,8.21,1.83
2016,12,3,16,30,0.0,7.0,2.6,9.0,7.0,5.74,0.0
2016,12,3,16,45,0.0,5.0,2.35,9.0,5.0,4.1,0.0
2016,12,3,17,0,0.0,3.0,2.1,9.0,3.0,2.46,0.0
2016,12,3,17,15,0.0,1.5,1.85,9.0,1.5,1.28,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.5,4.05,9.0,2.5,2.13,0.0
2016,12,4,7,30,0.0,5.0,4.1,9.0,5.0,4.1,0.0
2016,12,4,7,45,0.0,14.0,4.2,9.0,14.0,11.52,3.44
2016,12,4,8,0,0.0,23.0,4.3,9.0,23.0,18.96,10.49
2016,12,4,8,15,0.0,33.5,4.45,9.0,33.5,27.66,18.31
2016,12,4,8,30,0.0,44.0,4.6,9.0,44.0,36.38,26.1
2016,12,4,8,45,0.0,55.5,4.75,9.5,55.5,45.95,34.48
2016,12,4,9,0,0.0,67.0,4.9,10.0,67.0,55.95,43.1
2016,12,4,9,15,0.0,36.5,5.1,10.0,36.5,30.14,20.63
2016,12,4,9,30,0.0,6.0,5.3,10.0,6.0,4.94,0.0
2016,12,4,9,45,0.0,15.0,5.5,10.0,15.0,12.37,5.1
2016,12,4,10,0,0.0,24.0,5.7,10.0,24.0,19.81,11.54
2016,12,4,10,15,0.0,40.0,5.35,10.0,40.0,33.09,22.97
2016,12,4,10,30,0.0,56.0,5.0,10.0,56.0,46.41,34.38
2016,12,4,10,45,0.0,45.5,4.65,10.5,45.5,37.68,26.76
2016,12,4,11,0,0.0,35.0,4.3,11.0,35.0,28.97,19.21
2016,12,4,11,15,59.0,155.0,4.4,11.0,190.0,172.44,141.32
2016,12,4,11,30,118.0,275.0,4.5,11.0,345.0,312.62,256.25
2016,12,4,11,45,74.0,259.0,4.65,11.0,303.0,265.8,216.94
2016,12,4,12,0,30.0,243.0,4.8,11.0,261.0,223.17,181.55
2016,12,4,12,15,19.0,221.5,5.05,11.0,233.0,192.58,156.28
2016,12,4,12,30,8.0,200.0,5.3,11.0,205.0,168.29,136.2
2016,12,4,12,45,4.0,167.5,5.55,11.0,170.0,139.35,112.18
2016,12,4,13,0,0.0,135.0,5.8,11.0,135.0,111.29,88.82
2016,12,4,13,15,0.0,133.5,5.75,11.0,133.5,109.74,87.6
2016,12,4,13,30,0.0,132.0,5.7,11.0,132.0,108.15,86.35
2016,12,4,13,45,4.0,158.0,5.7,11.0,160.0,128.07,103.06
2016,12,4,14,0,8.0,184.0,5.7,11.0,188.0,145.87,117.99
2016,12,4,14,15,4.0,117.0,5.45,11.0,119.0,95.48,75.87
2016,12,4,14,30,0.0,50.0,5.2,11.0,50.0,41.4,31.55
2016,12,4,14,45,0.0,87.5,4.95,11.0,87.5,72.26,59.27
2016,12,4,15,0,0.0,125.0,4.7,11.0,125.0,99.17,83.39
2016,12,4,15,15,0.0,112.0,4.55,11.0,112.0,89.29,74.74
2016,12,4,15,30,0.0,99.0,4.4,11.0,99.0,79.31,65.95
2016,12,4,15,45,0.0,85.0,4.25,11.0,85.0,68.5,56.32
2016,12,4,16,0,0.0,71.0,4.1,11.0,71.0,57.59,46.47
2016,12,4,16,15,0.0,56.5,4.0,10.5,56.5,46.2,36.14
2016,12,4,16,30,0.0,42.0,3.9,10.0,42.0,34.7,25.54
2016,12,4,16,45,0.0,29.0,3.8,10.0,29.0,23.95,15.48
2016,12,4,17,0,0.0,16.0,3.7,10.0,16.0,13.18,4.89
2016,12,4,17,15,0.0,8.0,3.75,10.0,8.0,6.83,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.9,7.0,0.5,0.43,0.0
2016,12,5,7,30,0.0,1.0,2.9,7.0,1.0,0.82,0.0
2016,12,5,7,45,0.0,3.5,2.9,7.5,3.5,2.87,0.0
2016,12,5,8,0,0.0,6.0,2.9,8.0,6.0,4.92,0.0
2016,12,5,8,15,0.0,9.0,2.8,8.0,9.0,7.39,0.78
2016,12,5,8,30,0.0,12.0,2.7,8.0,12.0,9.86,3.01
2016,12,5,8,45,0.0,15.0,2.65,8.5,15.0,12.34,5.2
2016,12,5,9,0,0.0,18.0,2.6,9.0,18.0,14.82,7.37
2016,12,5,9,15,0.0,64.0,2.6,9.0,64.0,53.03,40.73
2016,12,5,9,30,0.0,110.0,2.6,9.0,110.0,95.94,77.66
2016,12,5,9,45,0.0,121.5,2.6,9.5,121.5,105.69,85.61
2016,12,5,10,0,0.0,133.0,2.6,10.0,133.0,115.39,93.46
2016,12,5,10,15,36.5,179.0,2.6,10.0,198.0,194.91,160.99
2016,12,5,10,30,73.0,225.0,2.6,10.0,263.0,263.76,217.89
2016,12,5,10,45,36.5,195.5,2.6,10.0,215.0,203.66,167.06
2016,12,5,11,0,0.0,166.0,2.6,10.0,167.0,141.48,114.46
2016,12,5,11,15,0.0,149.0,2.6,10.0,149.5,125.68,101.21
2016,12,5,11,30,0.0,132.0,2.6,10.0,132.0,110.55,88.44
2016,12,5,11,45,3.0,162.0,2.65,10.5,164.0,137.36,110.67
2016,12,5,12,0,6.0,192.0,2.7,11.0,196.0,163.39,131.93
2016,12,5,12,15,12.0,208.0,2.7,11.0,215.5,178.2,144.0
2016,12,5,12,30,18.0,224.0,2.7,11.0,235.0,191.96,155.13
2016,12,5,12,45,25.5,233.0,2.7,11.0,249.0,199.55,161.1
2016,12,5,13,0,33.0,242.0,2.7,11.0,263.0,204.89,165.14
2016,12,5,13,15,16.5,146.5,2.75,11.0,157.0,124.61,99.23
2016,12,5,13,30,0.0,51.0,2.8,11.0,51.0,42.28,30.53
2016,12,5,13,45,0.0,107.0,2.9,11.5,107.0,88.27,69.54
2016,12,5,14,0,0.0,163.0,3.0,12.0,163.0,129.92,104.38
2016,12,5,14,15,363.5,138.0,3.0,12.0,314.5,115.82,81.04
2016,12,5,14,30,727.0,113.0,3.0,12.0,466.0,80.02,65.71
2016,12,5,14,45,363.5,113.0,3.0,12.0,289.5,77.01,63.23
2016,12,5,15,0,0.0,113.0,3.0,12.0,113.0,90.69,75.51
2016,12,5,15,15,0.0,101.5,2.85,12.0,101.5,81.81,67.77
2016,12,5,15,30,0.0,90.0,2.7,12.0,90.0,72.85,59.91
2016,12,5,15,45,290.5,81.5,2.6,12.0,160.5,58.61,47.24
2016,12,5,16,0,581.0,73.0,2.5,12.0,231.0,57.06,45.83
2016,12,5,16,15,516.5,65.0,2.2,11.5,185.0,51.6,40.85
2016,12,5,16,30,452.0,57.0,1.9,11.0,139.0,46.12,35.65
2016,12,5,16,45,365.0,44.0,1.65,11.0,97.0,36.06,26.05
2016,12,5,17,0,278.0,31.0,1.4,11.0,55.0,25.76,14.92
2016,12,5,17,15,139.0,15.5,1.3,10.5,27.5,13.23,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,7,15,107.0,8.5,3.1,6.0,12.5,7.26,0.0
2016,12,6,7,30,214.0,17.0,3.2,6.0,25.0,154.45,0.0
2016,12,6,7,45,362.5,27.0,3.3,6.5,66.5,322.65,246.46
2016,12,6,8,0,511.0,37.0,3.4,7.0,108.0,441.26,369.08
2016,12,6,8,15,588.5,44.0,3.55,7.5,156.0,502.64,425.62
2016,12,6,8,30,666.0,51.0,3.7,8.0,204.0,572.47,485.36
2016,12,6,8,45,718.5,54.5,3.9,8.5,252.0,618.62,523.47
2016,12,6,9,0,771.0,58.0,4.1,9.0,300.0,662.22,557.96
2016,12,6,9,15,801.5,61.0,4.3,9.5,344.5,686.13,576.0
2016,12,6,9,30,832.0,64.0,4.5,10.0,389.0,706.8,590.98
2016,12,6,9,45,853.5,66.5,4.75,11.0,428.5,716.78,596.43
2016,12,6,10,0,875.0,69.0,5.0,12.0,468.0,717.09,594.24
2016,12,6,10,15,598.0,141.5,5.0,12.0,423.0,595.27,493.84
2016,12,6,10,30,321.0,214.0,5.0,12.0,378.0,446.56,369.85
2016,12,6,10,45,172.5,214.5,5.0,12.5,303.0,324.25,267.53
2016,12,6,11,0,24.0,215.0,5.0,13.0,228.0,201.5,163.5
2016,12,6,11,15,28.5,226.5,4.9,13.0,242.5,212.05,172.08
2016,12,6,11,30,33.0,238.0,4.8,13.0,257.0,229.57,186.14
2016,12,6,11,45,40.5,248.0,4.75,13.5,272.5,238.02,192.38
2016,12,6,12,0,48.0,258.0,4.7,14.0,288.0,245.41,197.68
2016,12,6,12,15,38.0,249.5,4.6,14.0,273.0,228.01,183.22
2016,12,6,12,30,28.0,241.0,4.5,14.0,258.0,209.94,168.35
2016,12,6,12,45,14.0,189.5,4.45,14.5,198.0,160.75,127.99
2016,12,6,13,0,0.0,138.0,4.4,15.0,138.0,113.7,89.38
2016,12,6,13,15,0.0,115.5,4.35,15.0,115.5,95.42,74.34
2016,12,6,13,30,0.0,93.0,4.3,15.0,93.0,77.27,59.32
2016,12,6,13,45,0.0,95.0,4.25,15.0,95.0,78.79,60.68
2016,12,6,14,0,0.0,97.0,4.2,15.0,97.0,80.23,61.98
2016,12,6,14,15,0.0,111.5,4.15,15.0,111.5,91.08,71.16
2016,12,6,14,30,0.0,126.0,4.1,15.0,126.0,101.06,83.36
2016,12,6,14,45,0.0,92.5,4.1,15.0,92.5,76.04,61.63
2016,12,6,15,0,0.0,59.0,4.1,15.0,59.0,48.86,37.81
2016,12,6,15,15,0.0,53.0,3.95,14.5,53.0,43.86,33.54
2016,12,6,15,30,0.0,47.0,3.8,14.0,47.0,38.86,29.21
2016,12,6,15,45,292.5,61.5,3.7,13.5,140.5,44.88,34.7
2016,12,6,16,0,585.0,76.0,3.6,13.0,234.0,59.54,47.86
2016,12,6,16,15,520.0,67.5,3.25,12.5,187.5,53.73,42.57
2016,12,6,16,30,455.0,59.0,2.9,12.0,141.0,47.88,37.05
2016,12,6,16,45,339.5,46.5,2.55,11.5,97.5,35.9,25.84
2016,12,6,17,0,224.0,34.0,2.2,11.0,54.0,26.35,15.41
2016,12,6,17,15,112.0,17.0,2.25,10.5,27.0,14.51,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,78.0,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,156.0,16.0,1.5,4.0,22.0,115.4,0.0
2016,12,7,7,45,284.0,29.0,1.75,4.5,60.0,270.8,203.96
2016,12,7,8,0,412.0,42.0,2.0,5.0,98.0,377.11,316.11
2016,12,7,8,15,490.5,51.0,1.9,5.5,143.5,448.1,380.07
2016,12,7,8,30,569.0,60.0,1.8,6.0,189.0,519.03,439.83
2016,12,7,8,45,284.5,70.0,1.75,7.0,134.5,318.14,272.36
2016,12,7,9,0,0.0,80.0,1.7,8.0,80.0,69.26,54.73
2016,12,7,9,15,364.5,81.5,1.7,8.5,223.0,384.42,329.09
2016,12,7,9,30,729.0,83.0,1.7,9.0,366.0,657.27,544.02
2016,12,7,9,45,364.5,86.5,1.7,10.0,228.0,379.17,317.83
2016,12,7,10,0,0.0,90.0,1.7,11.0,90.0,75.32,58.75
2016,12,7,10,15,0.0,124.5,1.6,11.0,124.5,106.37,85.3
2016,12,7,10,30,0.0,159.0,1.5,11.0,159.0,137.48,111.1
2016,12,7,10,45,1.0,166.5,1.45,11.5,167.0,143.8,115.87
2016,12,7,11,0,2.0,174.0,1.4,12.0,175.0,150.06,120.62
2016,12,7,11,15,1.0,159.5,1.3,12.5,160.0,135.55,108.21
2016,12,7,11,30,0.0,145.0,1.2,13.0,145.0,121.74,96.52
2016,12,7,11,45,0.0,147.0,1.15,13.5,147.0,123.01,97.32
2016,12,7,12,0,0.0,149.0,1.1,14.0,149.0,124.26,98.1
2016,12,7,12,15,8.5,185.0,1.0,14.0,190.5,157.61,125.21
2016,12,7,12,30,17.0,221.0,0.9,14.0,232.0,189.18,150.35
2016,12,7,12,45,70.5,249.5,0.8,14.0,292.0,230.07,181.78
2016,12,7,13,0,124.0,278.0,0.7,14.0,352.0,262.23,204.98
2016,12,7,13,15,114.5,270.0,0.6,14.0,337.0,242.65,188.64
2016,12,7,13,30,105.0,262.0,0.5,14.0,322.0,224.3,173.78
2016,12,7,13,45,224.5,241.5,0.45,14.5,363.5,218.62,163.55
2016,12,7,14,0,344.0,221.0,0.4,15.0,405.0,198.43,142.38
2016,12,7,14,15,178.5,198.5,0.55,15.0,294.0,153.51,115.93
2016,12,7,14,30,13.0,176.0,0.7,15.0,183.0,135.34,112.34
2016,12,7,14,45,6.5,156.5,0.85,15.0,160.0,121.49,100.84
2016,12,7,15,0,0.0,137.0,1.0,15.0,137.0,107.39,88.96
2016,12,7,15,15,0.0,123.0,1.05,15.0,123.0,96.9,80.07
2016,12,7,15,30,0.0,109.0,1.1,15.0,109.0,86.29,70.96
2016,12,7,15,45,270.0,94.5,1.2,15.0,167.5,70.46,57.13
2016,12,7,16,0,540.0,80.0,1.3,15.0,226.0,62.47,50.05
2016,12,7,16,15,475.5,70.5,1.2,14.0,180.5,55.97,44.31
2016,12,7,16,30,411.0,61.0,1.1,13.0,135.0,46.63,35.81
2016,12,7,16,45,315.5,47.0,1.05,12.5,93.5,36.17,26.01
2016,12,7,17,0,220.0,33.0,1.0,12.0,52.0,25.57,14.8
2016,12,7,17,15,110.0,16.5,1.1,11.5,26.0,14.08,0.0
2016,12,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,7.05,3.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,7.2,3.0,10.0,8.54,0.0
2016,12,8,7,45,12.0,28.5,7.35,3.0,30.0,43.1,27.37
2016,12,8,8,0,24.0,47.0,7.5,3.0,50.0,73.24,58.11
2016,12,8,8,15,38.5,67.5,7.65,3.0,75.0,106.25,88.8
2016,12,8,8,30,53.0,88.0,7.8,3.0,100.0,137.94,118.0
2016,12,8,8,45,65.5,108.0,8.0,3.5,126.0,166.62,143.83
2016,12,8,9,0,78.0,128.0,8.2,4.0,152.0,194.68,168.57
2016,12,8,9,15,87.5,145.5,8.25,4.0,176.5,216.55,187.68
2016,12,8,9,30,97.0,163.0,8.3,4.0,201.0,237.94,206.07
2016,12,8,9,45,112.5,181.0,8.35,4.5,229.0,277.28,239.36
2016,12,8,10,0,128.0,199.0,8.4,5.0,257.0,301.62,259.36
2016,12,8,10,15,310.5,186.5,8.35,5.0,340.5,421.14,364.02
2016,12,8,10,30,493.0,174.0,8.3,5.0,424.0,535.39,461.17
2016,12,8,10,45,487.5,188.5,8.3,5.5,446.5,530.44,454.02
2016,12,8,11,0,482.0,203.0,8.3,6.0,469.0,523.24,445.24
2016,12,8,11,15,241.0,184.0,8.25,6.0,317.0,328.22,278.7
2016,12,8,11,30,0.0,165.0,8.2,6.0,165.0,139.04,114.38
2016,12,8,11,45,0.0,168.0,8.15,6.0,168.0,140.92,115.99
2016,12,8,12,0,0.0,171.0,8.1,6.0,171.0,142.77,117.5
2016,12,8,12,15,41.5,223.5,8.05,5.5,249.0,208.1,173.26
2016,12,8,12,30,83.0,276.0,8.0,5.0,327.0,263.51,219.7
2016,12,8,12,45,84.5,273.0,7.95,5.0,324.0,253.69,210.75
2016,12,8,13,0,86.0,270.0,7.9,5.0,321.0,243.58,201.57
2016,12,8,13,15,60.0,250.5,7.8,5.0,285.5,213.6,176.44
2016,12,8,13,30,34.0,231.0,7.7,5.0,250.0,186.91,154.48
2016,12,8,13,45,71.0,236.0,7.6,5.0,274.0,191.04,156.33
2016,12,8,14,0,108.0,241.0,7.5,5.0,298.0,190.11,154.09
2016,12,8,14,15,127.0,228.5,7.35,4.5,292.5,167.52,135.81
2016,12,8,14,30,146.0,216.0,7.2,4.0,287.0,147.22,128.78
2016,12,8,14,45,225.5,192.0,7.05,4.0,292.0,134.69,117.71
2016,12,8,15,0,305.0,168.0,6.9,4.0,297.0,116.68,101.6
2016,12,8,15,15,288.5,155.0,6.7,4.0,267.5,108.82,94.64
2016,12,8,15,30,272.0,142.0,6.5,4.0,238.0,100.73,87.41
2016,12,8,15,45,260.0,123.5,6.35,4.0,205.0,89.02,76.74
2016,12,8,16,0,248.0,105.0,6.2,4.0,172.0,76.92,65.57
2016,12,8,16,15,223.5,87.0,5.95,3.5,138.5,64.67,54.17
2016,12,8,16,30,199.0,69.0,5.7,3.0,105.0,52.05,42.21
2016,12,8,16,45,158.0,50.0,5.5,3.0,73.5,38.33,28.96
2016,12,8,17,0,117.0,31.0,5.3,3.0,42.0,24.26,14.37
2016,12,8,17,15,58.5,15.5,5.1,2.5,21.0,13.23,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,100.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,200.0,14.0,3.5,-1.0,21.0,141.75,0.0
2016,12,9,7,45,347.5,25.0,3.7,-0.5,61.0,305.87,226.88
2016,12,9,8,0,495.0,36.0,3.9,0.0,101.0,426.71,365.1
2016,12,9,8,15,575.0,43.5,4.05,0.5,148.5,497.22,432.15
2016,12,9,8,30,655.0,51.0,4.2,1.0,196.0,561.57,489.74
2016,12,9,8,45,705.0,55.5,4.4,1.5,244.0,607.16,529.26
2016,12,9,9,0,755.0,60.0,4.6,2.0,292.0,650.24,564.92
2016,12,9,9,15,787.5,63.5,4.45,2.5,336.5,676.45,584.02
2016,12,9,9,30,820.0,67.0,4.3,3.0,381.0,699.42,599.69
2016,12,9,9,45,842.5,69.5,4.2,3.5,421.0,710.43,605.53
2016,12,9,10,0,865.0,72.0,4.1,4.0,461.0,717.79,608.37
2016,12,9,10,15,880.0,74.0,3.9,4.5,495.0,715.51,603.11
2016,12,9,10,30,895.0,76.0,3.7,5.0,529.0,704.3,590.87
2016,12,9,10,45,725.0,125.0,3.55,5.5,504.0,629.77,526.16
2016,12,9,11,0,555.0,174.0,3.4,6.0,479.0,541.61,451.45
2016,12,9,11,15,558.5,179.5,3.2,6.0,494.5,528.18,438.8
2016,12,9,11,30,562.0,185.0,3.0,6.0,510.0,512.43,423.71
2016,12,9,11,45,563.0,188.0,2.85,6.5,518.5,490.78,403.17
2016,12,9,12,0,564.0,191.0,2.7,7.0,527.0,467.2,380.91
2016,12,9,12,15,564.0,192.0,2.5,7.0,529.0,439.63,355.75
2016,12,9,12,30,564.0,193.0,2.3,7.0,531.0,410.5,328.95
2016,12,9,12,45,563.5,190.5,2.15,7.5,526.0,376.93,297.75
2016,12,9,13,0,563.0,188.0,2.0,8.0,521.0,342.25,265.32
2016,12,9,13,15,317.0,220.0,1.9,8.0,406.5,262.85,204.63
2016,12,9,13,30,71.0,252.0,1.8,8.0,292.0,210.0,168.89
2016,12,9,13,45,60.5,238.0,1.7,8.0,271.5,190.59,153.27
2016,12,9,14,0,50.0,224.0,1.6,8.0,251.0,172.59,139.03
2016,12,9,14,15,35.5,203.5,1.55,8.0,222.0,151.85,123.0
2016,12,9,14,30,21.0,183.0,1.5,8.0,193.0,139.98,119.77
2016,12,9,14,45,10.5,158.5,1.45,8.0,163.5,122.85,104.92
2016,12,9,15,0,0.0,134.0,1.4,8.0,134.0,105.34,89.62
2016,12,9,15,15,382.5,102.0,1.3,8.0,236.0,71.83,59.76
2016,12,9,15,30,765.0,70.0,1.2,8.0,338.0,59.01,48.32
2016,12,9,15,45,724.5,65.5,1.2,8.0,292.0,55.82,45.49
2016,12,9,16,0,684.0,61.0,1.2,8.0,246.0,48.32,38.64
2016,12,9,16,15,622.0,54.5,1.1,7.0,198.5,43.66,34.4
2016,12,9,16,30,560.0,48.0,1.0,6.0,151.0,38.98,29.95
2016,12,9,16,45,456.0,38.5,0.9,5.5,105.5,31.55,22.71
2016,12,9,17,0,352.0,29.0,0.8,5.0,60.0,24.08,14.23
2016,12,9,17,15,176.0,14.5,0.85,4.5,30.0,11.86,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
