Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,53.0,7.0,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,106.0,14.0,1.3,2.0,18.0,80.58,0.0
2016,12,10,7,45,241.0,28.5,1.6,2.5,54.5,235.43,167.07
2016,12,10,8,0,376.0,43.0,1.9,3.0,91.0,350.59,294.61
2016,12,10,8,15,460.0,52.5,1.85,3.5,136.5,425.86,363.42
2016,12,10,8,30,544.0,62.0,1.8,4.0,182.0,501.03,427.95
2016,12,10,8,45,598.0,68.5,1.8,4.5,228.0,550.31,468.5
2016,12,10,9,0,652.0,75.0,1.8,5.0,274.0,597.56,505.41
2016,12,10,9,15,688.0,80.0,1.85,5.5,317.5,627.39,527.51
2016,12,10,9,30,724.0,85.0,1.9,6.0,361.0,654.29,546.72
2016,12,10,9,45,750.0,88.0,1.95,7.0,400.0,668.31,554.57
2016,12,10,10,0,776.0,91.0,2.0,8.0,439.0,675.49,556.94
2016,12,10,10,15,388.0,119.0,2.0,8.0,293.0,416.53,348.58
2016,12,10,10,30,0.0,147.0,2.0,8.0,147.0,126.45,102.56
2016,12,10,10,45,0.0,157.5,2.05,8.5,158.0,135.04,110.0
2016,12,10,11,0,0.0,168.0,2.1,9.0,169.0,143.52,116.72
2016,12,10,11,15,0.5,170.5,2.15,9.0,171.5,145.06,117.85
2016,12,10,11,30,1.0,173.0,2.2,9.0,174.0,146.63,119.05
2016,12,10,11,45,6.5,191.5,2.25,9.5,195.5,164.64,133.77
2016,12,10,12,0,12.0,210.0,2.3,10.0,217.0,181.79,147.57
2016,12,10,12,15,6.0,178.5,2.35,10.0,182.0,151.14,122.09
2016,12,10,12,30,0.0,147.0,2.4,10.0,147.0,121.8,97.71
2016,12,10,12,45,1.0,163.5,2.45,10.5,164.5,135.07,108.65
2016,12,10,13,0,2.0,180.0,2.5,11.0,182.0,147.72,118.95
2016,12,10,13,15,1.0,145.5,2.55,11.0,146.5,119.5,95.56
2016,12,10,13,30,0.0,111.0,2.6,11.0,111.0,91.63,72.35
2016,12,10,13,45,0.0,109.0,2.65,11.5,109.0,89.83,70.82
2016,12,10,14,0,0.0,107.0,2.7,12.0,107.0,88.01,69.26
2016,12,10,14,15,0.0,109.5,2.7,12.0,109.5,89.57,70.7
2016,12,10,14,30,0.0,112.0,2.7,12.0,112.0,90.89,75.33
2016,12,10,14,45,0.0,100.0,2.75,12.0,100.0,81.65,67.33
2016,12,10,15,0,0.0,88.0,2.8,12.0,88.0,72.32,59.21
2016,12,10,15,15,351.0,83.5,2.65,11.5,206.5,59.2,47.73
2016,12,10,15,30,702.0,79.0,2.5,11.0,325.0,60.2,48.83
2016,12,10,15,45,663.5,73.0,2.4,11.0,280.5,56.41,45.46
2016,12,10,16,0,625.0,67.0,2.3,11.0,236.0,52.57,41.97
2016,12,10,16,15,561.0,60.0,1.95,10.0,190.0,47.71,37.6
2016,12,10,16,30,497.0,53.0,1.6,9.0,144.0,42.85,33.03
2016,12,10,16,45,392.5,42.0,1.3,8.5,100.5,34.33,24.86
2016,12,10,17,0,288.0,31.0,1.0,8.0,57.0,25.7,15.4
2016,12,10,17,15,144.0,15.5,1.0,7.5,28.5,12.7,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,68.5,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,137.0,13.0,4.1,10.0,17.0,99.59,0.0
2016,12,11,7,45,277.0,25.0,4.35,10.5,53.0,255.04,171.85
2016,12,11,8,0,417.0,37.0,4.6,11.0,89.0,372.87,306.95
2016,12,11,8,15,499.5,45.0,4.65,11.5,134.0,444.7,373.56
2016,12,11,8,30,582.0,53.0,4.7,12.0,179.0,516.96,435.92
2016,12,11,8,45,628.0,59.0,4.8,12.5,224.0,559.71,471.76
2016,12,11,9,0,674.0,65.0,4.9,13.0,269.0,600.59,504.43
2016,12,11,9,15,337.0,75.0,4.85,13.0,177.0,354.97,301.38
2016,12,11,9,30,0.0,85.0,4.8,13.0,85.0,71.88,55.93
2016,12,11,9,45,4.5,122.0,4.8,13.5,124.0,109.97,88.26
2016,12,11,10,0,9.0,159.0,4.8,14.0,163.0,148.12,119.95
2016,12,11,10,15,84.0,193.0,4.85,14.5,235.0,244.16,200.65
2016,12,11,10,30,159.0,227.0,4.9,15.0,307.0,337.84,276.93
2016,12,11,10,45,158.5,240.0,4.95,15.5,323.5,341.9,278.57
2016,12,11,11,0,158.0,253.0,5.0,16.0,340.0,345.04,279.69
2016,12,11,11,15,91.0,238.5,5.05,16.5,289.0,270.72,218.11
2016,12,11,11,30,24.0,224.0,5.1,17.0,238.0,204.79,163.35
2016,12,11,11,45,24.5,228.0,5.2,17.5,242.5,205.99,163.89
2016,12,11,12,0,25.0,232.0,5.3,18.0,247.0,207.06,164.24
2016,12,11,12,15,25.0,233.0,5.3,18.0,248.0,205.22,162.57
2016,12,11,12,30,25.0,234.0,5.3,18.0,249.0,203.29,160.85
2016,12,11,12,45,12.5,201.0,5.35,18.0,209.0,169.5,133.61
2016,12,11,13,0,0.0,168.0,5.4,18.0,169.0,137.6,107.96
2016,12,11,13,15,31.5,208.5,5.4,18.0,226.5,175.31,137.78
2016,12,11,13,30,63.0,249.0,5.4,18.0,284.0,206.41,161.57
2016,12,11,13,45,178.0,239.5,5.4,18.5,334.5,210.22,159.25
2016,12,11,14,0,293.0,230.0,5.4,19.0,385.0,199.66,145.66
2016,12,11,14,15,378.0,200.0,5.3,19.0,389.0,164.76,117.71
2016,12,11,14,30,463.0,170.0,5.2,19.0,393.0,115.52,94.48
2016,12,11,14,45,386.5,169.5,5.15,19.0,346.0,113.6,93.07
2016,12,11,15,0,310.0,169.0,5.1,19.0,299.0,117.34,96.49
2016,12,11,15,15,292.5,156.0,4.9,18.5,269.5,109.47,90.07
2016,12,11,15,30,275.0,143.0,4.7,18.0,240.0,101.37,83.37
2016,12,11,15,45,263.5,124.5,4.55,17.5,207.5,89.68,73.41
2016,12,11,16,0,252.0,106.0,4.4,17.0,175.0,77.6,62.93
2016,12,11,16,15,226.0,88.0,4.05,16.5,141.0,65.35,52.08
2016,12,11,16,30,200.0,70.0,3.7,16.0,107.0,52.75,40.7
2016,12,11,16,45,156.0,51.5,3.4,15.5,75.0,39.38,28.43
2016,12,11,17,0,112.0,33.0,3.1,15.0,43.0,25.69,14.9
2016,12,11,17,15,56.0,16.5,2.95,14.5,21.5,13.11,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,67.0,6.0,3.35,6.0,7.5,0.0,0.0
2016,12,12,7,30,134.0,12.0,3.5,6.0,15.0,96.62,0.0
2016,12,12,7,45,279.0,24.0,3.65,6.5,51.5,253.81,167.53
2016,12,12,8,0,424.0,36.0,3.8,7.0,88.0,376.06,312.52
2016,12,12,8,15,507.0,44.0,3.9,7.5,133.5,448.18,380.29
2016,12,12,8,30,590.0,52.0,4.0,8.0,179.0,520.83,443.53
2016,12,12,8,45,642.0,57.5,4.1,8.5,225.0,567.32,482.74
2016,12,12,9,0,694.0,63.0,4.2,9.0,271.0,607.22,514.85
2016,12,12,9,15,728.5,67.0,4.1,9.5,314.5,635.72,535.76
2016,12,12,9,30,763.0,71.0,4.0,10.0,358.0,661.13,553.51
2016,12,12,9,45,786.5,74.0,3.9,10.5,397.0,674.07,561.08
2016,12,12,10,0,810.0,77.0,3.8,11.0,436.0,683.51,565.8
2016,12,12,10,15,826.5,79.0,3.7,11.5,469.0,683.24,562.85
2016,12,12,10,30,843.0,81.0,3.6,12.0,502.0,679.37,556.53
2016,12,12,10,45,854.0,83.0,3.5,12.5,528.5,668.15,544.47
2016,12,12,11,0,865.0,85.0,3.4,13.0,555.0,653.39,529.62
2016,12,12,11,15,872.5,86.0,3.2,13.5,573.5,631.89,509.16
2016,12,12,11,30,880.0,87.0,3.0,14.0,592.0,604.32,483.97
2016,12,12,11,45,890.5,85.0,2.9,14.5,604.5,575.79,458.06
2016,12,12,12,0,901.0,83.0,2.8,15.0,617.0,544.03,429.21
2016,12,12,12,15,902.0,83.0,2.6,15.0,619.5,506.52,395.87
2016,12,12,12,30,903.0,83.0,2.4,15.0,622.0,466.59,359.96
2016,12,12,12,45,900.0,83.0,2.2,15.5,616.0,422.88,319.81
2016,12,12,13,0,897.0,83.0,2.0,16.0,610.0,377.43,277.74
2016,12,12,13,15,892.0,82.0,1.8,16.0,596.5,329.04,233.55
2016,12,12,13,30,887.0,81.0,1.6,16.0,583.0,279.53,188.62
2016,12,12,13,45,877.5,80.5,1.45,16.5,561.0,228.68,143.93
2016,12,12,14,0,868.0,80.0,1.3,17.0,539.0,177.55,102.95
2016,12,12,14,15,855.0,78.0,1.2,17.0,510.5,118.41,63.84
2016,12,12,14,30,842.0,76.0,1.1,17.0,482.0,65.91,52.12
2016,12,12,14,45,819.5,75.0,1.05,17.0,446.0,61.3,48.3
2016,12,12,15,0,797.0,74.0,1.0,17.0,410.0,60.92,48.09
2016,12,12,15,15,770.5,70.5,0.95,16.5,369.5,58.63,46.29
2016,12,12,15,30,744.0,67.0,0.9,16.0,329.0,56.34,44.45
2016,12,12,15,45,703.0,63.0,0.85,16.0,284.0,53.51,42.01
2016,12,12,16,0,662.0,59.0,0.8,16.0,239.0,46.57,35.84
2016,12,12,16,15,602.0,53.0,0.8,15.5,193.0,42.28,31.99
2016,12,12,16,30,542.0,47.0,0.8,15.0,147.0,38.0,27.98
2016,12,12,16,45,440.5,38.0,0.85,14.5,103.5,31.01,21.37
2016,12,12,17,0,339.0,29.0,0.9,14.0,60.0,23.99,13.73
2016,12,12,17,15,169.5,14.5,0.95,13.5,30.0,11.81,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,37.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,74.0,12.0,1.9,11.0,14.0,57.85,0.0
2016,12,13,7,45,208.5,26.5,2.2,11.5,48.5,207.65,127.99
2016,12,13,8,0,343.0,41.0,2.5,12.0,83.0,324.38,263.25
2016,12,13,8,15,429.0,51.0,2.45,12.5,127.0,400.75,332.23
2016,12,13,8,30,515.0,61.0,2.4,13.0,171.0,477.4,397.05
2016,12,13,8,45,575.0,67.0,2.35,14.0,217.0,530.28,439.24
2016,12,13,9,0,635.0,73.0,2.3,15.0,263.0,581.27,477.47
2016,12,13,9,15,672.0,78.0,2.4,15.5,306.0,611.98,500.03
2016,12,13,9,30,709.0,83.0,2.5,16.0,349.0,639.86,519.81
2016,12,13,9,45,738.0,85.5,2.7,17.0,388.5,655.79,529.59
2016,12,13,10,0,767.0,88.0,2.9,18.0,428.0,665.1,534.1
2016,12,13,10,15,565.5,143.5,2.9,18.0,404.5,567.3,455.66
2016,12,13,10,30,364.0,199.0,2.9,18.0,381.0,460.45,369.91
2016,12,13,10,45,600.0,147.0,2.95,18.5,464.5,569.47,454.77
2016,12,13,11,0,836.0,95.0,3.0,19.0,548.0,645.8,511.13
2016,12,13,11,15,844.0,96.0,2.95,19.0,566.5,625.28,492.8
2016,12,13,11,30,852.0,97.0,2.9,19.0,585.0,601.51,472.36
2016,12,13,11,45,880.5,88.0,2.85,19.5,600.5,573.78,447.94
2016,12,13,12,0,909.0,79.0,2.8,20.0,616.0,544.9,422.0
2016,12,13,12,15,910.0,79.0,2.85,20.0,619.0,507.27,389.79
2016,12,13,12,30,911.0,79.0,2.9,20.0,622.0,467.2,354.89
2016,12,13,12,45,908.5,79.0,2.95,20.0,616.5,423.51,316.32
2016,12,13,13,0,906.0,79.0,3.0,20.0,611.0,378.02,275.48
2016,12,13,13,15,901.0,78.5,3.1,20.0,597.5,329.77,231.96
2016,12,13,13,30,896.0,78.0,3.2,20.0,584.0,280.37,187.49
2016,12,13,13,45,888.0,76.5,3.3,20.0,562.5,228.68,142.56
2016,12,13,14,0,880.0,75.0,3.4,20.0,541.0,176.61,100.98
2016,12,13,14,15,867.5,73.5,3.45,19.5,512.5,124.01,67.26
2016,12,13,14,30,855.0,72.0,3.5,19.0,484.0,71.92,56.94
2016,12,13,14,45,832.0,71.5,3.6,19.0,448.0,58.88,45.8
2016,12,13,15,0,809.0,71.0,3.7,19.0,412.0,58.79,45.83
2016,12,13,15,15,783.5,68.0,3.6,18.5,371.5,56.82,44.31
2016,12,13,15,30,758.0,65.0,3.5,18.0,331.0,54.87,42.78
2016,12,13,15,45,720.0,60.5,3.45,17.5,286.5,51.59,40.03
2016,12,13,16,0,682.0,56.0,3.4,17.0,242.0,48.3,37.18
2016,12,13,16,15,623.5,50.5,3.2,16.0,196.0,44.0,33.4
2016,12,13,16,30,565.0,45.0,3.0,15.0,150.0,36.46,26.58
2016,12,13,16,45,465.0,36.5,2.85,14.5,105.5,29.81,20.3
2016,12,13,17,0,365.0,28.0,2.7,14.0,61.0,23.14,13.1
2016,12,13,17,15,182.5,14.0,2.8,13.5,30.5,11.37,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.9,5.0,13.0,11.1,0.0
2016,12,14,7,45,178.0,26.5,3.0,5.5,47.5,186.56,111.96
2016,12,14,8,0,356.0,40.0,3.1,6.0,82.0,331.98,275.38
2016,12,14,8,15,442.5,50.0,2.9,6.5,127.0,408.71,346.68
2016,12,14,8,30,529.0,60.0,2.7,7.0,172.0,485.81,413.35
2016,12,14,8,45,264.5,74.0,2.55,7.5,130.0,308.43,264.34
2016,12,14,9,0,0.0,88.0,2.4,8.0,88.0,78.7,62.98
2016,12,14,9,15,0.5,108.5,2.4,9.0,109.0,98.32,79.89
2016,12,14,9,30,1.0,129.0,2.4,10.0,130.0,117.54,95.86
2016,12,14,9,45,6.0,144.5,2.4,11.0,147.5,134.36,109.63
2016,12,14,10,0,11.0,160.0,2.4,12.0,165.0,150.93,122.95
2016,12,14,10,15,12.5,171.5,2.4,12.5,177.5,160.76,130.61
2016,12,14,10,30,14.0,183.0,2.4,13.0,190.0,170.49,138.12
2016,12,14,10,45,37.0,210.5,2.4,13.5,230.5,220.39,178.86
2016,12,14,11,0,60.0,238.0,2.4,14.0,271.0,257.75,208.54
2016,12,14,11,15,62.0,245.5,2.4,14.0,280.5,260.35,210.05
2016,12,14,11,30,64.0,253.0,2.4,14.0,290.0,262.56,211.37
2016,12,14,11,45,58.5,254.5,2.45,14.5,288.5,254.78,204.29
2016,12,14,12,0,53.0,256.0,2.5,15.0,287.0,247.34,197.6
2016,12,14,12,15,44.0,250.5,2.45,15.0,276.5,232.66,185.51
2016,12,14,12,30,35.0,245.0,2.4,15.0,266.0,218.95,174.31
2016,12,14,12,45,47.5,251.5,2.35,15.5,280.0,223.85,177.51
2016,12,14,13,0,60.0,258.0,2.3,16.0,294.0,226.98,179.06
2016,12,14,13,15,47.0,244.0,2.3,16.0,272.0,206.09,162.36
2016,12,14,13,30,34.0,230.0,2.3,16.0,250.0,186.92,147.27
2016,12,14,13,45,36.0,223.5,2.3,16.5,243.5,177.3,139.17
2016,12,14,14,0,38.0,217.0,2.3,17.0,237.0,167.37,130.98
2016,12,14,14,15,83.0,216.5,2.35,16.5,257.5,163.91,127.44
2016,12,14,14,30,128.0,216.0,2.4,16.0,278.0,148.73,123.87
2016,12,14,14,45,436.5,154.0,2.45,16.0,342.0,104.28,85.87
2016,12,14,15,0,745.0,92.0,2.5,16.0,406.0,67.92,54.39
2016,12,14,15,15,716.5,87.5,2.45,15.5,366.0,65.46,52.48
2016,12,14,15,30,688.0,83.0,2.4,15.0,326.0,63.0,50.51
2016,12,14,15,45,643.5,78.0,2.4,15.0,281.0,60.02,47.93
2016,12,14,16,0,599.0,73.0,2.4,15.0,236.0,57.08,45.29
2016,12,14,16,15,537.0,65.0,2.15,14.0,190.5,51.58,40.44
2016,12,14,16,30,475.0,57.0,1.9,13.0,145.0,46.05,35.34
2016,12,14,16,45,375.0,45.5,1.7,12.5,102.0,37.23,27.01
2016,12,14,17,0,275.0,34.0,1.5,12.0,59.0,28.28,17.53
2016,12,14,17,15,137.5,17.0,1.6,11.5,29.5,13.28,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,3.15,4.5,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,3.2,5.0,2.0,1.71,0.0
2016,12,15,7,45,0.0,10.0,3.3,5.5,10.0,8.22,0.0
2016,12,15,8,0,0.0,18.0,3.4,6.0,18.0,14.82,6.84
2016,12,15,8,15,0.0,29.0,3.5,6.0,29.0,23.93,15.15
2016,12,15,8,30,0.0,40.0,3.6,6.0,40.0,33.06,23.42
2016,12,15,8,45,0.0,51.0,3.7,6.5,51.0,42.21,31.57
2016,12,15,9,0,0.0,62.0,3.8,7.0,62.0,51.63,39.84
2016,12,15,9,15,0.0,73.0,3.75,7.0,73.0,61.39,48.37
2016,12,15,9,30,0.0,84.0,3.7,7.0,84.0,71.09,56.75
2016,12,15,9,45,0.0,84.5,3.7,7.5,84.5,70.88,56.33
2016,12,15,10,0,0.0,85.0,3.7,8.0,85.0,70.94,56.15
2016,12,15,10,15,0.0,97.0,3.6,8.5,97.0,81.44,64.95
2016,12,15,10,30,0.0,109.0,3.5,9.0,109.0,91.87,73.59
2016,12,15,10,45,0.0,122.5,3.4,9.5,122.5,103.52,83.21
2016,12,15,11,0,0.0,136.0,3.3,10.0,136.0,115.03,92.62
2016,12,15,11,15,17.0,184.0,3.15,10.0,194.0,167.35,136.61
2016,12,15,11,30,34.0,232.0,3.0,10.0,252.0,225.79,184.75
2016,12,15,11,45,32.0,234.5,2.85,10.5,253.0,222.47,181.15
2016,12,15,12,0,30.0,237.0,2.7,11.0,254.0,219.23,177.83
2016,12,15,12,15,27.5,235.0,2.6,11.0,251.0,208.34,168.67
2016,12,15,12,30,25.0,233.0,2.5,11.0,248.0,202.76,163.92
2016,12,15,12,45,21.5,226.0,2.4,11.5,239.0,193.04,155.54
2016,12,15,13,0,18.0,219.0,2.3,12.0,230.0,183.75,147.62
2016,12,15,13,15,14.5,208.5,2.2,12.0,217.5,172.23,138.23
2016,12,15,13,30,11.0,198.0,2.1,12.0,205.0,161.22,129.33
2016,12,15,13,45,8.0,187.5,2.05,12.5,192.5,150.81,120.74
2016,12,15,14,0,5.0,177.0,2.0,13.0,180.0,140.82,112.58
2016,12,15,14,15,85.0,196.5,1.95,13.0,238.0,152.29,119.44
2016,12,15,14,30,165.0,216.0,1.9,13.0,296.0,149.96,119.4
2016,12,15,14,45,206.0,196.5,1.9,13.0,289.0,136.89,115.21
2016,12,15,15,0,247.0,177.0,1.9,13.0,282.0,121.27,101.89
2016,12,15,15,15,419.0,143.0,1.85,12.5,300.0,99.37,83.08
2016,12,15,15,30,591.0,109.0,1.8,12.0,318.0,82.21,68.21
2016,12,15,15,45,553.0,99.5,1.75,12.0,274.5,76.37,63.1
2016,12,15,16,0,515.0,90.0,1.7,12.0,231.0,67.05,54.76
2016,12,15,16,15,451.5,79.0,1.5,11.0,186.0,59.37,47.92
2016,12,15,16,30,388.0,68.0,1.3,10.0,141.0,51.55,40.72
2016,12,15,16,45,298.0,53.0,1.1,9.5,99.0,40.52,30.3
2016,12,15,17,0,208.0,38.0,0.9,9.0,57.0,29.3,18.75
2016,12,15,17,15,104.0,19.0,0.95,8.5,28.5,14.78,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,7,45,169.0,19.5,2.75,8.5,39.0,170.3,88.88
2016,12,16,8,0,338.0,39.0,3.0,9.0,78.0,317.9,259.58
2016,12,16,8,15,426.5,49.0,3.05,9.5,121.5,395.65,331.98
2016,12,16,8,30,515.0,59.0,3.1,10.0,165.0,473.94,399.88
2016,12,16,8,45,578.0,64.5,3.2,11.0,211.0,528.41,444.95
2016,12,16,9,0,641.0,70.0,3.3,12.0,257.0,581.06,486.07
2016,12,16,9,15,678.0,74.5,3.4,12.5,300.0,611.35,508.91
2016,12,16,9,30,715.0,79.0,3.5,13.0,343.0,638.85,528.89
2016,12,16,9,45,747.0,80.5,3.6,13.5,383.0,652.41,537.58
2016,12,16,10,0,779.0,82.0,3.7,14.0,423.0,666.95,546.92
2016,12,16,10,15,389.5,100.0,3.7,14.5,270.5,396.3,328.48
2016,12,16,10,30,0.0,118.0,3.7,15.0,118.0,100.01,78.41
2016,12,16,10,45,0.0,129.0,3.75,16.0,129.0,109.37,86.01
2016,12,16,11,0,0.0,140.0,3.8,17.0,140.0,118.61,93.13
2016,12,16,11,15,0.0,149.0,3.85,17.5,149.0,125.95,98.83
2016,12,16,11,30,0.0,158.0,3.9,18.0,158.0,133.18,104.41
2016,12,16,11,45,0.0,161.0,4.0,18.5,161.0,135.12,105.69
2016,12,16,12,0,0.0,164.0,4.1,19.0,164.0,137.04,106.98
2016,12,16,12,15,3.5,180.0,4.15,19.0,182.5,151.38,118.55
2016,12,16,12,30,7.0,196.0,4.2,19.0,201.0,164.99,129.45
2016,12,16,12,45,6.0,192.5,4.3,19.5,196.5,160.41,125.51
2016,12,16,13,0,5.0,189.0,4.4,20.0,192.0,155.97,121.74
2016,12,16,13,15,2.5,164.5,4.45,20.0,166.0,134.91,104.87
2016,12,16,13,30,0.0,140.0,4.5,20.0,140.0,114.45,88.48
2016,12,16,13,45,0.0,143.0,4.55,20.5,143.0,116.16,89.82
2016,12,16,14,0,0.0,146.0,4.6,21.0,146.0,117.63,90.96
2016,12,16,14,15,399.5,117.0,4.55,21.0,310.0,111.04,71.66
2016,12,16,14,30,799.0,88.0,4.5,21.0,474.0,79.13,52.8
2016,12,16,14,45,784.5,84.0,4.5,21.0,440.0,67.54,52.86
2016,12,16,15,0,770.0,80.0,4.5,21.0,406.0,65.15,50.93
2016,12,16,15,15,743.5,76.5,4.25,20.5,366.5,63.0,49.29
2016,12,16,15,30,717.0,73.0,4.0,20.0,327.0,55.82,43.24
2016,12,16,15,45,674.0,69.0,3.8,20.0,283.0,53.34,41.13
2016,12,16,16,0,631.0,65.0,3.6,20.0,239.0,50.91,38.99
2016,12,16,16,15,571.5,58.5,3.2,19.0,193.5,46.41,35.09
2016,12,16,16,30,512.0,52.0,2.8,18.0,148.0,41.92,31.01
2016,12,16,16,45,413.5,42.0,2.4,17.5,104.5,34.23,23.88
2016,12,16,17,0,315.0,32.0,2.0,17.0,61.0,26.48,15.85
2016,12,16,17,15,157.5,16.0,2.0,16.5,30.5,13.04,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,175.0,18.0,3.85,17.5,38.0,171.07,79.22
2016,12,17,8,0,350.0,36.0,4.0,18.0,76.0,323.32,255.35
2016,12,17,8,15,437.0,45.5,4.15,18.0,119.5,398.98,325.48
2016,12,17,8,30,524.0,55.0,4.3,18.0,163.0,475.52,391.52
2016,12,17,8,45,572.5,62.5,4.5,18.5,207.0,521.81,430.26
2016,12,17,9,0,621.0,70.0,4.7,19.0,251.0,566.38,465.8
2016,12,17,9,15,658.0,75.0,4.95,19.5,293.5,597.32,489.56
2016,12,17,9,30,695.0,80.0,5.2,20.0,336.0,625.56,510.52
2016,12,17,9,45,716.0,85.0,5.5,20.5,373.5,639.2,519.87
2016,12,17,10,0,737.0,90.0,5.8,21.0,411.0,649.64,526.21
2016,12,17,10,15,368.5,94.5,5.85,21.5,255.0,375.44,306.21
2016,12,17,10,30,0.0,99.0,5.9,22.0,99.0,82.96,62.57
2016,12,17,10,45,0.0,105.5,5.95,22.5,105.5,88.46,66.95
2016,12,17,11,0,0.0,112.0,6.0,23.0,112.0,93.92,71.13
2016,12,17,11,15,6.0,156.5,5.9,23.0,160.0,136.26,105.29
2016,12,17,11,30,12.0,201.0,5.8,23.0,208.0,177.88,138.47
2016,12,17,11,45,10.0,198.5,5.75,23.5,204.5,172.9,134.0
2016,12,17,12,0,8.0,196.0,5.7,24.0,201.0,168.23,129.88
2016,12,17,12,15,61.0,237.5,5.55,24.0,274.0,230.18,178.65
2016,12,17,12,30,114.0,279.0,5.4,24.0,347.0,281.05,217.42
2016,12,17,12,45,151.5,277.5,5.25,24.5,367.0,286.98,220.19
2016,12,17,13,0,189.0,276.0,5.1,25.0,387.0,285.69,216.86
2016,12,17,13,15,148.5,268.5,4.95,25.0,355.0,253.36,191.57
2016,12,17,13,30,108.0,261.0,4.8,25.0,323.0,226.65,171.26
2016,12,17,13,45,133.0,252.5,4.65,25.0,325.5,212.41,158.67
2016,12,17,14,0,158.0,244.0,4.5,25.0,328.0,197.14,145.65
2016,12,17,14,15,155.5,232.5,4.25,25.0,311.5,175.05,129.71
2016,12,17,14,30,153.0,221.0,4.0,25.0,295.0,153.21,116.55
2016,12,17,14,45,331.5,177.5,3.8,25.0,322.5,122.4,98.09
2016,12,17,15,0,510.0,134.0,3.6,25.0,350.0,93.36,73.91
2016,12,17,15,15,486.0,126.5,3.15,24.5,316.5,89.15,70.67
2016,12,17,15,30,462.0,119.0,2.7,24.0,283.0,84.86,67.29
2016,12,17,15,45,446.0,104.5,2.25,23.5,246.0,75.75,59.71
2016,12,17,16,0,430.0,90.0,1.8,23.0,209.0,66.33,51.74
2016,12,17,16,15,391.0,76.5,1.6,22.0,169.5,57.14,43.89
2016,12,17,16,30,352.0,63.0,1.4,21.0,130.0,47.69,35.59
2016,12,17,16,45,293.0,48.0,1.25,20.5,92.5,36.77,25.74
2016,12,17,17,0,234.0,33.0,1.1,20.0,55.0,25.58,14.99
2016,12,17,17,15,117.0,16.5,1.1,19.5,27.5,12.86,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,9.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,5.5,7.6,-4.0,5.5,4.51,0.0
2016,12,18,8,0,0.0,11.0,7.6,-4.0,11.0,9.04,2.15
2016,12,18,8,15,0.0,18.0,7.6,-3.5,18.0,14.81,7.6
2016,12,18,8,30,0.0,25.0,7.6,-3.0,25.0,20.6,12.99
2016,12,18,8,45,0.0,32.0,7.65,-3.0,32.0,26.4,18.38
2016,12,18,9,0,0.0,39.0,7.7,-3.0,39.0,32.21,23.73
2016,12,18,9,15,0.0,45.5,7.65,-2.5,45.5,37.61,28.59
2016,12,18,9,30,0.0,52.0,7.6,-2.0,52.0,43.02,33.38
2016,12,18,9,45,0.0,93.5,7.6,-1.5,93.5,79.39,65.96
2016,12,18,10,0,0.0,135.0,7.6,-1.0,135.0,118.34,100.38
2016,12,18,10,15,133.0,173.0,7.55,-0.5,238.5,270.48,237.22
2016,12,18,10,30,266.0,211.0,7.5,0.0,342.0,407.93,356.72
2016,12,18,10,45,314.0,215.0,7.5,0.0,378.0,432.49,377.07
2016,12,18,11,0,362.0,219.0,7.5,0.0,414.0,453.97,394.6
2016,12,18,11,15,301.5,239.0,7.5,0.0,405.0,421.07,364.21
2016,12,18,11,30,241.0,259.0,7.5,0.0,396.0,380.48,327.7
2016,12,18,11,45,338.5,244.5,7.5,0.0,441.0,415.18,356.66
2016,12,18,12,0,436.0,230.0,7.5,0.0,486.0,440.7,376.59
2016,12,18,12,15,249.0,246.0,7.45,0.0,393.0,336.55,286.33
2016,12,18,12,30,62.0,262.0,7.4,0.0,300.0,245.06,207.92
2016,12,18,12,45,107.5,268.5,7.4,0.5,332.5,261.13,220.33
2016,12,18,13,0,153.0,275.0,7.4,1.0,365.0,273.12,228.35
2016,12,18,13,15,233.5,260.0,7.3,1.0,393.5,272.69,224.36
2016,12,18,13,30,314.0,245.0,7.2,1.0,422.0,263.06,211.34
2016,12,18,13,45,218.0,243.5,7.15,1.0,364.5,223.29,179.78
2016,12,18,14,0,122.0,242.0,7.1,1.0,307.0,191.43,156.65
2016,12,18,14,15,76.5,217.0,7.0,1.0,257.0,164.73,136.47
2016,12,18,14,30,31.0,192.0,6.9,1.0,207.0,139.93,117.68
2016,12,18,14,45,217.0,173.0,6.85,1.0,266.0,118.2,103.85
2016,12,18,15,0,403.0,154.0,6.8,1.0,325.0,105.02,91.95
2016,12,18,15,15,587.5,112.0,6.65,0.5,335.0,82.27,71.24
2016,12,18,15,30,772.0,70.0,6.5,0.0,345.0,58.95,49.74
2016,12,18,15,45,736.5,65.5,6.4,0.0,300.0,55.78,46.84
2016,12,18,16,0,701.0,61.0,6.3,0.0,255.0,52.61,43.85
2016,12,18,16,15,642.5,55.0,6.1,0.0,207.5,44.03,35.68
2016,12,18,16,30,584.0,49.0,5.9,0.0,160.0,39.74,31.39
2016,12,18,16,45,490.5,40.0,5.7,0.0,114.5,32.76,24.42
2016,12,18,17,0,397.0,31.0,5.5,0.0,69.0,25.74,16.7
2016,12,18,17,15,198.5,15.5,5.35,0.0,34.5,12.61,0.0
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,236.0,15.0,4.85,-4.0,41.0,204.64,85.75
2016,12,19,8,0,472.0,30.0,5.1,-4.0,82.0,389.94,333.22
2016,12,19,8,15,559.0,37.5,5.15,-3.5,128.5,466.34,411.43
2016,12,19,8,30,646.0,45.0,5.2,-3.0,175.0,542.83,482.07
2016,12,19,8,45,698.0,50.0,5.3,-2.5,222.5,590.58,525.08
2016,12,19,9,0,750.0,55.0,5.4,-2.0,270.0,636.17,564.09
2016,12,19,9,15,784.0,58.5,5.4,-1.5,315.5,664.23,586.46
2016,12,19,9,30,818.0,62.0,5.4,-1.0,361.0,689.19,605.36
2016,12,19,9,45,841.0,64.5,5.4,-0.5,401.5,701.58,613.31
2016,12,19,10,0,864.0,67.0,5.4,0.0,442.0,704.38,613.21
2016,12,19,10,15,648.5,123.5,5.35,0.0,417.0,612.1,532.68
2016,12,19,10,30,433.0,180.0,5.3,0.0,392.0,502.35,436.23
2016,12,19,10,45,558.5,154.0,5.3,0.5,443.0,545.05,471.88
2016,12,19,11,0,684.0,128.0,5.3,1.0,494.0,587.81,505.75
2016,12,19,11,15,642.5,147.0,5.2,1.5,501.0,557.99,477.07
2016,12,19,11,30,601.0,166.0,5.1,2.0,508.0,527.04,447.85
2016,12,19,11,45,636.5,158.5,5.1,2.5,527.0,514.4,434.53
2016,12,19,12,0,672.0,151.0,5.1,3.0,546.0,497.42,417.04
2016,12,19,12,15,671.5,152.5,5.0,3.0,549.0,466.94,388.43
2016,12,19,12,30,671.0,154.0,4.9,3.0,552.0,434.61,357.83
2016,12,19,12,45,680.0,149.5,4.85,3.5,550.5,399.26,323.53
2016,12,19,13,0,689.0,145.0,4.8,4.0,549.0,361.73,286.83
2016,12,19,13,15,631.0,159.5,4.7,4.0,523.5,317.64,246.58
2016,12,19,13,30,573.0,174.0,4.6,4.0,498.0,275.06,208.48
2016,12,19,13,45,597.0,159.5,4.6,4.5,486.5,235.75,170.83
2016,12,19,14,0,621.0,145.0,4.6,5.0,475.0,191.04,130.81
2016,12,19,14,15,665.0,124.5,4.5,5.0,461.0,140.87,91.08
2016,12,19,14,30,709.0,104.0,4.4,5.0,447.0,86.22,60.38
2016,12,19,14,45,781.5,86.0,4.35,5.0,439.5,68.94,57.6
2016,12,19,15,0,854.0,68.0,4.3,5.0,432.0,57.02,46.84
2016,12,19,15,15,829.0,65.5,4.15,4.5,390.5,55.33,45.49
2016,12,19,15,30,804.0,63.0,4.0,4.0,349.0,53.67,44.14
2016,12,19,15,45,765.5,59.5,3.9,4.0,303.5,51.09,41.81
2016,12,19,16,0,727.0,56.0,3.8,4.0,258.0,48.55,39.45
2016,12,19,16,15,670.5,50.5,3.4,3.5,210.5,44.19,35.37
2016,12,19,16,30,614.0,45.0,3.0,3.0,163.0,39.83,31.15
2016,12,19,16,45,516.0,37.0,2.6,2.5,117.0,30.3,21.98
2016,12,19,17,0,418.0,29.0,2.2,2.0,71.0,24.0,15.18
2016,12,19,17,15,209.0,14.5,2.2,1.5,35.5,11.74,0.0
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
