Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.0,16.5,1.7,0.5,37.0,175.69,61.53
2016,12,20,8,0,378.0,33.0,1.9,1.0,74.0,338.76,280.29
2016,12,20,8,15,467.0,42.0,1.7,1.5,118.0,415.18,354.46
2016,12,20,8,30,556.0,51.0,1.5,2.0,162.0,492.82,421.76
2016,12,20,8,45,611.0,57.0,1.35,3.0,208.0,542.2,461.37
2016,12,20,9,0,666.0,63.0,1.2,4.0,254.0,589.99,497.09
2016,12,20,9,15,702.0,67.5,1.05,4.5,297.0,619.88,517.61
2016,12,20,9,30,738.0,72.0,0.9,5.0,340.0,643.3,532.07
2016,12,20,9,45,762.5,75.0,0.75,6.0,379.5,657.9,538.14
2016,12,20,10,0,787.0,78.0,0.6,7.0,419.0,669.09,541.26
2016,12,20,10,15,804.5,80.5,0.5,7.5,452.0,671.21,538.94
2016,12,20,10,30,822.0,83.0,0.4,8.0,485.0,669.77,533.59
2016,12,20,10,45,834.0,85.0,0.3,8.5,512.0,660.45,522.48
2016,12,20,11,0,846.0,87.0,0.2,9.0,539.0,647.6,508.93
2016,12,20,11,15,564.0,170.0,0.35,9.5,476.5,527.02,416.89
2016,12,20,11,30,282.0,253.0,0.5,10.0,414.0,408.68,325.37
2016,12,20,11,45,283.5,258.0,0.7,10.5,422.5,398.34,317.94
2016,12,20,12,0,285.0,263.0,0.9,11.0,431.0,386.83,308.16
2016,12,20,12,15,285.0,265.0,1.0,11.0,433.5,370.88,294.79
2016,12,20,12,30,285.0,267.0,1.1,11.0,436.0,354.06,280.48
2016,12,20,12,45,580.5,177.5,1.2,11.5,518.5,381.67,296.17
2016,12,20,13,0,876.0,88.0,1.3,12.0,601.0,384.2,287.67
2016,12,20,13,15,871.0,87.0,1.35,12.0,588.0,337.17,244.71
2016,12,20,13,30,866.0,86.0,1.4,12.0,575.0,285.0,197.63
2016,12,20,13,45,858.0,84.5,1.5,12.5,555.0,234.11,152.15
2016,12,20,14,0,850.0,83.0,1.6,13.0,535.0,182.9,109.34
2016,12,20,14,15,837.5,81.5,1.65,13.0,507.5,131.19,73.16
2016,12,20,14,30,825.0,80.0,1.7,13.0,480.0,80.07,50.68
2016,12,20,14,45,792.0,82.0,1.75,13.0,443.5,66.04,53.25
2016,12,20,15,0,759.0,84.0,1.8,13.0,407.0,68.01,55.13
2016,12,20,15,15,732.0,80.0,1.7,12.5,368.0,60.06,48.29
2016,12,20,15,30,705.0,76.0,1.6,12.0,329.0,57.79,46.46
2016,12,20,15,45,668.5,71.0,1.5,12.0,285.5,54.69,43.74
2016,12,20,16,0,632.0,66.0,1.4,12.0,242.0,51.58,40.94
2016,12,20,16,15,574.0,59.0,1.3,11.0,197.0,46.7,36.6
2016,12,20,16,30,516.0,52.0,1.2,10.0,152.0,41.78,32.06
2016,12,20,16,45,425.5,42.0,1.1,9.5,109.0,34.12,24.76
2016,12,20,17,0,335.0,32.0,1.0,9.0,66.0,26.36,16.79
2016,12,20,17,15,167.5,16.0,1.0,8.5,33.0,12.94,0.0
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,188.5,16.5,2.7,5.5,36.5,174.66,49.58
2016,12,21,8,0,377.0,33.0,3.1,6.0,73.0,337.89,275.1
2016,12,21,8,15,467.0,41.5,3.1,6.5,117.0,414.45,350.3
2016,12,21,8,30,557.0,50.0,3.1,7.0,161.0,492.19,418.76
2016,12,21,8,45,614.5,55.5,3.15,8.0,207.0,542.74,460.85
2016,12,21,9,0,672.0,61.0,3.2,9.0,253.0,591.78,499.5
2016,12,21,9,15,708.0,65.5,3.45,10.0,296.5,617.61,518.71
2016,12,21,9,30,744.0,70.0,3.7,11.0,340.0,645.56,538.81
2016,12,21,9,45,769.5,73.0,3.95,12.0,379.0,660.94,548.48
2016,12,21,10,0,795.0,76.0,4.2,13.0,418.0,672.9,555.38
2016,12,21,10,15,812.5,78.0,4.25,13.5,452.0,674.49,554.51
2016,12,21,10,30,830.0,80.0,4.3,14.0,486.0,672.51,550.28
2016,12,21,10,45,841.5,82.0,4.4,14.5,513.0,662.87,540.23
2016,12,21,11,0,853.0,84.0,4.5,15.0,540.0,649.71,527.35
2016,12,21,11,15,861.0,85.5,4.5,15.0,560.0,630.33,510.08
2016,12,21,11,30,869.0,87.0,4.5,15.0,580.0,607.62,489.96
2016,12,21,11,45,651.5,159.0,4.55,15.5,532.5,524.97,421.06
2016,12,21,12,0,434.0,231.0,4.6,16.0,485.0,442.79,353.33
2016,12,21,12,15,386.5,244.0,4.6,16.0,471.5,402.04,319.58
2016,12,21,12,30,339.0,257.0,4.6,16.0,458.0,370.05,292.58
2016,12,21,12,45,218.0,264.0,4.65,16.5,393.0,304.22,239.56
2016,12,21,13,0,97.0,271.0,4.7,17.0,328.0,251.06,197.83
2016,12,21,13,15,485.0,178.0,4.65,17.0,453.5,288.56,216.49
2016,12,21,13,30,873.0,85.0,4.6,17.0,579.0,291.56,201.64
2016,12,21,13,45,863.5,84.5,4.6,17.5,558.5,236.84,152.76
2016,12,21,14,0,854.0,84.0,4.6,18.0,538.0,185.92,110.17
2016,12,21,14,15,842.0,82.0,4.5,18.0,510.5,133.64,73.47
2016,12,21,14,30,830.0,80.0,4.4,18.0,483.0,81.91,50.18
2016,12,21,14,45,807.0,79.0,4.3,18.0,448.0,63.98,50.4
2016,12,21,15,0,784.0,78.0,4.2,18.0,413.0,63.66,50.25
2016,12,21,15,15,758.0,74.5,3.8,17.5,373.5,61.45,48.53
2016,12,21,15,30,732.0,71.0,3.4,17.0,334.0,59.25,46.79
2016,12,21,15,45,694.0,67.0,3.05,17.0,290.5,51.89,40.37
2016,12,21,16,0,656.0,63.0,2.7,17.0,247.0,49.4,38.17
2016,12,21,16,15,598.5,56.5,2.4,16.0,201.0,44.82,34.18
2016,12,21,16,30,541.0,50.0,2.1,15.0,155.0,40.22,30.0
2016,12,21,16,45,449.0,41.0,1.85,14.0,111.5,33.33,23.58
2016,12,21,17,0,357.0,32.0,1.6,13.0,68.0,26.38,16.55
2016,12,21,17,15,178.5,16.0,1.6,12.5,34.0,12.94,0.0
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,169.5,17.0,4.25,7.5,34.5,162.27,35.24
2016,12,22,8,0,339.0,34.0,4.4,8.0,69.0,312.87,253.07
2016,12,22,8,15,430.5,43.5,4.55,8.5,112.5,391.32,330.37
2016,12,22,8,30,522.0,53.0,4.7,9.0,156.0,471.04,401.49
2016,12,22,8,45,581.5,59.0,4.9,9.5,201.5,523.61,447.24
2016,12,22,9,0,641.0,65.0,5.1,10.0,247.0,574.66,489.65
2016,12,22,9,15,678.5,69.5,5.05,10.5,290.0,605.77,513.66
2016,12,22,9,30,716.0,74.0,5.0,11.0,333.0,634.22,534.65
2016,12,22,9,45,742.0,77.5,5.0,11.5,372.0,646.7,542.49
2016,12,22,10,0,768.0,81.0,5.0,12.0,411.0,659.91,550.75
2016,12,22,10,15,786.0,84.0,4.9,12.5,445.0,663.37,550.48
2016,12,22,10,30,804.0,87.0,4.8,13.0,479.0,663.28,547.09
2016,12,22,10,45,816.5,89.0,4.7,13.5,506.0,654.78,537.06
2016,12,22,11,0,829.0,91.0,4.6,14.0,533.0,642.79,524.24
2016,12,22,11,15,683.0,140.0,4.5,14.5,513.0,578.58,469.24
2016,12,22,11,30,537.0,189.0,4.4,15.0,493.0,508.66,410.52
2016,12,22,11,45,556.5,185.0,4.35,15.5,506.0,492.41,395.29
2016,12,22,12,0,576.0,181.0,4.3,16.0,519.0,473.29,377.26
2016,12,22,12,15,735.5,130.5,4.2,16.0,565.0,481.19,380.17
2016,12,22,12,30,895.0,80.0,4.1,16.0,611.0,471.9,367.66
2016,12,22,12,45,890.0,81.0,4.05,16.5,606.0,429.44,328.53
2016,12,22,13,0,885.0,82.0,4.0,17.0,601.0,385.33,287.59
2016,12,22,13,15,880.0,81.5,3.95,17.0,588.5,338.53,244.56
2016,12,22,13,30,875.0,81.0,3.9,17.0,576.0,290.55,200.46
2016,12,22,13,45,864.0,80.5,3.85,17.0,555.5,240.4,155.77
2016,12,22,14,0,853.0,80.0,3.8,17.0,535.0,184.4,109.22
2016,12,22,14,15,841.0,78.5,3.75,17.0,507.5,132.64,72.55
2016,12,22,14,30,829.0,77.0,3.7,17.0,480.0,81.4,48.95
2016,12,22,14,45,805.5,76.5,3.65,17.0,445.5,62.08,48.94
2016,12,22,15,0,782.0,76.0,3.6,17.0,411.0,62.08,49.07
2016,12,22,15,15,756.5,73.0,3.3,16.5,372.0,60.23,47.65
2016,12,22,15,30,731.0,70.0,3.0,16.0,333.0,58.4,46.23
2016,12,22,15,45,691.0,66.0,2.7,15.5,289.5,55.64,43.95
2016,12,22,16,0,651.0,62.0,2.4,15.0,246.0,48.55,37.74
2016,12,22,16,15,594.5,56.0,2.2,14.5,200.5,44.36,33.99
2016,12,22,16,30,538.0,50.0,2.0,14.0,155.0,40.16,30.09
2016,12,22,16,45,443.0,41.5,1.8,13.5,111.5,33.68,23.97
2016,12,22,17,0,348.0,33.0,1.6,13.0,68.0,27.2,17.32
2016,12,22,17,15,174.0,16.5,1.65,12.5,34.0,13.33,0.0
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,145.5,17.5,1.65,10.5,32.5,146.54,21.1
2016,12,23,8,0,291.0,35.0,2.0,11.0,65.0,280.96,222.41
2016,12,23,8,15,381.5,45.5,2.15,11.5,107.0,359.33,297.3
2016,12,23,8,30,472.0,56.0,2.3,12.0,149.0,439.03,366.31
2016,12,23,8,45,533.5,62.5,2.45,12.5,193.0,493.51,412.27
2016,12,23,9,0,595.0,69.0,2.6,13.0,237.0,546.52,455.03
2016,12,23,9,15,634.0,74.0,2.6,13.5,279.5,579.36,479.67
2016,12,23,9,30,673.0,79.0,2.6,14.0,322.0,609.64,501.48
2016,12,23,9,45,703.0,82.0,2.65,14.5,360.5,628.03,513.77
2016,12,23,10,0,733.0,85.0,2.7,15.0,399.0,643.27,523.25
2016,12,23,10,15,366.5,98.0,2.7,15.5,255.0,380.0,312.83
2016,12,23,10,30,0.0,111.0,2.7,16.0,111.0,93.79,72.9
2016,12,23,10,45,0.0,123.0,2.75,16.5,123.0,104.11,81.49
2016,12,23,11,0,0.0,135.0,2.8,17.0,135.0,114.29,89.56
2016,12,23,11,15,19.0,185.0,2.95,17.5,196.0,169.95,134.96
2016,12,23,11,30,38.0,235.0,3.1,18.0,257.0,232.16,184.54
2016,12,23,11,45,23.5,217.0,3.3,18.5,231.0,196.81,155.45
2016,12,23,12,0,9.0,199.0,3.5,19.0,205.0,171.58,134.76
2016,12,23,12,15,23.0,222.5,3.6,19.0,237.0,196.47,154.66
2016,12,23,12,30,37.0,246.0,3.7,19.0,269.0,222.06,174.79
2016,12,23,12,45,18.5,207.5,3.8,19.5,219.0,177.71,139.08
2016,12,23,13,0,0.0,169.0,3.9,20.0,169.0,138.66,107.81
2016,12,23,13,15,37.0,211.5,3.95,20.0,233.0,180.76,140.75
2016,12,23,13,30,74.0,254.0,4.0,20.0,297.0,215.33,166.79
2016,12,23,13,45,41.5,219.5,4.05,20.5,243.5,177.31,137.17
2016,12,23,14,0,9.0,185.0,4.1,21.0,190.0,147.62,114.65
2016,12,23,14,15,22.0,191.0,3.9,21.0,202.5,150.51,116.73
2016,12,23,14,30,35.0,197.0,3.7,21.0,215.0,144.04,111.9
2016,12,23,14,45,17.5,139.0,3.55,21.0,148.0,110.01,89.1
2016,12,23,15,0,0.0,81.0,3.4,21.0,81.0,67.09,52.54
2016,12,23,15,15,0.0,73.0,2.9,21.0,73.0,60.55,47.04
2016,12,23,15,30,0.0,65.0,2.4,21.0,65.0,53.86,41.35
2016,12,23,15,45,269.0,72.5,1.95,21.0,148.5,52.0,39.8
2016,12,23,16,0,538.0,80.0,1.5,21.0,232.0,61.8,48.29
2016,12,23,16,15,479.0,71.5,1.4,20.0,189.0,56.13,43.44
2016,12,23,16,30,420.0,63.0,1.3,19.0,146.0,50.42,38.36
2016,12,23,16,45,326.5,51.0,1.25,18.5,104.5,39.07,28.09
2016,12,23,17,0,233.0,39.0,1.2,18.0,63.0,30.05,19.35
2016,12,23,17,15,116.5,19.5,1.25,17.5,31.5,15.14,0.11
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,135.5,17.5,2.9,18.5,31.5,135.44,8.7
2016,12,24,8,0,271.0,35.0,3.2,19.0,63.0,267.25,205.27
2016,12,24,8,15,363.0,46.0,3.3,19.0,104.5,346.91,280.39
2016,12,24,8,30,455.0,57.0,3.4,19.0,146.0,428.08,350.02
2016,12,24,8,45,515.5,64.0,3.55,19.5,189.5,482.46,395.24
2016,12,24,9,0,576.0,71.0,3.7,20.0,233.0,535.37,437.37
2016,12,24,9,15,616.0,76.5,3.85,20.5,275.5,569.64,463.39
2016,12,24,9,30,656.0,82.0,4.0,21.0,318.0,601.36,486.53
2016,12,24,9,45,688.5,84.5,4.15,21.5,357.0,621.14,499.94
2016,12,24,10,0,721.0,87.0,4.3,22.0,396.0,637.75,510.58
2016,12,24,10,15,461.0,152.0,4.45,22.0,355.5,507.18,406.19
2016,12,24,10,30,201.0,217.0,4.6,22.0,315.0,359.32,286.71
2016,12,24,10,45,181.0,231.0,4.75,22.5,323.0,351.16,279.03
2016,12,24,11,0,161.0,245.0,4.9,23.0,331.0,342.77,270.87
2016,12,24,11,15,84.0,217.0,4.95,23.0,262.0,248.2,195.21
2016,12,24,11,30,7.0,189.0,5.0,23.0,193.0,164.71,127.69
2016,12,24,11,45,25.5,219.0,5.05,23.5,234.0,199.75,155.36
2016,12,24,12,0,44.0,249.0,5.1,24.0,275.0,238.37,185.22
2016,12,24,12,15,88.0,264.5,5.1,24.0,317.0,267.5,207.61
2016,12,24,12,30,132.0,280.0,5.1,24.0,359.0,295.76,228.68
2016,12,24,12,45,185.0,276.0,5.1,24.5,385.5,302.13,231.64
2016,12,24,13,0,238.0,272.0,5.1,25.0,412.0,303.49,229.96
2016,12,24,13,15,146.5,259.0,5.05,25.0,345.0,249.11,188.58
2016,12,24,13,30,55.0,246.0,5.0,25.0,278.0,205.25,156.52
2016,12,24,13,45,27.5,192.0,5.0,25.0,208.0,155.64,118.41
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,111.86,84.86
2016,12,24,14,15,0.0,147.0,4.9,24.5,147.0,117.63,89.83
2016,12,24,14,30,0.0,156.0,4.8,24.0,156.0,122.62,94.18
2016,12,24,14,45,13.0,161.5,4.7,24.0,167.5,125.18,100.88
2016,12,24,15,0,26.0,167.0,4.6,24.0,179.0,127.8,103.29
2016,12,24,15,15,22.5,152.0,4.35,23.5,161.5,116.8,94.4
2016,12,24,15,30,19.0,137.0,4.1,23.0,144.0,105.66,85.3
2016,12,24,15,45,283.0,107.0,3.9,23.0,188.5,78.78,62.44
2016,12,24,16,0,547.0,77.0,3.7,23.0,233.0,59.38,45.79
2016,12,24,16,15,488.0,69.0,3.7,22.5,190.0,54.04,41.19
2016,12,24,16,30,429.0,61.0,3.7,22.0,147.0,48.67,36.37
2016,12,24,16,45,339.0,49.5,3.7,21.5,106.0,38.01,26.81
2016,12,24,17,0,249.0,38.0,3.7,21.0,65.0,29.34,18.54
2016,12,24,17,15,124.5,19.0,3.8,21.0,32.5,14.77,0.72
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,95.0,17.0,4.8,19.0,27.0,107.56,0.0
2016,12,25,8,0,190.0,34.0,5.0,19.0,54.0,211.25,161.48
2016,12,25,8,15,242.0,50.0,5.25,19.5,88.5,266.6,215.69
2016,12,25,8,30,294.0,66.0,5.5,20.0,123.0,322.72,264.97
2016,12,25,8,45,326.0,81.5,5.8,20.5,160.0,363.7,300.04
2016,12,25,9,0,358.0,97.0,6.1,21.0,197.0,403.61,332.87
2016,12,25,9,15,377.5,111.0,6.4,21.0,232.0,431.09,355.23
2016,12,25,9,30,397.0,125.0,6.7,21.0,267.0,456.73,375.5
2016,12,25,9,45,306.5,154.0,7.05,21.5,271.5,403.07,329.71
2016,12,25,10,0,216.0,183.0,7.4,22.0,276.0,349.87,284.11
2016,12,25,10,15,142.0,196.5,7.5,22.5,259.5,304.71,245.18
2016,12,25,10,30,68.0,210.0,7.6,23.0,243.0,248.3,197.44
2016,12,25,10,45,104.0,227.5,7.75,23.5,281.5,284.68,226.27
2016,12,25,11,0,140.0,245.0,7.9,24.0,320.0,329.62,261.16
2016,12,25,11,15,216.0,248.0,7.85,24.0,368.5,370.3,293.32
2016,12,25,11,30,292.0,251.0,7.8,24.0,417.0,415.56,328.18
2016,12,25,11,45,328.5,249.5,7.8,24.5,440.0,418.67,328.83
2016,12,25,12,0,365.0,248.0,7.8,25.0,463.0,418.49,326.61
2016,12,25,12,15,239.5,263.5,7.65,25.0,405.0,345.44,268.26
2016,12,25,12,30,114.0,279.0,7.5,25.0,347.0,283.61,219.43
2016,12,25,12,45,58.0,227.5,7.4,25.0,262.5,211.03,162.55
2016,12,25,13,0,2.0,176.0,7.3,25.0,178.0,144.99,110.99
2016,12,25,13,15,1.0,158.0,7.1,25.0,159.0,129.62,98.84
2016,12,25,13,30,0.0,140.0,6.9,25.0,140.0,114.61,86.96
2016,12,25,13,45,0.0,143.0,6.7,25.0,143.0,116.37,88.46
2016,12,25,14,0,0.0,146.0,6.5,25.0,146.0,117.9,89.8
2016,12,25,14,15,32.5,179.0,6.3,24.5,195.0,138.86,105.67
2016,12,25,14,30,65.0,212.0,6.1,24.0,244.0,154.34,118.43
2016,12,25,14,45,102.0,201.0,5.9,24.0,247.5,143.67,116.48
2016,12,25,15,0,139.0,190.0,5.7,24.0,251.0,131.9,106.81
2016,12,25,15,15,357.0,148.0,5.5,23.5,283.0,105.33,84.73
2016,12,25,15,30,575.0,106.0,5.3,23.0,315.0,78.93,62.51
2016,12,25,15,45,522.0,100.5,5.1,23.0,272.5,73.5,57.94
2016,12,25,16,0,469.0,95.0,4.9,23.0,230.0,69.94,54.89
2016,12,25,16,15,407.5,85.0,4.75,22.5,187.0,63.12,49.01
2016,12,25,16,30,346.0,75.0,4.6,22.0,144.0,56.2,42.85
2016,12,25,16,45,252.5,60.0,4.45,22.0,103.5,45.34,33.0
2016,12,25,17,0,159.0,45.0,4.3,22.0,63.0,34.48,22.74
2016,12,25,17,15,79.5,22.5,4.3,21.5,31.5,17.75,2.92
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,0.0,13.5,2.85,19.5,13.5,11.13,0.0
2016,12,26,8,0,0.0,27.0,3.1,20.0,27.0,23.43,12.51
2016,12,26,8,15,0.0,45.0,3.15,20.5,45.0,42.4,29.04
2016,12,26,8,30,0.0,63.0,3.2,21.0,63.0,59.96,44.0
2016,12,26,8,45,1.5,81.0,3.3,21.5,81.5,77.84,59.09
2016,12,26,9,0,3.0,99.0,3.4,22.0,100.0,95.29,73.56
2016,12,26,9,15,7.5,115.5,3.5,22.0,118.0,112.88,88.14
2016,12,26,9,30,12.0,132.0,3.6,22.0,136.0,130.32,102.41
2016,12,26,9,45,394.0,102.5,3.7,22.5,270.5,422.08,343.05
2016,12,26,10,0,776.0,73.0,3.8,23.0,405.0,659.12,524.76
2016,12,26,10,15,457.0,146.0,3.9,23.5,345.5,499.11,396.74
2016,12,26,10,30,138.0,219.0,4.0,24.0,286.0,318.98,251.46
2016,12,26,10,45,492.5,148.5,4.15,24.5,407.0,500.12,395.55
2016,12,26,11,0,847.0,78.0,4.3,25.0,528.0,640.43,501.33
2016,12,26,11,15,854.5,79.0,4.3,25.0,548.0,621.68,484.46
2016,12,26,11,30,862.0,80.0,4.3,25.0,568.0,599.74,465.76
2016,12,26,11,45,486.5,177.0,4.35,25.5,454.0,450.04,348.43
2016,12,26,12,0,111.0,274.0,4.4,26.0,340.0,295.93,227.61
2016,12,26,12,15,112.0,275.5,4.3,26.0,342.5,289.1,222.03
2016,12,26,12,30,113.0,277.0,4.2,26.0,345.0,281.89,215.78
2016,12,26,12,45,71.0,256.0,4.15,26.0,299.0,239.16,182.67
2016,12,26,13,0,29.0,235.0,4.1,26.0,253.0,201.08,153.52
2016,12,26,13,15,28.5,230.5,3.95,26.0,248.0,192.86,147.02
2016,12,26,13,30,28.0,226.0,3.8,26.0,243.0,187.26,142.56
2016,12,26,13,45,14.0,141.5,3.7,26.0,150.0,118.14,88.69
2016,12,26,14,0,0.0,57.0,3.6,26.0,57.0,47.25,32.68
2016,12,26,14,15,0.0,84.0,3.45,26.0,84.0,69.78,50.95
2016,12,26,14,30,0.0,111.0,3.3,26.0,111.0,90.43,67.63
2016,12,26,14,45,374.5,97.0,3.2,26.0,259.5,66.66,50.97
2016,12,26,15,0,749.0,83.0,3.1,26.0,408.0,66.86,51.27
2016,12,26,15,15,723.0,79.5,2.8,25.5,369.5,59.36,45.13
2016,12,26,15,30,697.0,76.0,2.5,25.0,331.0,57.47,43.71
2016,12,26,15,45,653.0,72.5,2.2,25.0,288.0,55.42,42.02
2016,12,26,16,0,609.0,69.0,1.9,25.0,245.0,53.45,40.35
2016,12,26,16,15,551.5,62.5,1.75,24.0,200.5,49.06,36.68
2016,12,26,16,30,494.0,56.0,1.6,23.0,156.0,44.68,32.84
2016,12,26,16,45,397.0,46.5,1.45,22.5,113.5,37.54,26.37
2016,12,26,17,0,300.0,37.0,1.3,22.0,71.0,30.37,19.48
2016,12,26,17,15,150.0,18.5,1.35,21.5,35.5,14.43,2.01
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,16.0,1.8,16.5,16.0,13.5,0.0
2016,12,27,8,0,0.0,32.0,2.1,17.0,32.0,31.77,19.19
2016,12,27,8,15,15.0,52.0,2.1,17.0,54.5,71.7,54.03
2016,12,27,8,30,30.0,72.0,2.1,17.0,77.0,103.72,82.0
2016,12,27,8,45,40.5,91.5,2.15,17.5,101.5,130.77,105.18
2016,12,27,9,0,51.0,111.0,2.2,18.0,126.0,157.18,127.33
2016,12,27,9,15,60.5,129.0,2.1,18.5,149.5,180.26,146.15
2016,12,27,9,30,70.0,147.0,2.0,19.0,173.0,202.9,164.16
2016,12,27,9,45,51.5,158.0,1.95,19.5,178.5,196.16,157.42
2016,12,27,10,0,33.0,169.0,1.9,20.0,184.0,189.87,151.12
2016,12,27,10,15,34.0,183.5,1.85,20.0,199.5,201.61,160.13
2016,12,27,10,30,35.0,198.0,1.8,20.0,215.0,212.98,168.72
2016,12,27,10,45,27.0,200.0,1.8,20.5,213.5,194.13,152.83
2016,12,27,11,0,19.0,202.0,1.8,21.0,212.0,188.0,147.23
2016,12,27,11,15,20.0,209.5,1.8,21.0,220.5,193.12,151.04
2016,12,27,11,30,21.0,217.0,1.8,21.0,229.0,198.1,154.71
2016,12,27,11,45,63.5,245.0,1.8,21.5,282.5,251.48,196.32
2016,12,27,12,0,106.0,273.0,1.8,22.0,336.0,292.75,227.29
2016,12,27,12,15,102.0,274.5,1.8,22.0,335.5,283.73,219.57
2016,12,27,12,30,98.0,276.0,1.8,22.0,335.0,274.74,212.09
2016,12,27,12,45,142.0,277.0,1.8,22.0,361.5,287.25,220.62
2016,12,27,13,0,186.0,278.0,1.8,22.0,388.0,291.42,222.02
2016,12,27,13,15,209.0,270.0,1.8,22.0,391.5,277.88,209.75
2016,12,27,13,30,232.0,262.0,1.8,22.0,395.0,261.96,195.37
2016,12,27,13,45,229.0,254.0,1.8,22.0,381.5,238.06,175.74
2016,12,27,14,0,226.0,246.0,1.8,22.0,368.0,214.24,156.84
2016,12,27,14,15,480.0,176.5,1.8,22.0,418.0,169.39,112.67
2016,12,27,14,30,734.0,107.0,1.8,22.0,468.0,102.13,61.92
2016,12,27,14,45,678.0,109.5,1.8,22.0,425.5,77.66,61.17
2016,12,27,15,0,622.0,112.0,1.8,22.0,383.0,80.2,63.51
2016,12,27,15,15,613.0,106.0,1.7,21.5,352.5,77.31,61.3
2016,12,27,15,30,604.0,100.0,1.6,21.0,322.0,74.38,59.04
2016,12,27,15,45,560.5,93.5,1.5,21.0,280.0,70.68,55.93
2016,12,27,16,0,517.0,87.0,1.4,21.0,238.0,66.99,52.77
2016,12,27,16,15,458.5,78.0,1.25,20.5,194.5,58.48,45.41
2016,12,27,16,30,400.0,69.0,1.1,20.0,151.0,52.14,39.75
2016,12,27,16,45,316.5,55.5,0.95,19.5,109.5,42.28,30.84
2016,12,27,17,0,233.0,42.0,0.8,19.0,68.0,32.26,21.43
2016,12,27,17,15,116.5,21.0,0.8,18.5,34.0,16.27,3.79
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,13.5,2.55,18.5,13.5,11.14,0.0
2016,12,28,8,0,0.0,27.0,2.9,19.0,27.0,23.73,12.71
2016,12,28,8,15,1.5,47.0,3.1,19.5,47.5,46.73,32.71
2016,12,28,8,30,3.0,67.0,3.3,20.0,68.0,67.91,50.82
2016,12,28,8,45,12.0,86.5,3.5,20.5,90.0,92.8,72.01
2016,12,28,9,0,21.0,106.0,3.7,21.0,112.0,117.23,92.5
2016,12,28,9,15,29.5,123.5,3.85,21.5,133.5,150.51,119.81
2016,12,28,9,30,38.0,141.0,4.0,22.0,155.0,172.14,137.19
2016,12,28,9,45,316.5,133.0,4.15,22.5,266.5,386.36,313.73
2016,12,28,10,0,595.0,125.0,4.3,23.0,378.0,592.3,473.52
2016,12,28,10,15,617.5,129.5,4.35,23.0,411.0,602.37,478.85
2016,12,28,10,30,640.0,134.0,4.4,23.0,444.0,609.09,482.54
2016,12,28,10,45,521.5,171.5,4.45,23.5,434.0,544.98,430.22
2016,12,28,11,0,403.0,209.0,4.5,24.0,424.0,476.33,374.79
2016,12,28,11,15,407.5,217.5,4.5,24.0,441.5,471.71,370.07
2016,12,28,11,30,412.0,226.0,4.5,24.0,459.0,465.15,363.55
2016,12,28,11,45,358.5,243.5,4.5,24.5,450.0,432.31,335.92
2016,12,28,12,0,305.0,261.0,4.5,25.0,441.0,400.97,309.75
2016,12,28,12,15,308.5,263.0,4.45,25.0,446.0,386.25,297.06
2016,12,28,12,30,312.0,265.0,4.4,25.0,451.0,370.3,283.2
2016,12,28,12,45,295.0,266.5,4.35,25.5,441.5,344.43,261.25
2016,12,28,13,0,278.0,268.0,4.3,26.0,432.0,319.22,239.93
2016,12,28,13,15,275.0,264.0,4.25,26.0,423.5,295.13,219.69
2016,12,28,13,30,272.0,260.0,4.2,26.0,415.0,270.88,199.33
2016,12,28,13,45,204.5,254.5,4.2,26.0,369.0,233.97,171.93
2016,12,28,14,0,137.0,249.0,4.2,26.0,323.0,202.8,150.11
2016,12,28,14,15,203.0,231.5,4.1,25.5,335.0,185.37,134.87
2016,12,28,14,30,269.0,214.0,4.0,25.0,347.0,155.71,113.81
2016,12,28,14,45,259.5,199.5,3.95,25.0,321.0,134.03,107.71
2016,12,28,15,0,250.0,185.0,3.9,25.0,295.0,125.86,101.13
2016,12,28,15,15,441.0,139.0,3.55,24.5,310.5,96.37,76.7
2016,12,28,15,30,632.0,93.0,3.2,24.0,326.0,69.25,53.94
2016,12,28,15,45,597.5,86.0,2.9,24.0,285.0,65.06,50.46
2016,12,28,16,0,563.0,79.0,2.6,24.0,244.0,60.81,46.84
2016,12,28,16,15,507.0,71.0,2.3,23.0,200.5,55.52,42.4
2016,12,28,16,30,451.0,63.0,2.0,22.0,157.0,50.18,37.74
2016,12,28,16,45,370.5,51.5,1.7,21.5,115.0,41.61,30.01
2016,12,28,17,0,290.0,40.0,1.4,21.0,73.0,30.94,20.18
2016,12,28,17,15,145.0,20.0,1.4,20.5,36.5,15.56,3.86
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,11.97,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,27.06,15.73
2016,12,29,8,15,0.0,47.5,6.55,12.0,48.0,46.6,33.57
2016,12,29,8,30,0.0,66.0,6.5,12.0,67.0,64.52,49.51
2016,12,29,8,45,6.5,84.0,6.5,12.0,86.5,85.68,68.26
2016,12,29,9,0,13.0,102.0,6.5,12.0,106.0,106.55,86.56
2016,12,29,9,15,17.0,118.5,6.55,12.0,124.5,123.6,101.26
2016,12,29,9,30,21.0,135.0,6.6,12.0,143.0,140.52,115.64
2016,12,29,9,45,23.5,150.0,6.7,12.5,160.0,154.53,127.1
2016,12,29,10,0,26.0,165.0,6.8,13.0,177.0,168.39,138.27
2016,12,29,10,15,91.0,191.5,6.85,13.0,235.5,251.1,208.65
2016,12,29,10,30,156.0,218.0,6.9,13.0,294.0,331.33,275.45
2016,12,29,10,45,112.0,225.5,7.0,13.0,282.0,300.96,248.69
2016,12,29,11,0,68.0,233.0,7.1,13.0,270.0,260.89,214.27
2016,12,29,11,15,138.0,247.5,7.05,13.0,325.0,323.06,265.89
2016,12,29,11,30,208.0,262.0,7.0,13.0,380.0,369.2,303.34
2016,12,29,11,45,201.5,269.0,6.95,13.5,385.5,359.72,293.87
2016,12,29,12,0,195.0,276.0,6.9,14.0,391.0,349.8,284.17
2016,12,29,12,15,129.5,270.5,6.75,14.0,347.0,299.88,242.62
2016,12,29,12,30,64.0,265.0,6.6,14.0,303.0,251.03,202.42
2016,12,29,12,45,267.0,244.5,6.45,14.0,403.0,316.25,252.78
2016,12,29,13,0,470.0,224.0,6.3,14.0,503.0,357.58,280.28
2016,12,29,13,15,475.5,216.5,6.15,14.0,494.0,324.32,249.73
2016,12,29,13,30,481.0,209.0,6.0,14.0,485.0,289.92,218.18
2016,12,29,13,45,446.0,210.0,5.9,14.5,459.0,251.86,185.24
2016,12,29,14,0,411.0,211.0,5.8,15.0,433.0,216.7,156.35
2016,12,29,14,15,411.0,199.5,5.6,14.5,412.5,180.06,128.02
2016,12,29,14,30,411.0,188.0,5.4,14.0,392.0,143.43,104.97
2016,12,29,14,45,224.0,182.5,5.25,14.0,292.5,123.69,103.56
2016,12,29,15,0,37.0,177.0,5.1,14.0,193.0,128.49,108.0
2016,12,29,15,15,34.5,162.0,4.95,14.0,176.0,118.55,99.5
2016,12,29,15,30,32.0,147.0,4.8,14.0,159.0,108.36,90.75
2016,12,29,15,45,390.5,102.5,4.7,14.0,219.0,73.42,59.98
2016,12,29,16,0,749.0,58.0,4.6,14.0,279.0,50.1,39.26
2016,12,29,16,15,698.5,53.0,4.35,13.0,231.0,46.21,35.89
2016,12,29,16,30,648.0,48.0,4.1,12.0,183.0,42.34,32.37
2016,12,29,16,45,563.5,40.5,3.9,11.5,136.0,36.04,26.42
2016,12,29,17,0,479.0,33.0,3.7,11.0,89.0,27.28,18.02
2016,12,29,17,15,239.5,23.5,3.7,10.5,51.5,19.34,7.27
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,11.95,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,3.0,1.9,7.5,3.0,2.46,0.0
2016,12,30,8,0,0.0,6.0,2.1,8.0,6.0,4.92,0.0
2016,12,30,8,15,0.0,10.5,2.1,8.0,10.5,8.62,1.74
2016,12,30,8,30,0.0,15.0,2.1,8.0,15.0,12.33,5.1
2016,12,30,8,45,0.0,19.5,2.15,8.5,19.5,16.05,8.43
2016,12,30,9,0,0.0,24.0,2.2,9.0,24.0,19.77,11.71
2016,12,30,9,15,0.0,28.5,2.25,9.5,28.5,23.5,14.95
2016,12,30,9,30,0.0,33.0,2.3,10.0,33.0,27.24,18.15
2016,12,30,9,45,0.0,75.5,2.35,10.5,75.5,62.75,48.77
2016,12,30,10,0,0.0,118.0,2.4,11.0,118.0,102.15,82.15
2016,12,30,10,15,0.0,120.0,2.4,11.0,120.0,102.89,82.54
2016,12,30,10,30,0.0,122.0,2.4,11.0,122.0,103.9,83.21
2016,12,30,10,45,72.0,183.5,2.4,11.5,222.0,218.67,180.11
2016,12,30,11,0,144.0,245.0,2.4,12.0,322.0,334.09,273.33
2016,12,30,11,15,189.0,252.5,2.25,12.0,357.5,360.33,293.35
2016,12,30,11,30,234.0,260.0,2.1,12.0,393.0,383.39,310.7
2016,12,30,11,45,130.0,246.5,2.0,12.0,320.5,299.22,241.92
2016,12,30,12,0,26.0,233.0,1.9,12.0,248.0,210.12,169.16
2016,12,30,12,15,30.0,239.0,1.85,12.0,257.0,218.82,176.26
2016,12,30,12,30,34.0,245.0,1.8,12.0,266.0,221.18,177.86
2016,12,30,12,45,75.5,261.5,1.8,12.0,307.0,246.5,197.59
2016,12,30,13,0,117.0,278.0,1.8,12.0,348.0,266.82,212.51
2016,12,30,13,15,58.5,222.5,1.8,12.0,257.5,197.11,156.98
2016,12,30,13,30,0.0,167.0,1.8,12.0,167.0,135.74,108.5
2016,12,30,13,45,0.0,148.0,1.85,12.0,148.0,120.36,96.0
2016,12,30,14,0,0.0,129.0,1.9,12.0,129.0,105.21,83.52
2016,12,30,14,15,0.0,140.0,1.95,11.5,140.0,112.79,90.2
2016,12,30,14,30,0.0,151.0,2.0,11.0,151.0,119.59,96.24
2016,12,30,14,45,0.0,110.0,2.1,11.0,110.0,89.29,74.2
2016,12,30,15,0,0.0,69.0,2.2,11.0,69.0,57.21,45.85
2016,12,30,15,15,0.0,62.5,2.1,11.0,62.5,51.78,41.11
2016,12,30,15,30,0.0,56.0,2.0,11.0,56.0,46.35,36.33
2016,12,30,15,45,0.0,49.0,1.95,11.0,49.0,40.52,31.13
2016,12,30,16,0,0.0,42.0,1.9,11.0,42.0,34.7,25.89
2016,12,30,16,15,0.0,34.5,1.7,10.5,34.5,28.47,20.26
2016,12,30,16,30,0.0,27.0,1.5,10.0,27.0,22.25,14.56
2016,12,30,16,45,0.0,20.0,1.3,10.0,20.0,16.46,9.15
2016,12,30,17,0,0.0,13.0,1.1,10.0,13.0,10.68,3.71
2016,12,30,17,15,0.0,7.5,1.15,9.5,7.5,6.15,0.0
2016,12,30,17,30,0.0,2.0,1.2,9.0,2.0,1.71,0.0
2016,12,30,17,45,0.0,1.0,1.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
